ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 00:00,2,0.000,ALERT,212.16,297.87,60.018,1433908803,"201051344000955","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,138422.6,138422.6,1791,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908879,66510.00
06/10/2015 00:00,2,0.000,ALERT,213.51,298.77,60.023,1433908803,"274151322000095","174011321042388",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,435748.0,435748.0,2715,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908881,66511.00
06/10/2015 00:00,2,0.000,ALERT,212.38,297.87,59.991,1433908803,"201051344000868","174011321042388",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,124717.2,124717.2,1792,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908883,66512.00
06/10/2015 00:00,2,0.000,ALERT,212.83,297.26,59.991,1433908803,"201051344000853","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,130972.7,130972.7,1790,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908885,66513.00
06/10/2015 00:00,2,0.000,ALERT,212.83,298.47,60.034,1433908803,"201051344000582","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,131656.2,131656.2,1793,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908886,66514.00
06/10/2015 00:00,2,0.000,ALERT,212.61,297.26,59.991,1433908803,"201051344000469","174011321042388",0.00,16.30,0,293.36,299.37,0.0,0.0,0.000,126142.5,126142.5,1793,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908888,66515.00
06/10/2015 00:00,2,0.000,ALERT,212.61,297.87,59.986,1433908803,"201051344000988","174011321042388",0.00,17.30,0,291.85,299.37,0.0,0.0,0.000,125986.2,125986.2,1794,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908890,66516.00
06/10/2015 00:00,2,0.000,ALERT,212.38,297.26,59.965,1433908803,"201051344001158","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,132252.1,132252.1,1795,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908892,66517.00
06/10/2015 00:00,2,0.000,ALERT,212.38,297.26,59.996,1433908803,"201051344001025","174011321042388",0.00,16.70,0,293.96,300.57,0.0,0.0,0.000,135201.0,135201.0,1794,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908894,66518.00
06/10/2015 00:00,2,0.000,ALERT,212.38,298.17,60.002,1433908803,"201051344000569","174011321042388",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,139004.5,139004.5,1791,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908895,66519.00
06/10/2015 00:00,2,0.000,ALERT,213.74,297.87,59.991,1433908803,"274151322000094","174011321042388",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,325550.7,325550.7,3139,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908898,66520.00
06/10/2015 00:00,2,0.000,ALERT,212.38,297.87,59.975,1433908803,"201051344000458","174011321042388",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,134707.4,134707.4,1792,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908899,66521.00
06/10/2015 00:00,2,0.000,ALERT,213.74,296.96,59.991,1433908803,"274151322000087","174011321042388",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,395417.1,395417.1,2700,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908901,66522.00
06/10/2015 00:00,2,0.000,ALERT,213.74,298.17,59.991,1433908803,"274151322000052","174011321042388",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,422613.1,422613.1,3102,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908903,66523.00
06/10/2015 00:00,2,0.000,ALERT,212.83,298.47,59.986,1433908803,"201051344001145","174011321042388",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,139833.9,139833.9,1799,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908905,66524.00
06/10/2015 00:00,2,0.000,ALERT,212.83,297.87,59.996,1433908803,"201051344000685","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,139110.1,139110.1,1797,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908906,66525.00
06/10/2015 00:00,2,0.000,ALERT,213.29,297.87,60.002,1433908803,"274151322000088","174011321042388",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,404572.4,404572.4,2708,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908908,66526.00
06/10/2015 00:00,2,0.000,ALERT,212.61,297.87,59.991,1433908803,"201051344000438","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,139150.3,139150.3,1793,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908910,66527.00
06/10/2015 00:00,2,0.000,ALERT,212.16,297.57,59.996,1433908803,"201051344001135","174011321042388",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,130547.5,130547.5,1793,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908912,66528.00
06/10/2015 00:00,2,0.000,ALERT,212.83,297.26,59.996,1433908803,"201051344000417","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,135130.3,135130.3,1789,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908914,66529.00
06/10/2015 00:00,2,0.000,ALERT,212.16,298.47,59.991,1433908803,"201051344000594","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,134829.1,134829.1,1790,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908916,66530.00
06/10/2015 00:00,2,0.000,ALERT,213.74,298.77,59.991,1433908803,"274151322000083","174011321042388",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,418950.8,418950.8,3106,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908917,66531.00
06/10/2015 00:00,2,0.000,ALERT,212.83,298.17,59.991,1433908803,"201051344000585","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,133723.4,133723.4,1790,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908919,66532.00
06/10/2015 00:00,2,0.000,ALERT,213.51,298.47,60.012,1433908803,"274151322000054","174011321042388",0.00,19.00,0,294.26,300.27,0.0,0.0,0.000,414323.2,414323.2,2701,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908921,66533.00
06/10/2015 00:00,2,0.000,ALERT,212.61,297.57,59.986,1433908803,"201051344001203","174011321042388",0.00,17.30,0,294.26,301.77,0.0,0.0,0.000,135088.9,135088.9,1797,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908923,66534.00
06/10/2015 00:00,2,0.000,ALERT,212.38,298.17,59.991,1433908803,"201051344000646","174011321042388",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,132716.9,132716.9,1789,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908925,66535.00
06/10/2015 00:00,2,0.000,ALERT,214.64,297.57,59.975,1433908803,"274151322000068","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,324468.5,324468.5,2747,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908927,66536.00
06/10/2015 00:00,2,0.000,ALERT,214.41,298.17,59.991,1433908803,"274151322000076","174011321042388",0.00,18.30,0,294.26,300.27,0.0,0.0,0.000,441334.2,441334.2,3104,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908928,66537.00
06/10/2015 00:00,2,0.000,ALERT,212.61,298.47,59.996,1433908803,"201051344000890","174011321042388",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,136674.3,136674.3,1792,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908930,66538.00
06/10/2015 00:00,2,0.000,ALERT,212.38,297.87,59.996,1433908803,"201051344000900","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,137037.1,137037.1,1794,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908932,66539.00
06/10/2015 00:00,2,0.000,ALERT,213.29,297.57,59.996,1433908803,"201051344000633","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,126764.6,126764.6,1793,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908934,66540.00
06/10/2015 00:00,2,0.000,ALERT,212.61,298.17,60.007,1433908803,"201051344000983","174011321042388",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,133850.6,133850.6,1793,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908936,66541.00
06/10/2015 00:00,2,0.000,ALERT,212.83,297.87,59.996,1433908803,"201051344000917","174011321042388",0.00,18.00,0,293.36,299.07,0.0,0.0,0.000,137250.7,137250.7,1798,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908937,66542.00
06/10/2015 00:00,2,0.000,ALERT,212.83,297.57,60.028,1433908803,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,133311.1,133311.1,1791,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908939,66543.00
06/10/2015 00:00,2,0.000,ALERT,212.83,298.17,59.996,1433908803,"201051344001093","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,135291.2,135291.2,1795,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908941,66544.00
06/10/2015 00:00,2,0.000,ALERT,213.06,297.87,60.002,1433908803,"201051344000645","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,133690.1,133690.1,1793,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908943,66545.00
06/10/2015 00:00,2,0.000,ALERT,214.19,298.17,59.996,1433908803,"274151322000085","174011321042388",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,416360.0,416360.0,3101,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908945,66546.00
06/10/2015 00:00,2,0.000,ALERT,212.83,297.57,59.996,1433908803,"201051344000651","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,133083.7,133083.7,1793,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908947,66547.00
06/10/2015 00:00,2,0.000,ALERT,212.83,297.87,60.002,1433908803,"201051344000867","174011321042388",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,125395.3,125395.3,1792,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433908948,66548.00
06/10/2015 00:00,2,0.000,ALERT,212.61,298.77,59.991,1433908803,"201051344001230","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,136519.4,136519.4,1798,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908950,66549.00
06/10/2015 00:00,2,0.000,ALERT,213.06,298.47,59.996,1433908803,"201051344000576","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,133091.9,133091.9,1795,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908952,66550.00
06/10/2015 00:00,2,0.000,ALERT,212.83,299.07,60.007,1433908803,"201051344000579","174011321042388",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,138973.2,138973.2,1796,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433908954,66551.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66552.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66553.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66554.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66555.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66556.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66557.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66558.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66559.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66560.00
06/10/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433908803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433909683,66561.00
06/10/2015 00:15,2,0.000,ALERT,212.83,298.47,60.012,1433909703,"201051344000955","174011321042388",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,138422.6,138422.6,1793,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909778,66562.00
06/10/2015 00:15,2,0.000,ALERT,214.41,299.67,59.996,1433909703,"274151322000095","174011321042388",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,435748.0,435748.0,2717,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433909780,66563.00
06/10/2015 00:15,2,0.000,ALERT,213.06,299.07,59.996,1433909703,"201051344000868","174011321042388",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,124717.2,124717.2,1794,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433909782,66564.00
06/10/2015 00:15,2,0.000,ALERT,213.51,298.47,59.986,1433909703,"201051344000853","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,130972.7,130972.7,1792,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433909784,66565.00
06/10/2015 00:15,2,0.000,ALERT,213.74,299.67,60.007,1433909703,"201051344000582","174011321042388",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,131656.2,131656.2,1795,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909786,66566.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.17,59.996,1433909703,"201051344000469","174011321042388",0.00,16.70,0,292.76,299.37,0.0,0.0,0.000,126142.5,126142.5,1795,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909788,66567.00
06/10/2015 00:15,2,0.000,ALERT,212.83,298.17,59.996,1433909703,"201051344000988","174011321042388",0.00,17.50,0,291.55,299.37,0.0,0.0,0.000,125986.2,125986.2,1796,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909789,66568.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.17,59.996,1433909703,"201051344001158","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,132252.1,132252.1,1797,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909791,66569.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.17,59.991,1433909703,"201051344001025","174011321042388",0.00,17.00,0,293.66,300.57,0.0,0.0,0.000,135201.0,135201.0,1796,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909793,66570.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.77,59.996,1433909703,"201051344000569","174011321042388",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,139004.5,139004.5,1793,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909795,66571.00
06/10/2015 00:15,2,0.000,ALERT,214.64,298.17,59.991,1433909703,"274151322000094","174011321042388",0.00,18.30,0,293.66,299.67,0.0,0.0,0.000,325550.7,325550.7,3141,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909797,66572.00
06/10/2015 00:15,2,0.000,ALERT,212.83,298.47,59.986,1433909703,"201051344000458","174011321042388",0.00,18.00,0,294.26,300.57,0.0,0.0,0.000,134707.4,134707.4,1794,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909799,66573.00
06/10/2015 00:15,2,0.000,ALERT,214.41,297.87,59.970,1433909703,"274151322000087","174011321042388",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,395417.1,395417.1,2702,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909800,66574.00
06/10/2015 00:15,2,0.000,ALERT,213.96,298.77,59.981,1433909703,"274151322000052","174011321042388",0.00,18.70,0,293.96,300.27,0.0,0.0,0.000,422613.1,422613.1,3104,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909802,66575.00
06/10/2015 00:15,2,0.000,ALERT,213.29,298.77,59.970,1433909703,"201051344001145","174011321042388",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,139833.9,139833.9,1801,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433909804,66576.00
06/10/2015 00:15,2,0.000,ALERT,213.29,298.47,59.981,1433909703,"201051344000685","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,139110.1,139110.1,1799,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909806,66577.00
06/10/2015 00:15,2,0.000,ALERT,213.74,298.77,59.965,1433909703,"274151322000088","174011321042388",0.00,18.70,0,294.26,299.97,0.0,0.0,0.000,404572.4,404572.4,2710,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909808,66578.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.77,59.975,1433909703,"201051344000438","174011321042388",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,139150.3,139150.3,1795,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909810,66579.00
06/10/2015 00:15,2,0.000,ALERT,212.83,298.47,59.981,1433909703,"201051344001135","174011321042388",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,130547.5,130547.5,1795,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433909812,66580.00
06/10/2015 00:15,2,0.000,ALERT,213.06,297.57,59.970,1433909703,"201051344000417","174011321042388",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,135130.3,135130.3,1791,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909813,66581.00
06/10/2015 00:15,2,0.000,ALERT,212.61,299.07,59.975,1433909703,"201051344000594","174011321042388",0.00,17.50,0,293.66,299.97,0.0,0.0,0.000,134829.1,134829.1,1792,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909815,66582.00
06/10/2015 00:15,2,0.000,ALERT,214.41,298.77,59.975,1433909703,"274151322000083","174011321042388",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,418950.8,418950.8,3108,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909817,66583.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.47,59.991,1433909703,"201051344000585","174011321042388",0.00,17.80,0,293.66,299.97,0.0,0.0,0.000,133723.4,133723.4,1792,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909819,66584.00
06/10/2015 00:15,2,0.000,ALERT,213.96,299.07,59.949,1433909703,"274151322000054","174011321042388",0.00,19.00,0,294.26,300.27,0.0,0.0,0.000,414323.2,414323.2,2703,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909820,66585.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.17,59.975,1433909703,"201051344001203","174011321042388",0.00,17.50,0,294.26,301.77,0.0,0.0,0.000,135088.9,135088.9,1799,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909822,66586.00
06/10/2015 00:15,2,0.000,ALERT,212.61,298.77,59.954,1433909703,"201051344000646","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,132716.9,132716.9,1791,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909824,66587.00
06/10/2015 00:15,2,0.000,ALERT,214.87,297.57,59.981,1433909703,"274151322000068","174011321042388",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,324468.5,324468.5,2749,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909826,66588.00
06/10/2015 00:15,2,0.000,ALERT,214.64,298.17,59.981,1433909703,"274151322000076","174011321042388",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,441334.2,441334.2,3106,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909828,66589.00
06/10/2015 00:15,2,0.000,ALERT,212.83,298.77,59.981,1433909703,"201051344000890","174011321042388",0.00,17.80,0,294.86,301.17,0.0,0.0,0.000,136674.3,136674.3,1794,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909829,66590.00
06/10/2015 00:15,2,0.000,ALERT,212.83,298.47,59.959,1433909703,"201051344000900","174011321042388",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,137037.1,137037.1,1796,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909831,66591.00
06/10/2015 00:15,2,0.000,ALERT,213.51,298.17,59.986,1433909703,"201051344000633","174011321042388",0.00,17.30,0,291.85,299.07,0.0,0.0,0.000,126764.6,126764.6,1795,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909833,66592.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.47,59.986,1433909703,"201051344000983","174011321042388",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,133850.6,133850.6,1795,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909835,66593.00
06/10/2015 00:15,2,0.000,ALERT,213.29,298.17,59.981,1433909703,"201051344000917","174011321042388",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,137250.7,137250.7,1800,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909837,66594.00
06/10/2015 00:15,2,0.000,ALERT,213.06,297.26,59.986,1433909703,"201051344000648","174011321042388",0.00,17.00,0,293.66,300.27,0.0,0.0,0.000,133311.1,133311.1,1793,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909838,66595.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.47,59.981,1433909703,"201051344001093","174011321042388",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,135291.2,135291.2,1797,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433909840,66596.00
06/10/2015 00:15,2,0.000,ALERT,213.51,298.17,59.986,1433909703,"201051344000645","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,133690.1,133690.1,1795,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909842,66597.00
06/10/2015 00:15,2,0.000,ALERT,214.41,298.17,59.975,1433909703,"274151322000085","174011321042388",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,416360.0,416360.0,3103,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909844,66598.00
06/10/2015 00:15,2,0.000,ALERT,213.06,296.96,59.981,1433909703,"201051344000651","174011321042388",0.00,17.00,0,293.66,299.67,0.0,0.0,0.000,133083.7,133083.7,1795,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433909846,66599.00
06/10/2015 00:15,2,0.000,ALERT,213.29,297.57,59.981,1433909703,"201051344000867","174011321042388",0.00,17.80,0,293.96,300.27,0.0,0.0,0.000,125395.3,125395.3,1794,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909847,66600.00
06/10/2015 00:15,2,0.000,ALERT,213.06,298.47,59.975,1433909703,"201051344001230","174011321042388",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,136519.4,136519.4,1800,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909849,66601.00
06/10/2015 00:15,2,0.000,ALERT,213.29,298.47,59.981,1433909703,"201051344000576","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,133091.9,133091.9,1797,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909851,66602.00
06/10/2015 00:15,2,0.000,ALERT,212.83,298.47,59.981,1433909703,"201051344000579","174011321042388",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,138973.2,138973.2,1798,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433909853,66603.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66604.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66605.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66606.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66607.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66608.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66609.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66610.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66611.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66612.00
06/10/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433909703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433910583,66613.00
06/10/2015 00:30,2,0.000,ALERT,212.16,298.47,59.965,1433910603,"201051344000955","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,138422.6,138422.6,1795,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910679,66614.00
06/10/2015 00:30,2,0.000,ALERT,213.74,299.67,59.975,1433910603,"274151322000095","174011321042388",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,435748.0,435748.0,2719,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910681,66615.00
06/10/2015 00:30,2,0.000,ALERT,212.61,298.77,59.975,1433910603,"201051344000868","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,124717.2,124717.2,1796,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910682,66616.00
06/10/2015 00:30,2,0.000,ALERT,213.06,297.87,60.007,1433910603,"201051344000853","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,130972.7,130972.7,1794,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910684,66617.00
06/10/2015 00:30,2,0.000,ALERT,213.29,299.37,60.018,1433910603,"201051344000582","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,131656.2,131656.2,1797,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910686,66618.00
06/10/2015 00:30,2,0.000,ALERT,212.61,298.17,59.954,1433910603,"201051344000469","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,126142.5,126142.5,1797,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910688,66619.00
06/10/2015 00:30,2,0.000,ALERT,212.61,298.17,59.981,1433910603,"201051344000988","174011321042388",0.00,17.80,0,293.36,299.67,0.0,0.0,0.000,125986.2,125986.2,1798,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910690,66620.00
06/10/2015 00:30,2,0.000,ALERT,212.61,297.87,59.986,1433910603,"201051344001158","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,132252.1,132252.1,1799,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910691,66621.00
06/10/2015 00:30,2,0.000,ALERT,212.61,297.57,59.981,1433910603,"201051344001025","174011321042388",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,135201.0,135201.0,1798,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910693,66622.00
06/10/2015 00:30,2,0.000,ALERT,212.61,298.77,59.986,1433910603,"201051344000569","174011321042388",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,139004.5,139004.5,1795,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910695,66623.00
06/10/2015 00:30,2,0.000,ALERT,214.19,298.17,59.996,1433910603,"274151322000094","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,325550.7,325550.7,3143,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910697,66624.00
06/10/2015 00:30,2,0.000,ALERT,212.38,297.87,59.981,1433910603,"201051344000458","174011321042388",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,134707.4,134707.4,1796,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910699,66625.00
06/10/2015 00:30,2,0.000,ALERT,213.96,297.57,59.981,1433910603,"274151322000087","174011321042388",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,395417.1,395417.1,2704,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910700,66626.00
06/10/2015 00:30,2,0.000,ALERT,213.74,298.17,59.981,1433910603,"274151322000052","174011321042388",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,422613.1,422613.1,3106,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910702,66627.00
06/10/2015 00:30,2,0.000,ALERT,212.83,298.77,59.975,1433910603,"201051344001145","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,139833.9,139833.9,1803,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910704,66628.00
06/10/2015 00:30,2,0.000,ALERT,212.83,298.47,59.981,1433910603,"201051344000685","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,139110.1,139110.1,1801,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910706,66629.00
06/10/2015 00:30,2,0.000,ALERT,213.51,298.17,59.954,1433910603,"274151322000088","174011321042388",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,404572.4,404572.4,2712,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910708,66630.00
06/10/2015 00:30,2,0.000,ALERT,213.06,298.47,59.975,1433910603,"201051344000438","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,139150.3,139150.3,1797,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910709,66631.00
06/10/2015 00:30,2,0.000,ALERT,212.38,298.47,60.002,1433910603,"201051344001135","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,130547.5,130547.5,1797,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910711,66632.00
06/10/2015 00:30,2,0.000,ALERT,213.06,297.87,59.949,1433910603,"201051344000417","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,135130.3,135130.3,1793,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910713,66633.00
06/10/2015 00:30,2,0.000,ALERT,212.38,299.07,59.981,1433910603,"201051344000594","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,134829.1,134829.1,1794,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910715,66634.00
06/10/2015 00:30,2,0.000,ALERT,213.96,298.17,59.975,1433910603,"274151322000083","174011321042388",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,418950.8,418950.8,3110,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910716,66635.00
06/10/2015 00:30,2,0.000,ALERT,213.06,298.47,59.986,1433910603,"201051344000585","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,133723.4,133723.4,1794,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910718,66636.00
06/10/2015 00:30,2,0.000,ALERT,213.74,298.77,59.970,1433910603,"274151322000054","174011321042388",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,414323.2,414323.2,2705,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910720,66637.00
06/10/2015 00:30,2,0.000,ALERT,212.83,298.47,59.986,1433910603,"201051344001203","174011321042388",0.00,17.50,0,295.46,301.77,0.0,0.0,0.000,135088.9,135088.9,1801,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910722,66638.00
06/10/2015 00:30,2,0.000,ALERT,212.61,298.77,59.981,1433910603,"201051344000646","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,132716.9,132716.9,1793,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910724,66639.00
06/10/2015 00:30,2,0.000,ALERT,214.87,298.47,59.970,1433910603,"274151322000068","174011321042388",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,324468.5,324468.5,2751,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910725,66640.00
06/10/2015 00:30,2,0.000,ALERT,214.41,298.47,59.933,1433910603,"274151322000076","174011321042388",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,441334.2,441334.2,3108,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910727,66641.00
06/10/2015 00:30,2,0.000,ALERT,212.83,299.07,59.970,1433910603,"201051344000890","174011321042388",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,136674.3,136674.3,1796,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910729,66642.00
06/10/2015 00:30,2,0.000,ALERT,212.61,298.17,59.959,1433910603,"201051344000900","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,137037.1,137037.1,1798,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910731,66643.00
06/10/2015 00:30,2,0.000,ALERT,213.29,297.87,59.975,1433910603,"201051344000633","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,126764.6,126764.6,1797,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910733,66644.00
06/10/2015 00:30,2,0.000,ALERT,213.06,298.47,59.965,1433910603,"201051344000917","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,137250.7,137250.7,1802,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910736,66645.00
06/10/2015 00:30,2,0.000,ALERT,213.06,297.87,59.965,1433910603,"201051344000648","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,133311.1,133311.1,1795,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910737,66646.00
06/10/2015 00:30,2,0.000,ALERT,212.61,298.17,59.965,1433910603,"201051344001093","174011321042388",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,135291.2,135291.2,1799,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433910739,66647.00
06/10/2015 00:30,2,0.000,ALERT,213.29,298.17,59.970,1433910603,"201051344000645","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,133690.1,133690.1,1797,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910741,66648.00
06/10/2015 00:30,2,0.000,ALERT,214.19,298.47,59.991,1433910603,"274151322000085","174011321042388",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,416360.0,416360.0,3105,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910743,66649.00
06/10/2015 00:30,2,0.000,ALERT,212.83,298.17,59.965,1433910603,"201051344000651","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,133083.7,133083.7,1797,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910744,66650.00
06/10/2015 00:30,2,0.000,ALERT,213.06,298.17,59.938,1433910603,"201051344000867","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,125395.3,125395.3,1796,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910746,66651.00
06/10/2015 00:30,2,0.000,ALERT,212.61,299.07,59.954,1433910603,"201051344001230","174011321042388",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,136519.4,136519.4,1802,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910748,66652.00
06/10/2015 00:30,2,0.000,ALERT,213.29,298.77,59.965,1433910603,"201051344000576","174011321042388",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,133091.9,133091.9,1799,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910750,66653.00
06/10/2015 00:30,2,0.000,ALERT,212.83,299.07,59.970,1433910603,"201051344000579","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,138973.2,138973.2,1800,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910752,66654.00
06/10/2015 00:30,2,0.000,ALERT,212.83,298.77,59.959,1433910603,"201051344000983","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,133850.6,133850.6,1797,0,0,0,L,1122011218,2,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433910765,66655.00
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66656.00
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66657.00
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66658.00
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66659.00
