ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66660.00
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66661.00
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66662.00
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66663.00
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66664.00
06/10/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433910603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433911484,66665.00
06/10/2015 00:45,2,0.000,ALERT,211.48,297.26,59.965,1433911504,"201051344000955","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,138422.6,138422.6,1797,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911579,66666.00
06/10/2015 00:45,2,0.000,ALERT,213.06,298.17,59.975,1433911504,"274151322000095","174011321042388",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,435748.0,435748.0,2721,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911581,66667.00
06/10/2015 00:45,2,0.000,ALERT,211.48,297.26,59.981,1433911504,"201051344000868","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,124717.2,124717.2,1798,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911583,66668.00
06/10/2015 00:45,2,0.000,ALERT,212.16,296.66,59.986,1433911504,"201051344000853","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,130972.7,130972.7,1796,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911584,66669.00
06/10/2015 00:45,2,0.000,ALERT,212.38,297.87,59.986,1433911504,"201051344000582","174011321042388",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,131656.2,131656.2,1799,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433911586,66670.00
06/10/2015 00:45,2,0.000,ALERT,211.93,296.66,59.975,1433911504,"201051344000469","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,126142.5,126142.5,1799,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433911588,66671.00
06/10/2015 00:45,2,0.000,ALERT,211.48,296.96,59.954,1433911504,"201051344000988","174011321042388",0.00,17.80,0,292.76,299.67,0.0,0.0,0.000,125986.2,125986.2,1800,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911590,66672.00
06/10/2015 00:45,2,0.000,ALERT,211.93,296.66,59.981,1433911504,"201051344001158","174011321042388",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,132252.1,132252.1,1801,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911592,66673.00
06/10/2015 00:45,2,0.000,ALERT,211.93,296.66,59.986,1433911504,"201051344001025","174011321042388",0.00,17.30,0,294.56,300.87,0.0,0.0,0.000,135201.0,135201.0,1800,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911593,66674.00
06/10/2015 00:45,2,0.000,ALERT,211.70,297.26,59.975,1433911504,"201051344000569","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,139004.5,139004.5,1797,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433911595,66675.00
06/10/2015 00:45,2,0.000,ALERT,213.06,296.36,59.986,1433911504,"274151322000094","174011321042388",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,325550.7,325550.7,3145,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433911597,66676.00
06/10/2015 00:45,2,0.000,ALERT,211.48,296.66,59.954,1433911504,"201051344000458","174011321042388",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,134707.4,134707.4,1798,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911599,66677.00
06/10/2015 00:45,2,0.000,ALERT,213.29,296.66,59.986,1433911504,"274151322000087","174011321042388",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,395417.1,395417.1,2706,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433911601,66678.00
06/10/2015 00:45,2,0.000,ALERT,213.06,296.96,59.970,1433911504,"274151322000052","174011321042388",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,422613.1,422613.1,3108,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911602,66679.00
06/10/2015 00:45,2,0.000,ALERT,211.93,297.26,60.012,1433911504,"201051344001145","174011321042388",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,139833.9,139833.9,1805,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911604,66680.00
06/10/2015 00:45,2,0.000,ALERT,212.16,296.96,59.991,1433911504,"201051344000685","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,139110.1,139110.1,1803,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911606,66681.00
06/10/2015 00:45,2,0.000,ALERT,212.61,297.57,59.981,1433911504,"274151322000088","174011321042388",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,404572.4,404572.4,2714,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433911608,66682.00
06/10/2015 00:45,2,0.000,ALERT,211.93,297.26,59.986,1433911504,"201051344000438","174011321042388",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,139150.3,139150.3,1799,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911610,66683.00
06/10/2015 00:45,2,0.000,ALERT,211.70,297.26,59.996,1433911504,"201051344001135","174011321042388",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,130547.5,130547.5,1799,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911612,66684.00
06/10/2015 00:45,2,0.000,ALERT,212.16,296.66,59.981,1433911504,"201051344000417","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,135130.3,135130.3,1795,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911613,66685.00
06/10/2015 00:45,2,0.000,ALERT,211.48,297.87,60.023,1433911504,"201051344000594","174011321042388",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,134829.1,134829.1,1796,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911615,66686.00
06/10/2015 00:45,2,0.000,ALERT,213.29,297.87,59.981,1433911504,"274151322000083","174011321042388",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,418950.8,418950.8,3112,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911617,66687.00
06/10/2015 00:45,2,0.000,ALERT,212.16,297.57,59.986,1433911504,"201051344000585","174011321042388",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,133723.4,133723.4,1796,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911619,66688.00
06/10/2015 00:45,2,0.000,ALERT,212.83,296.96,59.981,1433911504,"274151322000054","174011321042388",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,414323.2,414323.2,2707,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911621,66689.00
06/10/2015 00:45,2,0.000,ALERT,211.93,296.96,59.986,1433911504,"201051344001203","174011321042388",0.00,17.50,0,294.86,302.07,0.0,0.0,0.000,135088.9,135088.9,1803,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911622,66690.00
06/10/2015 00:45,2,0.000,ALERT,211.70,297.26,60.018,1433911504,"201051344000646","174011321042388",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,132716.9,132716.9,1795,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911624,66691.00
06/10/2015 00:45,2,0.000,ALERT,213.74,296.36,59.991,1433911504,"274151322000068","174011321042388",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,324468.5,324468.5,2753,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911626,66692.00
06/10/2015 00:45,2,0.000,ALERT,213.74,296.96,60.023,1433911504,"274151322000076","174011321042388",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,441334.2,441334.2,3110,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433911628,66693.00
06/10/2015 00:45,2,0.000,ALERT,211.93,297.87,59.986,1433911504,"201051344000890","174011321042388",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,136674.3,136674.3,1798,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911630,66694.00
06/10/2015 00:45,2,0.000,ALERT,211.93,296.96,59.991,1433911504,"201051344000900","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,137037.1,137037.1,1800,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911631,66695.00
06/10/2015 00:45,2,0.000,ALERT,212.38,296.66,59.986,1433911504,"201051344000633","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,126764.6,126764.6,1799,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911633,66696.00
06/10/2015 00:45,2,0.000,ALERT,211.70,297.26,59.986,1433911504,"201051344000983","174011321042388",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,133850.6,133850.6,1799,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911635,66697.00
06/10/2015 00:45,2,0.000,ALERT,212.16,297.26,60.002,1433911504,"201051344000917","174011321042388",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,137250.7,137250.7,1804,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911637,66698.00
06/10/2015 00:45,2,0.000,ALERT,212.16,296.96,60.002,1433911504,"201051344000648","174011321042388",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,133311.1,133311.1,1797,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911639,66699.00
06/10/2015 00:45,2,0.000,ALERT,211.93,297.26,59.991,1433911504,"201051344001093","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,135291.2,135291.2,1801,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911640,66700.00
06/10/2015 00:45,2,0.000,ALERT,212.16,296.66,59.996,1433911504,"201051344000645","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,133690.1,133690.1,1799,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433911642,66701.00
06/10/2015 00:45,2,0.000,ALERT,213.51,297.26,59.991,1433911504,"274151322000085","174011321042388",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,416360.0,416360.0,3107,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911644,66702.00
06/10/2015 00:45,2,0.000,ALERT,211.93,296.36,59.991,1433911504,"201051344000651","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,133083.7,133083.7,1799,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911646,66703.00
06/10/2015 00:45,2,0.000,ALERT,212.16,296.96,59.986,1433911504,"201051344000867","174011321042388",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,125395.3,125395.3,1798,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433911647,66704.00
06/10/2015 00:45,2,0.000,ALERT,211.93,297.57,59.986,1433911504,"201051344001230","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,136519.4,136519.4,1804,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911649,66705.00
06/10/2015 00:45,2,0.000,ALERT,212.16,297.57,59.981,1433911504,"201051344000576","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,133091.9,133091.9,1801,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911651,66706.00
06/10/2015 00:45,2,0.000,ALERT,211.70,297.57,59.981,1433911504,"201051344000579","174011321042388",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,138973.2,138973.2,1802,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433911653,66707.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66708.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66709.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66710.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66711.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66712.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66713.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66714.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66715.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66716.00
06/10/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433911504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433912384,66717.00
06/10/2015 01:00,2,0.000,ALERT,211.70,297.26,59.986,1433912404,"201051344000955","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,138422.6,138422.6,1799,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912479,66718.00
06/10/2015 01:00,2,0.000,ALERT,213.29,298.47,59.986,1433912404,"274151322000095","174011321042388",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,435748.0,435748.0,2723,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912481,66719.00
06/10/2015 01:00,2,0.000,ALERT,212.16,297.87,59.986,1433912404,"201051344000868","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,124717.2,124717.2,1800,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912483,66720.00
06/10/2015 01:00,2,0.000,ALERT,212.38,296.66,59.970,1433912404,"201051344000853","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,130972.7,130972.7,1798,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912484,66721.00
06/10/2015 01:00,2,0.000,ALERT,212.38,298.17,59.996,1433912404,"201051344000582","174011321042388",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,131656.2,131656.2,1801,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912486,66722.00
06/10/2015 01:00,2,0.000,ALERT,211.93,296.96,59.981,1433912404,"201051344000469","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,126142.5,126142.5,1801,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912488,66723.00
06/10/2015 01:00,2,0.000,ALERT,211.70,296.96,59.959,1433912404,"201051344000988","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,125986.2,125986.2,1802,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912490,66724.00
06/10/2015 01:00,2,0.000,ALERT,211.93,296.96,59.986,1433912404,"201051344001158","174011321042388",0.00,17.30,0,294.86,298.17,0.0,0.0,0.000,132252.1,132252.1,1803,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912492,66725.00
06/10/2015 01:00,2,0.000,ALERT,211.93,296.36,59.981,1433912404,"201051344001025","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,135201.0,135201.0,1802,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912494,66726.00
06/10/2015 01:00,2,0.000,ALERT,211.93,297.57,59.981,1433912404,"201051344000569","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,139004.5,139004.5,1799,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912495,66727.00
06/10/2015 01:00,2,0.000,ALERT,213.29,296.96,60.002,1433912404,"274151322000094","174011321042388",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,325550.7,325550.7,3147,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912497,66728.00
06/10/2015 01:00,2,0.000,ALERT,211.70,296.66,59.986,1433912404,"201051344000458","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,134707.4,134707.4,1800,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912499,66729.00
06/10/2015 01:00,2,0.000,ALERT,213.29,297.26,59.981,1433912404,"274151322000087","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,395417.1,395417.1,2708,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912501,66730.00
06/10/2015 01:00,2,0.000,ALERT,213.29,297.87,59.975,1433912404,"274151322000052","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,422613.1,422613.1,3110,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912503,66731.00
06/10/2015 01:00,2,0.000,ALERT,212.38,297.57,59.975,1433912404,"201051344001145","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,139833.9,139833.9,1807,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912504,66732.00
06/10/2015 01:00,2,0.000,ALERT,212.38,296.96,59.970,1433912404,"201051344000685","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,139110.1,139110.1,1805,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912506,66733.00
06/10/2015 01:00,2,0.000,ALERT,212.83,296.66,59.986,1433912404,"274151322000088","174011321042388",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,404572.4,404572.4,2716,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912508,66734.00
06/10/2015 01:00,2,0.000,ALERT,212.38,297.26,59.996,1433912404,"201051344000438","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,139150.3,139150.3,1801,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912510,66735.00
06/10/2015 01:00,2,0.000,ALERT,211.70,296.96,59.970,1433912404,"201051344001135","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,130547.5,130547.5,1801,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912512,66736.00
06/10/2015 01:00,2,0.000,ALERT,212.38,296.66,59.975,1433912404,"201051344000417","174011321042388",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,135130.3,135130.3,1797,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912513,66737.00
06/10/2015 01:00,2,0.000,ALERT,211.70,297.26,59.981,1433912404,"201051344000594","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,134829.1,134829.1,1798,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912515,66738.00
06/10/2015 01:00,2,0.000,ALERT,213.29,297.57,59.949,1433912404,"274151322000083","174011321042388",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,418950.8,418950.8,3114,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912517,66739.00
06/10/2015 01:00,2,0.000,ALERT,212.16,297.57,59.975,1433912404,"201051344000585","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,133723.4,133723.4,1798,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912519,66740.00
06/10/2015 01:00,2,0.000,ALERT,213.29,297.87,59.949,1433912404,"274151322000054","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,414323.2,414323.2,2709,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912520,66741.00
06/10/2015 01:00,2,0.000,ALERT,212.16,296.96,59.975,1433912404,"201051344001203","174011321042388",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,135088.9,135088.9,1805,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912522,66742.00
06/10/2015 01:00,2,0.000,ALERT,211.93,297.26,59.975,1433912404,"201051344000646","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,132716.9,132716.9,1797,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912524,66743.00
06/10/2015 01:00,2,0.000,ALERT,214.19,296.96,59.959,1433912404,"274151322000068","174011321042388",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,324468.5,324468.5,2755,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912526,66744.00
06/10/2015 01:00,2,0.000,ALERT,213.96,297.57,59.996,1433912404,"274151322000076","174011321042388",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,441334.2,441334.2,3112,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912528,66745.00
06/10/2015 01:00,2,0.000,ALERT,212.16,297.87,59.970,1433912404,"201051344000890","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,136674.3,136674.3,1800,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912529,66746.00
06/10/2015 01:00,2,0.000,ALERT,211.93,296.96,59.944,1433912404,"201051344000900","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,137037.1,137037.1,1802,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912531,66747.00
06/10/2015 01:00,2,0.000,ALERT,212.38,296.36,59.975,1433912404,"201051344000633","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,126764.6,126764.6,1801,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912533,66748.00
06/10/2015 01:00,2,0.000,ALERT,212.16,297.57,59.970,1433912404,"201051344000983","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,133850.6,133850.6,1801,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912535,66749.00
06/10/2015 01:00,2,0.000,ALERT,212.38,296.96,59.965,1433912404,"201051344000917","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,137250.7,137250.7,1806,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912537,66750.00
06/10/2015 01:00,2,0.000,ALERT,212.38,296.66,59.949,1433912404,"201051344000648","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,133311.1,133311.1,1799,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912539,66751.00
06/10/2015 01:00,2,0.000,ALERT,212.16,297.26,60.002,1433912404,"201051344001093","174011321042388",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,135291.2,135291.2,1803,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912540,66752.00
06/10/2015 01:00,2,0.000,ALERT,212.38,296.96,59.981,1433912404,"201051344000645","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,133690.1,133690.1,1801,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433912542,66753.00
06/10/2015 01:00,2,0.000,ALERT,213.74,297.57,59.970,1433912404,"274151322000085","174011321042388",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,416360.0,416360.0,3109,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912544,66754.00
06/10/2015 01:00,2,0.000,ALERT,212.16,296.36,59.922,1433912404,"201051344000651","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,133083.7,133083.7,1801,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912546,66755.00
06/10/2015 01:00,2,0.000,ALERT,212.38,296.96,59.975,1433912404,"201051344000867","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,125395.3,125395.3,1800,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912548,66756.00
06/10/2015 01:00,2,0.000,ALERT,211.93,297.57,59.959,1433912404,"201051344001230","174011321042388",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,136519.4,136519.4,1806,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912550,66757.00
06/10/2015 01:00,2,0.000,ALERT,212.38,297.57,59.938,1433912404,"201051344000576","174011321042388",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,133091.9,133091.9,1803,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912551,66758.00
06/10/2015 01:00,2,0.000,ALERT,212.16,297.87,59.965,1433912404,"201051344000579","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,138973.2,138973.2,1804,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433912553,66759.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66760.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66761.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66762.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66763.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66764.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66765.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66766.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66767.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66768.00
06/10/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433912404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433913284,66769.00
06/10/2015 01:15,2,0.000,ALERT,211.70,297.26,59.996,1433913303,"201051344000955","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,138422.6,138422.6,1801,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913379,66770.00
06/10/2015 01:15,2,0.000,ALERT,213.29,298.47,60.002,1433913303,"274151322000095","174011321042388",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,435748.0,435748.0,2725,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433913381,66771.00
06/10/2015 01:15,2,0.000,ALERT,211.93,297.57,60.002,1433913303,"201051344000868","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,124717.2,124717.2,1802,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913383,66772.00
06/10/2015 01:15,2,0.000,ALERT,212.38,296.66,60.002,1433913303,"201051344000853","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,130972.7,130972.7,1800,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913385,66773.00
06/10/2015 01:15,2,0.000,ALERT,212.61,297.87,60.002,1433913303,"201051344000582","174011321042388",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,131656.2,131656.2,1803,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913387,66774.00
06/10/2015 01:15,2,0.000,ALERT,212.16,296.66,60.018,1433913303,"201051344000469","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,126142.5,126142.5,1803,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913389,66775.00
06/10/2015 01:15,2,0.000,ALERT,211.93,296.96,60.007,1433913303,"201051344000988","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,125986.2,125986.2,1804,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433913390,66776.00
06/10/2015 01:15,2,0.000,ALERT,212.16,296.96,60.012,1433913303,"201051344001158","174011321042388",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,132252.1,132252.1,1805,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913392,66777.00
06/10/2015 01:15,2,0.000,ALERT,211.93,296.66,59.965,1433913303,"201051344001025","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,135201.0,135201.0,1804,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913394,66778.00
06/10/2015 01:15,2,0.000,ALERT,212.16,297.57,60.007,1433913303,"201051344000569","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,139004.5,139004.5,1801,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913396,66779.00
06/10/2015 01:15,2,0.000,ALERT,213.51,296.96,59.991,1433913303,"274151322000094","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,325550.7,325550.7,3149,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913398,66780.00
06/10/2015 01:15,2,0.000,ALERT,211.93,297.26,59.986,1433913303,"201051344000458","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,134707.4,134707.4,1802,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913399,66781.00
06/10/2015 01:15,2,0.000,ALERT,213.51,296.96,59.996,1433913303,"274151322000087","174011321042388",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,395417.1,395417.1,2710,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913401,66782.00
06/10/2015 01:15,2,0.000,ALERT,213.29,296.96,60.002,1433913303,"274151322000052","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,422613.1,422613.1,3112,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913403,66783.00
06/10/2015 01:15,2,0.000,ALERT,212.38,297.57,60.002,1433913303,"201051344001145","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,139833.9,139833.9,1809,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913405,66784.00
06/10/2015 01:15,2,0.000,ALERT,212.61,297.57,59.996,1433913303,"201051344000685","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,139110.1,139110.1,1807,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913407,66785.00
06/10/2015 01:15,2,0.000,ALERT,212.83,296.96,60.002,1433913303,"274151322000088","174011321042388",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,404572.4,404572.4,2718,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913409,66786.00
06/10/2015 01:15,2,0.000,ALERT,212.38,297.57,60.002,1433913303,"201051344000438","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,139150.3,139150.3,1803,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913410,66787.00
06/10/2015 01:15,2,0.000,ALERT,211.93,297.26,60.039,1433913303,"201051344001135","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,130547.5,130547.5,1803,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913413,66788.00
06/10/2015 01:15,2,0.000,ALERT,212.38,296.66,60.007,1433913303,"201051344000417","174011321042388",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,135130.3,135130.3,1799,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913414,66789.00
06/10/2015 01:15,2,0.000,ALERT,211.93,298.17,60.012,1433913303,"201051344000594","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,134829.1,134829.1,1800,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913416,66790.00
06/10/2015 01:15,2,0.000,ALERT,213.51,298.17,60.007,1433913303,"274151322000083","174011321042388",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,418950.8,418950.8,3116,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433913418,66791.00
06/10/2015 01:15,2,0.000,ALERT,212.38,297.57,60.018,1433913303,"201051344000585","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,133723.4,133723.4,1800,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913420,66792.00
06/10/2015 01:15,2,0.000,ALERT,213.06,297.57,60.007,1433913303,"274151322000054","174011321042388",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,414323.2,414323.2,2711,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913422,66793.00
06/10/2015 01:15,2,0.000,ALERT,212.16,296.96,60.007,1433913303,"201051344001203","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,135088.9,135088.9,1807,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433913424,66794.00
06/10/2015 01:15,2,0.000,ALERT,211.93,297.57,60.023,1433913303,"201051344000646","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,132716.9,132716.9,1799,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913425,66795.00
06/10/2015 01:15,2,0.000,ALERT,213.96,296.96,60.028,1433913303,"274151322000068","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,324468.5,324468.5,2757,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913427,66796.00
06/10/2015 01:15,2,0.000,ALERT,213.96,297.57,60.007,1433913303,"274151322000076","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,441334.2,441334.2,3114,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913429,66797.00
06/10/2015 01:15,2,0.000,ALERT,211.93,297.87,60.012,1433913303,"201051344000890","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,136674.3,136674.3,1802,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913431,66798.00
06/10/2015 01:15,2,0.000,ALERT,211.93,297.26,60.023,1433913303,"201051344000900","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,137037.1,137037.1,1804,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913433,66799.00
06/10/2015 01:15,2,0.000,ALERT,212.38,296.66,60.002,1433913303,"201051344000633","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,126764.6,126764.6,1803,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913434,66800.00
06/10/2015 01:15,2,0.000,ALERT,212.16,297.57,60.007,1433913303,"201051344000983","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,133850.6,133850.6,1803,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913436,66801.00
06/10/2015 01:15,2,0.000,ALERT,212.38,297.26,60.007,1433913303,"201051344000917","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,137250.7,137250.7,1808,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913438,66802.00
06/10/2015 01:15,2,0.000,ALERT,212.16,296.66,60.007,1433913303,"201051344000648","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,133311.1,133311.1,1801,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433913440,66803.00
06/10/2015 01:15,2,0.000,ALERT,212.16,297.57,60.002,1433913303,"201051344001093","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,135291.2,135291.2,1805,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433913442,66804.00
06/10/2015 01:15,2,0.000,ALERT,212.38,296.96,60.007,1433913303,"201051344000645","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,133690.1,133690.1,1803,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913443,66805.00
06/10/2015 01:15,2,0.000,ALERT,213.29,297.57,60.002,1433913303,"274151322000085","174011321042388",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,416360.0,416360.0,3111,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913445,66806.00
06/10/2015 01:15,2,0.000,ALERT,212.16,296.66,60.007,1433913303,"201051344000651","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,133083.7,133083.7,1803,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913447,66807.00
06/10/2015 01:15,2,0.000,ALERT,212.16,296.96,60.007,1433913303,"201051344000867","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,125395.3,125395.3,1802,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913449,66808.00
06/10/2015 01:15,2,0.000,ALERT,211.93,297.87,59.981,1433913303,"201051344001230","174011321042388",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,136519.4,136519.4,1808,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913451,66809.00
