ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 01:15,2,0.000,ALERT,212.38,297.57,60.023,1433913303,"201051344000576","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,133091.9,133091.9,1805,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913452,66810.00
06/10/2015 01:15,2,0.000,ALERT,211.93,297.87,59.991,1433913303,"201051344000579","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,138973.2,138973.2,1806,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433913454,66811.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66812.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66813.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66814.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66815.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66816.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66817.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66818.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66819.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66820.00
06/10/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433913303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433914183,66821.00
06/10/2015 01:30,2,0.000,ALERT,211.48,296.96,59.981,1433914203,"201051344000955","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,138422.6,138422.6,1803,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914279,66822.00
06/10/2015 01:30,2,0.000,ALERT,213.06,297.87,60.002,1433914203,"274151322000095","174011321042388",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,435748.0,435748.0,2727,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433914281,66823.00
06/10/2015 01:30,2,0.000,ALERT,211.70,297.26,59.986,1433914203,"201051344000868","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,124717.2,124717.2,1804,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914283,66824.00
06/10/2015 01:30,2,0.000,ALERT,212.16,296.66,59.970,1433914203,"201051344000853","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,130972.7,130972.7,1802,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914285,66825.00
06/10/2015 01:30,2,0.000,ALERT,212.38,297.87,59.996,1433914203,"201051344000582","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,131656.2,131656.2,1805,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914286,66826.00
06/10/2015 01:30,2,0.000,ALERT,211.70,296.36,59.981,1433914203,"201051344000469","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,126142.5,126142.5,1805,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914288,66827.00
06/10/2015 01:30,2,0.000,ALERT,211.48,296.36,59.981,1433914203,"201051344000988","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,125986.2,125986.2,1806,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433914290,66828.00
06/10/2015 01:30,2,0.000,ALERT,211.70,296.06,60.018,1433914203,"201051344001158","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,132252.1,132252.1,1807,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914292,66829.00
06/10/2015 01:30,2,0.000,ALERT,211.70,296.06,59.981,1433914203,"201051344001025","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,135201.0,135201.0,1806,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914294,66830.00
06/10/2015 01:30,2,0.000,ALERT,211.70,296.96,59.981,1433914203,"201051344000569","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,139004.5,139004.5,1803,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914296,66831.00
06/10/2015 01:30,2,0.000,ALERT,213.06,296.66,59.981,1433914203,"274151322000094","174011321042388",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,325550.7,325550.7,3151,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914297,66832.00
06/10/2015 01:30,2,0.000,ALERT,211.48,296.66,59.986,1433914203,"201051344000458","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,134707.4,134707.4,1804,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914299,66833.00
06/10/2015 01:30,2,0.000,ALERT,212.83,296.06,59.975,1433914203,"274151322000087","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,395417.1,395417.1,2712,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914301,66834.00
06/10/2015 01:30,2,0.000,ALERT,212.83,297.57,59.938,1433914203,"274151322000052","174011321042388",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,422613.1,422613.1,3114,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914303,66835.00
06/10/2015 01:30,2,0.000,ALERT,212.16,297.26,59.975,1433914203,"201051344001145","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,139833.9,139833.9,1811,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433914305,66836.00
06/10/2015 01:30,2,0.000,ALERT,212.16,296.96,59.981,1433914203,"201051344000685","174011321042388",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,139110.1,139110.1,1809,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914306,66837.00
06/10/2015 01:30,2,0.000,ALERT,212.61,296.96,59.975,1433914203,"274151322000088","174011321042388",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,404572.4,404572.4,2720,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914308,66838.00
06/10/2015 01:30,2,0.000,ALERT,211.93,296.66,59.965,1433914203,"201051344000438","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,139150.3,139150.3,1805,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914310,66839.00
06/10/2015 01:30,2,0.000,ALERT,211.48,296.66,59.975,1433914203,"201051344001135","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,130547.5,130547.5,1805,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914312,66840.00
06/10/2015 01:30,2,0.000,ALERT,212.16,296.36,59.986,1433914203,"201051344000417","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,135130.3,135130.3,1801,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433914314,66841.00
06/10/2015 01:30,2,0.000,ALERT,211.48,297.26,60.007,1433914203,"201051344000594","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,134829.1,134829.1,1802,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914315,66842.00
06/10/2015 01:30,2,0.000,ALERT,213.06,297.26,59.981,1433914203,"274151322000083","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,418950.8,418950.8,3118,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914317,66843.00
06/10/2015 01:30,2,0.000,ALERT,211.93,296.66,59.986,1433914203,"201051344000585","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,133723.4,133723.4,1802,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914319,66844.00
06/10/2015 01:30,2,0.000,ALERT,212.83,296.66,59.986,1433914203,"274151322000054","174011321042388",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,414323.2,414323.2,2713,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433914321,66845.00
06/10/2015 01:30,2,0.000,ALERT,211.70,296.36,59.986,1433914203,"201051344001203","174011321042388",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,135088.9,135088.9,1809,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914323,66846.00
06/10/2015 01:30,2,0.000,ALERT,211.48,296.66,59.981,1433914203,"201051344000646","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,132716.9,132716.9,1801,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433914325,66847.00
06/10/2015 01:30,2,0.000,ALERT,213.29,295.76,59.970,1433914203,"274151322000068","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,324468.5,324468.5,2759,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433914326,66848.00
06/10/2015 01:30,2,0.000,ALERT,213.51,296.96,59.975,1433914203,"274151322000076","174011321042388",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,441334.2,441334.2,3116,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914328,66849.00
06/10/2015 01:30,2,0.000,ALERT,211.70,296.96,59.938,1433914203,"201051344000890","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,136674.3,136674.3,1804,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914330,66850.00
06/10/2015 01:30,2,0.000,ALERT,211.48,296.36,60.002,1433914203,"201051344000900","174011321042388",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,137037.1,137037.1,1806,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914332,66851.00
06/10/2015 01:30,2,0.000,ALERT,212.16,295.76,59.991,1433914203,"201051344000633","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,126764.6,126764.6,1805,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914334,66852.00
06/10/2015 01:30,2,0.000,ALERT,211.70,296.66,59.975,1433914203,"201051344000983","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,133850.6,133850.6,1805,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914336,66853.00
06/10/2015 01:30,2,0.000,ALERT,211.93,296.06,59.975,1433914203,"201051344000917","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,137250.7,137250.7,1810,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914338,66854.00
06/10/2015 01:30,2,0.000,ALERT,211.70,295.46,59.970,1433914203,"201051344000648","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,133311.1,133311.1,1803,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914339,66855.00
06/10/2015 01:30,2,0.000,ALERT,211.70,296.66,59.981,1433914203,"201051344001093","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,135291.2,135291.2,1807,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433914341,66856.00
06/10/2015 01:30,2,0.000,ALERT,212.16,296.36,59.975,1433914203,"201051344000645","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,133690.1,133690.1,1805,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914343,66857.00
06/10/2015 01:30,2,0.000,ALERT,213.06,296.66,59.970,1433914203,"274151322000085","174011321042388",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,416360.0,416360.0,3113,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914345,66858.00
06/10/2015 01:30,2,0.000,ALERT,211.93,296.06,59.970,1433914203,"201051344000651","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,133083.7,133083.7,1805,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433914347,66859.00
06/10/2015 01:30,2,0.000,ALERT,211.93,296.36,59.938,1433914203,"201051344000867","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,125395.3,125395.3,1804,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914349,66860.00
06/10/2015 01:30,2,0.000,ALERT,211.70,297.26,59.975,1433914203,"201051344001230","174011321042388",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,136519.4,136519.4,1810,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914350,66861.00
06/10/2015 01:30,2,0.000,ALERT,212.16,297.26,59.975,1433914203,"201051344000576","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,133091.9,133091.9,1807,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914352,66862.00
06/10/2015 01:30,2,0.000,ALERT,211.70,296.96,59.996,1433914203,"201051344000579","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,138973.2,138973.2,1808,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433914354,66863.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66864.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66865.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66866.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66867.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66868.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66869.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66870.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66871.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66872.00
06/10/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433914203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915083,66873.00
06/10/2015 01:45,2,0.000,ALERT,211.48,296.96,59.981,1433915104,"201051344000955","174011321042388",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,138422.6,138422.6,1805,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915179,66874.00
06/10/2015 01:45,2,0.000,ALERT,213.29,298.17,59.970,1433915104,"274151322000095","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,435748.0,435748.0,2729,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915181,66875.00
06/10/2015 01:45,2,0.000,ALERT,211.93,297.57,59.981,1433915104,"201051344000868","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,124717.2,124717.2,1806,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915183,66876.00
06/10/2015 01:45,2,0.000,ALERT,212.38,296.66,60.007,1433915104,"201051344000853","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,130972.7,130972.7,1804,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915184,66877.00
06/10/2015 01:45,2,0.000,ALERT,212.61,297.87,59.986,1433915104,"201051344000582","174011321042388",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,131656.2,131656.2,1807,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915187,66878.00
06/10/2015 01:45,2,0.000,ALERT,211.93,296.66,59.975,1433915104,"201051344000469","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,126142.5,126142.5,1807,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915188,66879.00
06/10/2015 01:45,2,0.000,ALERT,211.70,296.96,59.975,1433915104,"201051344000988","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,125986.2,125986.2,1808,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915190,66880.00
06/10/2015 01:45,2,0.000,ALERT,211.93,296.36,59.981,1433915104,"201051344001158","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,132252.1,132252.1,1809,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915192,66881.00
06/10/2015 01:45,2,0.000,ALERT,211.93,296.36,59.981,1433915104,"201051344001025","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,135201.0,135201.0,1808,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915194,66882.00
06/10/2015 01:45,2,0.000,ALERT,211.93,297.57,59.986,1433915104,"201051344000569","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,139004.5,139004.5,1805,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915196,66883.00
06/10/2015 01:45,2,0.000,ALERT,213.29,296.96,60.007,1433915104,"274151322000094","174011321042388",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,325550.7,325550.7,3153,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433915198,66884.00
06/10/2015 01:45,2,0.000,ALERT,211.93,296.96,59.991,1433915104,"201051344000458","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,134707.4,134707.4,1806,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915200,66885.00
06/10/2015 01:45,2,0.000,ALERT,213.29,296.36,59.981,1433915104,"274151322000087","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,395417.1,395417.1,2714,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915201,66886.00
06/10/2015 01:45,2,0.000,ALERT,213.06,297.57,59.975,1433915104,"274151322000052","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,422613.1,422613.1,3116,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915203,66887.00
06/10/2015 01:45,2,0.000,ALERT,212.38,297.57,59.981,1433915104,"201051344001145","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,139833.9,139833.9,1813,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433915205,66888.00
06/10/2015 01:45,2,0.000,ALERT,212.38,297.26,59.991,1433915104,"201051344000685","174011321042388",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,139110.1,139110.1,1811,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915207,66889.00
06/10/2015 01:45,2,0.000,ALERT,212.83,297.26,59.970,1433915104,"274151322000088","174011321042388",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,404572.4,404572.4,2722,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433915209,66890.00
06/10/2015 01:45,2,0.000,ALERT,212.16,296.96,59.975,1433915104,"201051344000438","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,139150.3,139150.3,1807,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915210,66891.00
06/10/2015 01:45,2,0.000,ALERT,211.48,296.96,59.986,1433915104,"201051344001135","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,130547.5,130547.5,1807,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433915212,66892.00
06/10/2015 01:45,2,0.000,ALERT,211.93,296.06,59.975,1433915104,"201051344000417","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,135130.3,135130.3,1803,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915214,66893.00
06/10/2015 01:45,2,0.000,ALERT,211.70,297.57,59.949,1433915104,"201051344000594","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,134829.1,134829.1,1804,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915216,66894.00
06/10/2015 01:45,2,0.000,ALERT,213.06,297.26,59.970,1433915104,"274151322000083","174011321042388",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,418950.8,418950.8,3120,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915218,66895.00
06/10/2015 01:45,2,0.000,ALERT,212.16,296.96,59.981,1433915104,"201051344000585","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,133723.4,133723.4,1804,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433915220,66896.00
06/10/2015 01:45,2,0.000,ALERT,213.06,297.26,59.970,1433915104,"274151322000054","174011321042388",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,414323.2,414323.2,2715,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433915222,66897.00
06/10/2015 01:45,2,0.000,ALERT,211.93,296.66,59.975,1433915104,"201051344001203","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,135088.9,135088.9,1811,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915223,66898.00
06/10/2015 01:45,2,0.000,ALERT,211.70,296.96,59.949,1433915104,"201051344000646","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,132716.9,132716.9,1803,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915225,66899.00
06/10/2015 01:45,2,0.000,ALERT,213.74,296.36,59.933,1433915104,"274151322000068","174011321042388",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,324468.5,324468.5,2761,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915227,66900.00
06/10/2015 01:45,2,0.000,ALERT,213.51,296.96,59.975,1433915104,"274151322000076","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,441334.2,441334.2,3118,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915229,66901.00
06/10/2015 01:45,2,0.000,ALERT,211.93,297.26,59.986,1433915104,"201051344000890","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,136674.3,136674.3,1806,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433915231,66902.00
06/10/2015 01:45,2,0.000,ALERT,211.70,296.36,59.975,1433915104,"201051344000900","174011321042388",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,137037.1,137037.1,1808,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915232,66903.00
06/10/2015 01:45,2,0.000,ALERT,212.16,296.06,59.986,1433915104,"201051344000633","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,126764.6,126764.6,1807,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915234,66904.00
06/10/2015 01:45,2,0.000,ALERT,211.93,297.26,59.991,1433915104,"201051344000983","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,133850.6,133850.6,1807,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915236,66905.00
06/10/2015 01:45,2,0.000,ALERT,211.93,296.66,59.986,1433915104,"201051344000917","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,137250.7,137250.7,1812,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915238,66906.00
06/10/2015 01:45,2,0.000,ALERT,212.16,296.06,59.944,1433915104,"201051344000648","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,133311.1,133311.1,1805,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915239,66907.00
06/10/2015 01:45,2,0.000,ALERT,212.16,297.26,59.986,1433915104,"201051344001093","174011321042388",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,135291.2,135291.2,1809,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915241,66908.00
06/10/2015 01:45,2,0.000,ALERT,212.38,296.66,59.986,1433915104,"201051344000645","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,133690.1,133690.1,1807,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433915243,66909.00
06/10/2015 01:45,2,0.000,ALERT,213.51,297.57,59.991,1433915104,"274151322000085","174011321042388",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,416360.0,416360.0,3115,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915245,66910.00
06/10/2015 01:45,2,0.000,ALERT,212.16,296.66,59.959,1433915104,"201051344000651","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,133083.7,133083.7,1807,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915247,66911.00
06/10/2015 01:45,2,0.000,ALERT,212.16,296.66,59.996,1433915104,"201051344000867","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,125395.3,125395.3,1806,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915248,66912.00
06/10/2015 01:45,2,0.000,ALERT,211.93,297.57,59.986,1433915104,"201051344001230","174011321042388",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,136519.4,136519.4,1812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915250,66913.00
06/10/2015 01:45,2,0.000,ALERT,212.16,297.26,59.986,1433915104,"201051344000576","174011321042388",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,133091.9,133091.9,1809,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433915252,66914.00
06/10/2015 01:45,2,0.000,ALERT,211.93,297.57,59.986,1433915104,"201051344000579","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,138973.2,138973.2,1810,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433915254,66915.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66916.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66917.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66918.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66919.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66920.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66921.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66922.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66923.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66924.00
06/10/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433915104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433915985,66925.00
06/10/2015 02:00,2,0.000,ALERT,211.70,296.96,59.975,1433916003,"201051344000955","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,138422.6,138422.6,1807,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916079,66926.00
06/10/2015 02:00,2,0.000,ALERT,213.06,298.17,59.949,1433916003,"274151322000095","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,435748.0,435748.0,2731,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916081,66927.00
06/10/2015 02:00,2,0.000,ALERT,211.70,297.57,60.002,1433916003,"201051344000868","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,124717.2,124717.2,1808,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916083,66928.00
06/10/2015 02:00,2,0.000,ALERT,212.38,296.96,59.986,1433916003,"201051344000853","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,130972.7,130972.7,1806,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916084,66929.00
06/10/2015 02:00,2,0.000,ALERT,212.61,298.17,59.965,1433916003,"201051344000582","174011321042388",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,131656.2,131656.2,1809,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916086,66930.00
06/10/2015 02:00,2,0.000,ALERT,211.93,296.96,59.986,1433916003,"201051344000469","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,126142.5,126142.5,1809,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916088,66931.00
06/10/2015 02:00,2,0.000,ALERT,211.70,296.96,59.981,1433916003,"201051344000988","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,125986.2,125986.2,1810,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916090,66932.00
06/10/2015 02:00,2,0.000,ALERT,211.93,296.66,59.991,1433916003,"201051344001158","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,132252.1,132252.1,1811,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916091,66933.00
06/10/2015 02:00,2,0.000,ALERT,211.93,296.96,59.991,1433916003,"201051344001025","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,135201.0,135201.0,1810,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916093,66934.00
06/10/2015 02:00,2,0.000,ALERT,211.70,297.57,59.986,1433916003,"201051344000569","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,139004.5,139004.5,1807,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916095,66935.00
06/10/2015 02:00,2,0.000,ALERT,213.06,296.66,59.991,1433916003,"274151322000094","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,325550.7,325550.7,3155,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916097,66936.00
06/10/2015 02:00,2,0.000,ALERT,211.70,296.96,59.991,1433916003,"201051344000458","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,134707.4,134707.4,1808,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916099,66937.00
06/10/2015 02:00,2,0.000,ALERT,213.06,296.06,59.970,1433916003,"274151322000087","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,395417.1,395417.1,2716,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916101,66938.00
06/10/2015 02:00,2,0.000,ALERT,212.83,297.57,59.975,1433916003,"274151322000052","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,422613.1,422613.1,3118,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916103,66939.00
06/10/2015 02:00,2,0.000,ALERT,212.16,297.26,59.959,1433916003,"201051344001145","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,139833.9,139833.9,1815,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916104,66940.00
06/10/2015 02:00,2,0.000,ALERT,212.16,296.96,59.991,1433916003,"201051344000685","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,139110.1,139110.1,1813,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916106,66941.00
06/10/2015 02:00,2,0.000,ALERT,212.83,297.26,59.975,1433916003,"274151322000088","174011321042388",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,404572.4,404572.4,2724,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916108,66942.00
06/10/2015 02:00,2,0.000,ALERT,211.93,296.96,59.975,1433916003,"201051344000438","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,139150.3,139150.3,1809,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916110,66943.00
06/10/2015 02:00,2,0.000,ALERT,211.70,297.26,59.975,1433916003,"201051344001135","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,130547.5,130547.5,1809,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916112,66944.00
06/10/2015 02:00,2,0.000,ALERT,212.16,296.66,59.975,1433916003,"201051344000417","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,135130.3,135130.3,1805,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916114,66945.00
06/10/2015 02:00,2,0.000,ALERT,211.48,297.57,59.986,1433916003,"201051344000594","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,134829.1,134829.1,1806,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916115,66946.00
06/10/2015 02:00,2,0.000,ALERT,213.29,297.57,59.981,1433916003,"274151322000083","174011321042388",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,418950.8,418950.8,3122,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916117,66947.00
06/10/2015 02:00,2,0.000,ALERT,212.16,297.26,59.981,1433916003,"201051344000585","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,133723.4,133723.4,1806,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916119,66948.00
06/10/2015 02:00,2,0.000,ALERT,213.06,297.87,59.991,1433916003,"274151322000054","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,414323.2,414323.2,2717,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916121,66949.00
06/10/2015 02:00,2,0.000,ALERT,211.93,296.96,59.975,1433916003,"201051344001203","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,135088.9,135088.9,1813,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916123,66950.00
06/10/2015 02:00,2,0.000,ALERT,211.48,297.26,59.959,1433916003,"201051344000646","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,132716.9,132716.9,1805,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916125,66951.00
06/10/2015 02:00,2,0.000,ALERT,213.96,296.66,59.965,1433916003,"274151322000068","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,324468.5,324468.5,2763,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916127,66952.00
06/10/2015 02:00,2,0.000,ALERT,213.74,297.87,59.975,1433916003,"274151322000076","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,441334.2,441334.2,3120,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916128,66953.00
06/10/2015 02:00,2,0.000,ALERT,211.93,297.57,59.970,1433916003,"201051344000890","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,136674.3,136674.3,1808,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916130,66954.00
06/10/2015 02:00,2,0.000,ALERT,211.93,297.26,59.975,1433916003,"201051344000900","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,137037.1,137037.1,1810,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916132,66955.00
06/10/2015 02:00,2,0.000,ALERT,212.38,296.66,59.975,1433916003,"201051344000633","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,126764.6,126764.6,1809,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916134,66956.00
06/10/2015 02:00,2,0.000,ALERT,211.93,297.57,59.954,1433916003,"201051344000983","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,133850.6,133850.6,1809,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916136,66957.00
06/10/2015 02:00,2,0.000,ALERT,212.38,297.26,59.975,1433916003,"201051344000917","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,137250.7,137250.7,1814,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916138,66958.00
06/10/2015 02:00,2,0.000,ALERT,212.16,296.66,59.970,1433916003,"201051344000648","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,133311.1,133311.1,1807,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916139,66959.00
