ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 02:00,2,0.000,ALERT,212.16,297.57,59.975,1433916003,"201051344001093","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,135291.2,135291.2,1811,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916141,66960.00
06/10/2015 02:00,2,0.000,ALERT,212.38,297.26,59.970,1433916003,"201051344000645","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,133690.1,133690.1,1809,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916143,66961.00
06/10/2015 02:00,2,0.000,ALERT,213.51,297.87,59.975,1433916003,"274151322000085","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,416360.0,416360.0,3117,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916145,66962.00
06/10/2015 02:00,2,0.000,ALERT,212.38,296.96,59.949,1433916003,"201051344000651","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,133083.7,133083.7,1809,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916147,66963.00
06/10/2015 02:00,2,0.000,ALERT,212.38,297.26,59.970,1433916003,"201051344000867","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,125395.3,125395.3,1808,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916148,66964.00
06/10/2015 02:00,2,0.000,ALERT,211.93,297.57,59.991,1433916003,"201051344001230","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,136519.4,136519.4,1814,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916150,66965.00
06/10/2015 02:00,2,0.000,ALERT,212.61,297.87,59.975,1433916003,"201051344000576","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,133091.9,133091.9,1811,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916152,66966.00
06/10/2015 02:00,2,0.000,ALERT,211.93,297.87,59.959,1433916003,"201051344000579","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,138973.2,138973.2,1812,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916154,66967.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66968.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66969.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66970.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66971.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66972.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66973.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66974.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66975.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66976.00
06/10/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433916003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433916883,66977.00
06/10/2015 02:15,2,0.000,ALERT,211.70,297.57,60.034,1433916905,"201051344000955","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,138422.6,138422.6,1809,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916981,66978.00
06/10/2015 02:15,2,0.000,ALERT,213.74,298.77,59.991,1433916905,"274151322000095","174011321042388",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,435748.0,435748.0,2733,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916983,66979.00
06/10/2015 02:15,2,0.000,ALERT,212.16,297.87,59.991,1433916905,"201051344000868","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,124717.2,124717.2,1810,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916984,66980.00
06/10/2015 02:15,2,0.000,ALERT,212.61,296.96,59.996,1433916905,"201051344000853","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,130972.7,130972.7,1808,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433916986,66981.00
06/10/2015 02:15,2,0.000,ALERT,212.83,298.17,59.991,1433916905,"201051344000582","174011321042388",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,131656.2,131656.2,1811,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916988,66982.00
06/10/2015 02:15,2,0.000,ALERT,212.16,296.96,59.991,1433916905,"201051344000469","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,126142.5,126142.5,1811,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916990,66983.00
06/10/2015 02:15,2,0.000,ALERT,211.93,297.26,59.991,1433916905,"201051344000988","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,125986.2,125986.2,1812,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916992,66984.00
06/10/2015 02:15,2,0.000,ALERT,212.16,296.96,59.991,1433916905,"201051344001158","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,132252.1,132252.1,1813,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916994,66985.00
06/10/2015 02:15,2,0.000,ALERT,211.93,296.66,59.991,1433916905,"201051344001025","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,135201.0,135201.0,1812,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916995,66986.00
06/10/2015 02:15,2,0.000,ALERT,212.16,297.57,59.991,1433916905,"201051344000569","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,139004.5,139004.5,1809,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916997,66987.00
06/10/2015 02:15,2,0.000,ALERT,213.74,296.96,59.986,1433916905,"274151322000094","174011321042388",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,325550.7,325550.7,3157,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433916999,66988.00
06/10/2015 02:15,2,0.000,ALERT,211.93,297.26,60.034,1433916905,"201051344000458","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,134707.4,134707.4,1810,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917001,66989.00
06/10/2015 02:15,2,0.000,ALERT,213.51,296.36,60.002,1433916905,"274151322000087","174011321042388",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,395417.1,395417.1,2718,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917003,66990.00
06/10/2015 02:15,2,0.000,ALERT,213.06,297.26,59.949,1433916905,"274151322000052","174011321042388",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,422613.1,422613.1,3120,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917004,66991.00
06/10/2015 02:15,2,0.000,ALERT,212.61,297.57,59.991,1433916905,"201051344001145","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,139833.9,139833.9,1817,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917006,66992.00
06/10/2015 02:15,2,0.000,ALERT,212.61,297.26,59.991,1433916905,"201051344000685","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,139110.1,139110.1,1815,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917008,66993.00
06/10/2015 02:15,2,0.000,ALERT,213.06,297.26,59.981,1433916905,"274151322000088","174011321042388",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,404572.4,404572.4,2726,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917010,66994.00
06/10/2015 02:15,2,0.000,ALERT,212.16,297.26,59.996,1433916905,"201051344000438","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,139150.3,139150.3,1811,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917012,66995.00
06/10/2015 02:15,2,0.000,ALERT,211.93,297.26,59.986,1433916905,"201051344001135","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,130547.5,130547.5,1811,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917013,66996.00
06/10/2015 02:15,2,0.000,ALERT,212.38,296.66,59.991,1433916905,"201051344000417","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,135130.3,135130.3,1807,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917015,66997.00
06/10/2015 02:15,2,0.000,ALERT,211.70,297.57,59.981,1433916905,"201051344000594","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,134829.1,134829.1,1808,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917017,66998.00
06/10/2015 02:15,2,0.000,ALERT,213.51,297.87,59.981,1433916905,"274151322000083","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,418950.8,418950.8,3124,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917019,66999.00
06/10/2015 02:15,2,0.000,ALERT,212.38,297.26,59.981,1433916905,"201051344000585","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,133723.4,133723.4,1808,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917021,67000.00
06/10/2015 02:15,2,0.000,ALERT,213.29,297.57,60.018,1433916905,"274151322000054","174011321042388",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,414323.2,414323.2,2719,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917022,67001.00
06/10/2015 02:15,2,0.000,ALERT,212.38,296.96,59.986,1433916905,"201051344001203","174011321042388",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,135088.9,135088.9,1815,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917024,67002.00
06/10/2015 02:15,2,0.000,ALERT,211.93,297.26,59.959,1433916905,"201051344000646","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,132716.9,132716.9,1807,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917026,67003.00
06/10/2015 02:15,2,0.000,ALERT,214.41,296.66,59.986,1433916905,"274151322000068","174011321042388",0.00,19.30,0,295.16,298.47,0.0,0.0,0.000,324468.5,324468.5,2765,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917028,67004.00
06/10/2015 02:15,2,0.000,ALERT,214.19,297.57,59.991,1433916905,"274151322000076","174011321042388",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,441334.2,441334.2,3122,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917030,67005.00
06/10/2015 02:15,2,0.000,ALERT,212.16,297.87,59.986,1433916905,"201051344000890","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,136674.3,136674.3,1810,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917032,67006.00
06/10/2015 02:15,2,0.000,ALERT,211.93,297.26,59.981,1433916905,"201051344000900","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,137037.1,137037.1,1812,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917033,67007.00
06/10/2015 02:15,2,0.000,ALERT,212.61,296.66,59.991,1433916905,"201051344000633","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,126764.6,126764.6,1811,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917035,67008.00
06/10/2015 02:15,2,0.000,ALERT,212.16,297.57,59.991,1433916905,"201051344000983","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,133850.6,133850.6,1811,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917037,67009.00
06/10/2015 02:15,2,0.000,ALERT,212.38,296.96,59.996,1433916905,"201051344000917","174011321042388",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,137250.7,137250.7,1816,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917039,67010.00
06/10/2015 02:15,2,0.000,ALERT,212.38,296.66,59.991,1433916905,"201051344000648","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,133311.1,133311.1,1809,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917040,67011.00
06/10/2015 02:15,2,0.000,ALERT,211.93,297.26,59.986,1433916905,"201051344001093","174011321042388",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,135291.2,135291.2,1813,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917042,67012.00
06/10/2015 02:15,2,0.000,ALERT,212.61,296.96,59.996,1433916905,"201051344000645","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,133690.1,133690.1,1811,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917044,67013.00
06/10/2015 02:15,2,0.000,ALERT,213.74,297.87,59.991,1433916905,"274151322000085","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,416360.0,416360.0,3119,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917046,67014.00
06/10/2015 02:15,2,0.000,ALERT,212.38,296.66,59.996,1433916905,"201051344000651","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,133083.7,133083.7,1811,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917048,67015.00
06/10/2015 02:15,2,0.000,ALERT,212.38,296.96,60.034,1433916905,"201051344000867","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,125395.3,125395.3,1810,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917050,67016.00
06/10/2015 02:15,2,0.000,ALERT,212.16,298.17,59.970,1433916905,"201051344001230","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,136519.4,136519.4,1816,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917051,67017.00
06/10/2015 02:15,2,0.000,ALERT,212.38,297.57,59.996,1433916905,"201051344000576","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,133091.9,133091.9,1813,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917053,67018.00
06/10/2015 02:15,2,0.000,ALERT,212.16,297.87,60.018,1433916905,"201051344000579","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,138973.2,138973.2,1814,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917055,67019.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67020.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67021.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67022.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67023.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67024.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67025.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67026.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67027.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67028.00
06/10/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433916905,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433917785,67029.00
06/10/2015 02:30,2,0.000,ALERT,212.16,297.57,59.970,1433917804,"201051344000955","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,138422.6,138422.6,1811,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917880,67030.00
06/10/2015 02:30,2,0.000,ALERT,213.74,298.77,59.975,1433917804,"274151322000095","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,435748.0,435748.0,2735,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917882,67031.00
06/10/2015 02:30,2,0.000,ALERT,212.16,298.17,59.928,1433917804,"201051344000868","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,124717.2,124717.2,1812,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917884,67032.00
06/10/2015 02:30,2,0.000,ALERT,212.83,297.26,59.981,1433917804,"201051344000853","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,130972.7,130972.7,1810,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917885,67033.00
06/10/2015 02:30,2,0.000,ALERT,213.06,298.47,59.970,1433917804,"201051344000582","174011321042388",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,131656.2,131656.2,1813,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917887,67034.00
06/10/2015 02:30,2,0.000,ALERT,212.38,297.26,59.959,1433917804,"201051344000469","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,126142.5,126142.5,1813,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917889,67035.00
06/10/2015 02:30,2,0.000,ALERT,212.16,297.26,59.981,1433917804,"201051344000988","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,125986.2,125986.2,1814,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917891,67036.00
06/10/2015 02:30,2,0.000,ALERT,212.16,296.96,59.975,1433917804,"201051344001158","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,132252.1,132252.1,1815,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917893,67037.00
06/10/2015 02:30,2,0.000,ALERT,212.16,296.96,59.949,1433917804,"201051344001025","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,135201.0,135201.0,1814,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917895,67038.00
06/10/2015 02:30,2,0.000,ALERT,212.38,298.17,59.970,1433917804,"201051344000569","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,139004.5,139004.5,1811,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917896,67039.00
06/10/2015 02:30,2,0.000,ALERT,213.51,296.96,59.981,1433917804,"274151322000094","174011321042388",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,325550.7,325550.7,3159,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917898,67040.00
06/10/2015 02:30,2,0.000,ALERT,212.16,297.57,59.981,1433917804,"201051344000458","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,134707.4,134707.4,1812,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917900,67041.00
06/10/2015 02:30,2,0.000,ALERT,213.51,297.57,59.970,1433917804,"274151322000087","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,395417.1,395417.1,2720,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917902,67042.00
06/10/2015 02:30,2,0.000,ALERT,213.29,298.17,59.959,1433917804,"274151322000052","174011321042388",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,422613.1,422613.1,3122,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917904,67043.00
06/10/2015 02:30,2,0.000,ALERT,212.83,298.17,60.012,1433917804,"201051344001145","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,139833.9,139833.9,1819,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917905,67044.00
06/10/2015 02:30,2,0.000,ALERT,212.83,297.87,59.986,1433917804,"201051344000685","174011321042388",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,139110.1,139110.1,1817,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917907,67045.00
06/10/2015 02:30,2,0.000,ALERT,213.06,298.17,59.970,1433917804,"274151322000088","174011321042388",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,404572.4,404572.4,2728,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917909,67046.00
06/10/2015 02:30,2,0.000,ALERT,212.61,297.87,59.986,1433917804,"201051344000438","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,139150.3,139150.3,1813,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917911,67047.00
06/10/2015 02:30,2,0.000,ALERT,212.16,297.87,59.970,1433917804,"201051344001135","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,130547.5,130547.5,1813,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917913,67048.00
06/10/2015 02:30,2,0.000,ALERT,212.61,297.26,59.970,1433917804,"201051344000417","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,135130.3,135130.3,1809,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917914,67049.00
06/10/2015 02:30,2,0.000,ALERT,211.93,297.87,59.965,1433917804,"201051344000594","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,134829.1,134829.1,1810,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917916,67050.00
06/10/2015 02:30,2,0.000,ALERT,213.51,298.17,59.959,1433917804,"274151322000083","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,418950.8,418950.8,3126,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917918,67051.00
06/10/2015 02:30,2,0.000,ALERT,211.70,296.66,59.970,1433917804,"201051344000585","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,133723.4,133723.4,1810,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917920,67052.00
06/10/2015 02:30,2,0.000,ALERT,213.29,298.47,59.965,1433917804,"274151322000054","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,414323.2,414323.2,2721,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917922,67053.00
06/10/2015 02:30,2,0.000,ALERT,212.16,297.26,59.996,1433917804,"201051344001203","174011321042388",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,135088.9,135088.9,1817,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917924,67054.00
06/10/2015 02:30,2,0.000,ALERT,211.93,297.57,59.970,1433917804,"201051344000646","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,132716.9,132716.9,1809,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917926,67055.00
06/10/2015 02:30,2,0.000,ALERT,213.96,296.96,59.975,1433917804,"274151322000068","174011321042388",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,324468.5,324468.5,2767,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917927,67056.00
06/10/2015 02:30,2,0.000,ALERT,213.74,297.26,59.970,1433917804,"274151322000076","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,441334.2,441334.2,3124,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917929,67057.00
06/10/2015 02:30,2,0.000,ALERT,212.16,298.17,59.981,1433917804,"201051344000890","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,136674.3,136674.3,1812,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917931,67058.00
06/10/2015 02:30,2,0.000,ALERT,211.93,297.26,59.970,1433917804,"201051344000900","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,137037.1,137037.1,1814,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917933,67059.00
06/10/2015 02:30,2,0.000,ALERT,212.61,296.66,59.975,1433917804,"201051344000633","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,126764.6,126764.6,1813,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917935,67060.00
06/10/2015 02:30,2,0.000,ALERT,211.93,297.57,59.975,1433917804,"201051344000983","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,133850.6,133850.6,1813,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917936,67061.00
06/10/2015 02:30,2,0.000,ALERT,212.38,296.96,59.970,1433917804,"201051344000917","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,137250.7,137250.7,1818,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917938,67062.00
06/10/2015 02:30,2,0.000,ALERT,212.16,296.66,59.981,1433917804,"201051344000648","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,133311.1,133311.1,1811,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917940,67063.00
06/10/2015 02:30,2,0.000,ALERT,212.16,297.57,59.981,1433917804,"201051344001093","174011321042388",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,135291.2,135291.2,1815,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917942,67064.00
06/10/2015 02:30,2,0.000,ALERT,212.38,296.96,59.959,1433917804,"201051344000645","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,133690.1,133690.1,1813,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917944,67065.00
06/10/2015 02:30,2,0.000,ALERT,213.51,297.87,59.959,1433917804,"274151322000085","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,416360.0,416360.0,3121,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917945,67066.00
06/10/2015 02:30,2,0.000,ALERT,212.16,296.66,59.970,1433917804,"201051344000651","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,133083.7,133083.7,1813,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917947,67067.00
06/10/2015 02:30,2,0.000,ALERT,212.38,296.96,59.970,1433917804,"201051344000867","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,125395.3,125395.3,1812,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917949,67068.00
06/10/2015 02:30,2,0.000,ALERT,212.16,298.17,59.981,1433917804,"201051344001230","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,136519.4,136519.4,1818,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917951,67069.00
06/10/2015 02:30,2,0.000,ALERT,212.61,297.87,59.996,1433917804,"201051344000576","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,133091.9,133091.9,1815,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433917953,67070.00
06/10/2015 02:30,2,0.000,ALERT,212.16,297.87,59.965,1433917804,"201051344000579","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,138973.2,138973.2,1816,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433917954,67071.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67072.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67073.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67074.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67075.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67076.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67077.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67078.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67079.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67080.00
06/10/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433917804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433918684,67081.00
06/10/2015 02:45,2,0.000,ALERT,211.93,297.57,59.996,1433918704,"201051344000955","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,138422.6,138422.6,1813,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918780,67082.00
06/10/2015 02:45,2,0.000,ALERT,213.51,299.07,59.996,1433918704,"274151322000095","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,435748.0,435748.0,2737,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918782,67083.00
06/10/2015 02:45,2,0.000,ALERT,211.93,298.17,60.007,1433918704,"201051344000868","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,124717.2,124717.2,1814,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918784,67084.00
06/10/2015 02:45,2,0.000,ALERT,212.61,297.26,60.002,1433918704,"201051344000853","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,130972.7,130972.7,1812,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918786,67085.00
06/10/2015 02:45,2,0.000,ALERT,212.83,298.77,60.007,1433918704,"201051344000582","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,131656.2,131656.2,1815,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918788,67086.00
06/10/2015 02:45,2,0.000,ALERT,212.16,297.26,60.034,1433918704,"201051344000469","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,126142.5,126142.5,1815,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918790,67087.00
06/10/2015 02:45,2,0.000,ALERT,211.93,297.26,60.002,1433918704,"201051344000988","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,125986.2,125986.2,1816,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918791,67088.00
06/10/2015 02:45,2,0.000,ALERT,212.16,297.57,60.007,1433918704,"201051344001158","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,132252.1,132252.1,1817,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918793,67089.00
06/10/2015 02:45,2,0.000,ALERT,212.16,296.96,60.002,1433918704,"201051344001025","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,135201.0,135201.0,1816,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918795,67090.00
06/10/2015 02:45,2,0.000,ALERT,212.16,297.87,60.007,1433918704,"201051344000569","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,139004.5,139004.5,1813,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918797,67091.00
06/10/2015 02:45,2,0.000,ALERT,213.51,297.57,59.996,1433918704,"274151322000094","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,325550.7,325550.7,3161,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918799,67092.00
06/10/2015 02:45,2,0.000,ALERT,211.93,297.57,59.996,1433918704,"201051344000458","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,134707.4,134707.4,1814,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918801,67093.00
06/10/2015 02:45,2,0.000,ALERT,213.51,297.57,59.996,1433918704,"274151322000087","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,395417.1,395417.1,2722,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918802,67094.00
06/10/2015 02:45,2,0.000,ALERT,213.06,298.17,59.991,1433918704,"274151322000052","174011321042388",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,422613.1,422613.1,3124,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918804,67095.00
06/10/2015 02:45,2,0.000,ALERT,212.61,297.87,59.991,1433918704,"201051344001145","174011321042388",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,139833.9,139833.9,1821,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918806,67096.00
06/10/2015 02:45,2,0.000,ALERT,212.61,297.57,60.039,1433918704,"201051344000685","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,139110.1,139110.1,1819,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918808,67097.00
06/10/2015 02:45,2,0.000,ALERT,212.83,297.26,59.991,1433918704,"274151322000088","174011321042388",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,404572.4,404572.4,2730,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918810,67098.00
06/10/2015 02:45,2,0.000,ALERT,212.38,297.57,60.039,1433918704,"201051344000438","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,139150.3,139150.3,1815,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918811,67099.00
06/10/2015 02:45,2,0.000,ALERT,211.70,297.57,60.002,1433918704,"201051344001135","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,130547.5,130547.5,1815,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918813,67100.00
06/10/2015 02:45,2,0.000,ALERT,212.38,297.26,60.018,1433918704,"201051344000417","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,135130.3,135130.3,1811,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918815,67101.00
06/10/2015 02:45,2,0.000,ALERT,211.70,297.87,59.996,1433918704,"201051344000594","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,134829.1,134829.1,1812,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918817,67102.00
06/10/2015 02:45,2,0.000,ALERT,213.29,297.57,59.975,1433918704,"274151322000083","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,418950.8,418950.8,3128,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918818,67103.00
06/10/2015 02:45,2,0.000,ALERT,212.16,297.57,60.007,1433918704,"201051344000585","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,133723.4,133723.4,1812,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918820,67104.00
06/10/2015 02:45,2,0.000,ALERT,213.06,297.57,60.007,1433918704,"274151322000054","174011321042388",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,414323.2,414323.2,2723,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918822,67105.00
06/10/2015 02:45,2,0.000,ALERT,212.16,297.26,60.012,1433918704,"201051344001203","174011321042388",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,135088.9,135088.9,1819,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918824,67106.00
06/10/2015 02:45,2,0.000,ALERT,211.93,297.57,60.002,1433918704,"201051344000646","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,132716.9,132716.9,1811,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918826,67107.00
06/10/2015 02:45,2,0.000,ALERT,213.96,296.96,60.012,1433918704,"274151322000068","174011321042388",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,324468.5,324468.5,2769,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918827,67108.00
06/10/2015 02:45,2,0.000,ALERT,213.96,297.57,60.002,1433918704,"274151322000076","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,441334.2,441334.2,3126,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918830,67109.00
