ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 02:45,2,0.000,ALERT,211.93,297.87,60.007,1433918704,"201051344000890","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,136674.3,136674.3,1814,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918831,67110.00
06/10/2015 02:45,2,0.000,ALERT,212.16,297.57,60.007,1433918704,"201051344000900","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,137037.1,137037.1,1816,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918833,67111.00
06/10/2015 02:45,2,0.000,ALERT,212.61,296.96,60.007,1433918704,"201051344000633","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,126764.6,126764.6,1815,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918835,67112.00
06/10/2015 02:45,2,0.000,ALERT,211.93,297.57,60.002,1433918704,"201051344000983","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,133850.6,133850.6,1815,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918837,67113.00
06/10/2015 02:45,2,0.000,ALERT,212.38,296.96,60.007,1433918704,"201051344000917","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,137250.7,137250.7,1820,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918839,67114.00
06/10/2015 02:45,2,0.000,ALERT,212.16,296.96,59.996,1433918704,"201051344000648","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,133311.1,133311.1,1813,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918840,67115.00
06/10/2015 02:45,2,0.000,ALERT,212.16,297.57,60.012,1433918704,"201051344001093","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,135291.2,135291.2,1817,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918842,67116.00
06/10/2015 02:45,2,0.000,ALERT,212.61,297.57,60.039,1433918704,"201051344000645","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,133690.1,133690.1,1815,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918844,67117.00
06/10/2015 02:45,2,0.000,ALERT,213.74,298.17,60.002,1433918704,"274151322000085","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,416360.0,416360.0,3123,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918846,67118.00
06/10/2015 02:45,2,0.000,ALERT,212.16,296.96,60.002,1433918704,"201051344000651","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,133083.7,133083.7,1815,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433918848,67119.00
06/10/2015 02:45,2,0.000,ALERT,212.38,297.26,60.023,1433918704,"201051344000867","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,125395.3,125395.3,1814,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918849,67120.00
06/10/2015 02:45,2,0.000,ALERT,212.16,298.17,60.002,1433918704,"201051344001230","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,136519.4,136519.4,1820,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918851,67121.00
06/10/2015 02:45,2,0.000,ALERT,212.38,297.87,59.991,1433918704,"201051344000576","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,133091.9,133091.9,1817,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918853,67122.00
06/10/2015 02:45,2,0.000,ALERT,211.93,297.87,60.007,1433918704,"201051344000579","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,138973.2,138973.2,1818,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433918855,67123.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67124.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67125.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67126.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67127.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67128.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67129.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67130.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67131.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67132.00
06/10/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433918704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433919585,67133.00
06/10/2015 03:00,2,0.000,ALERT,211.93,297.57,59.986,1433919604,"201051344000955","174011321042388",0.00,17.50,0,283.44,299.37,0.0,0.0,0.000,138422.6,138422.6,1815,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919680,67134.00
06/10/2015 03:00,2,0.000,ALERT,213.51,298.17,59.959,1433919604,"274151322000095","174011321042388",0.00,17.50,0,285.24,300.57,0.0,0.0,0.000,435748.0,435748.0,2739,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919681,67135.00
06/10/2015 03:00,2,0.000,ALERT,212.16,298.17,59.922,1433919604,"201051344000868","174011321042388",0.00,17.00,0,284.04,299.97,0.0,0.0,0.000,124717.2,124717.2,1816,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919683,67136.00
06/10/2015 03:00,2,0.000,ALERT,212.83,297.57,59.965,1433919604,"201051344000853","174011321042388",0.00,16.70,0,283.44,299.37,0.0,0.0,0.000,130972.7,130972.7,1814,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919685,67137.00
06/10/2015 03:00,2,0.000,ALERT,213.06,298.77,59.965,1433919604,"201051344000582","174011321042388",0.00,17.30,0,284.34,299.97,0.0,0.0,0.000,131656.2,131656.2,1817,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919687,67138.00
06/10/2015 03:00,2,0.000,ALERT,212.38,297.26,59.965,1433919604,"201051344000469","174011321042388",0.00,16.30,0,282.54,298.77,0.0,0.0,0.000,126142.5,126142.5,1817,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919689,67139.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.57,59.970,1433919604,"201051344000988","174011321042388",0.00,17.30,0,281.03,298.77,0.0,0.0,0.000,125986.2,125986.2,1818,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919690,67140.00
06/10/2015 03:00,2,0.000,ALERT,212.38,297.26,59.991,1433919604,"201051344001158","174011321042388",0.00,16.70,0,282.84,298.77,0.0,0.0,0.000,132252.1,132252.1,1819,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919692,67141.00
06/10/2015 03:00,2,0.000,ALERT,212.38,296.96,59.933,1433919604,"201051344001025","174011321042388",0.00,17.00,0,283.14,299.97,0.0,0.0,0.000,135201.0,135201.0,1818,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919694,67142.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.87,59.975,1433919604,"201051344000569","174011321042388",0.00,17.00,0,284.04,299.97,0.0,0.0,0.000,139004.5,139004.5,1815,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919696,67143.00
06/10/2015 03:00,2,0.000,ALERT,213.74,297.26,59.981,1433919604,"274151322000094","174011321042388",0.00,17.80,0,283.44,299.07,0.0,0.0,0.000,325550.7,325550.7,3163,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919698,67144.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.26,59.970,1433919604,"201051344000458","174011321042388",0.00,17.80,0,283.44,299.97,0.0,0.0,0.000,134707.4,134707.4,1816,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919699,67145.00
06/10/2015 03:00,2,0.000,ALERT,213.96,296.96,59.965,1433919604,"274151322000087","174011321042388",0.00,19.30,0,283.44,298.77,0.0,0.0,0.000,395417.1,395417.1,2724,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919701,67146.00
06/10/2015 03:00,2,0.000,ALERT,213.29,298.47,59.933,1433919604,"274151322000052","174011321042388",0.00,18.00,0,284.04,299.67,0.0,0.0,0.000,422613.1,422613.1,3126,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919703,67147.00
06/10/2015 03:00,2,0.000,ALERT,212.61,297.57,59.970,1433919604,"201051344001145","174011321042388",0.00,17.00,0,284.04,300.27,0.0,0.0,0.000,139833.9,139833.9,1823,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919705,67148.00
06/10/2015 03:00,2,0.000,ALERT,212.61,297.57,59.965,1433919604,"201051344000685","174011321042388",0.00,17.50,0,283.44,299.07,0.0,0.0,0.000,139110.1,139110.1,1821,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919707,67149.00
06/10/2015 03:00,2,0.000,ALERT,213.29,297.26,59.959,1433919604,"274151322000088","174011321042388",0.00,18.30,0,284.04,299.37,0.0,0.0,0.000,404572.4,404572.4,2732,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919708,67150.00
06/10/2015 03:00,2,0.000,ALERT,212.38,297.26,59.996,1433919604,"201051344000438","174011321042388",0.00,17.00,0,283.74,299.67,0.0,0.0,0.000,139150.3,139150.3,1817,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919710,67151.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.57,59.970,1433919604,"201051344001135","174011321042388",0.00,17.30,0,283.74,299.97,0.0,0.0,0.000,130547.5,130547.5,1817,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919712,67152.00
06/10/2015 03:00,2,0.000,ALERT,212.61,296.96,59.959,1433919604,"201051344000417","174011321042388",0.00,17.50,0,283.14,298.77,0.0,0.0,0.000,135130.3,135130.3,1813,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919714,67153.00
06/10/2015 03:00,2,0.000,ALERT,211.93,297.87,59.970,1433919604,"201051344000594","174011321042388",0.00,17.30,0,283.14,299.37,0.0,0.0,0.000,134829.1,134829.1,1814,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919716,67154.00
06/10/2015 03:00,2,0.000,ALERT,213.74,297.57,59.970,1433919604,"274151322000083","174011321042388",0.00,17.80,0,284.34,299.67,0.0,0.0,0.000,418950.8,418950.8,3130,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919717,67155.00
06/10/2015 03:00,2,0.000,ALERT,212.61,297.57,59.959,1433919604,"201051344000585","174011321042388",0.00,17.50,0,283.14,299.37,0.0,0.0,0.000,133723.4,133723.4,1814,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919719,67156.00
06/10/2015 03:00,2,0.000,ALERT,213.51,297.57,59.959,1433919604,"274151322000054","174011321042388",0.00,18.70,0,284.04,299.67,0.0,0.0,0.000,414323.2,414323.2,2725,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919721,67157.00
06/10/2015 03:00,2,0.000,ALERT,212.61,297.26,59.954,1433919604,"201051344001203","174011321042388",0.00,17.30,0,283.44,301.17,0.0,0.0,0.000,135088.9,135088.9,1821,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919723,67158.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.57,60.002,1433919604,"201051344000646","174011321042388",0.00,17.30,0,283.14,299.37,0.0,0.0,0.000,132716.9,132716.9,1813,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919725,67159.00
06/10/2015 03:00,2,0.000,ALERT,214.19,296.96,59.970,1433919604,"274151322000068","174011321042388",0.00,18.70,0,283.44,298.77,0.0,0.0,0.000,324468.5,324468.5,2771,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919726,67160.00
06/10/2015 03:00,2,0.000,ALERT,213.96,296.96,59.959,1433919604,"274151322000076","174011321042388",0.00,18.00,0,283.74,299.97,0.0,0.0,0.000,441334.2,441334.2,3128,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919729,67161.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.57,59.970,1433919604,"201051344000890","174011321042388",0.00,17.50,0,284.04,300.57,0.0,0.0,0.000,136674.3,136674.3,1816,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919731,67162.00
06/10/2015 03:00,2,0.000,ALERT,211.93,296.96,59.965,1433919604,"201051344000900","174011321042388",0.00,16.70,0,282.84,298.77,0.0,0.0,0.000,137037.1,137037.1,1818,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919732,67163.00
06/10/2015 03:00,2,0.000,ALERT,212.61,296.36,59.986,1433919604,"201051344000633","174011321042388",0.00,16.70,0,281.33,298.47,0.0,0.0,0.000,126764.6,126764.6,1817,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919734,67164.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.26,59.975,1433919604,"201051344000983","174011321042388",0.00,17.00,0,283.74,299.67,0.0,0.0,0.000,133850.6,133850.6,1817,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919736,67165.00
06/10/2015 03:00,2,0.000,ALERT,212.61,296.66,59.975,1433919604,"201051344000917","174011321042388",0.00,18.00,0,282.54,298.77,0.0,0.0,0.000,137250.7,137250.7,1822,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919738,67166.00
06/10/2015 03:00,2,0.000,ALERT,212.38,296.06,59.938,1433919604,"201051344000648","174011321042388",0.00,16.30,0,283.14,299.67,0.0,0.0,0.000,133311.1,133311.1,1815,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919740,67167.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.26,59.938,1433919604,"201051344001093","174011321042388",0.00,17.80,0,283.44,299.07,0.0,0.0,0.000,135291.2,135291.2,1819,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919741,67168.00
06/10/2015 03:00,2,0.000,ALERT,212.61,296.96,59.975,1433919604,"201051344000645","174011321042388",0.00,17.30,0,283.44,299.37,0.0,0.0,0.000,133690.1,133690.1,1817,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919743,67169.00
06/10/2015 03:00,2,0.000,ALERT,213.51,296.96,59.970,1433919604,"274151322000085","174011321042388",0.00,18.00,0,283.74,299.97,0.0,0.0,0.000,416360.0,416360.0,3125,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919745,67170.00
06/10/2015 03:00,2,0.000,ALERT,212.38,296.36,59.981,1433919604,"201051344000651","174011321042388",0.00,16.70,0,283.14,299.07,0.0,0.0,0.000,133083.7,133083.7,1817,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919747,67171.00
06/10/2015 03:00,2,0.000,ALERT,212.61,296.66,59.965,1433919604,"201051344000867","174011321042388",0.00,17.50,0,283.14,299.67,0.0,0.0,0.000,125395.3,125395.3,1816,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919748,67172.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.87,59.970,1433919604,"201051344001230","174011321042388",0.00,17.00,0,283.74,299.67,0.0,0.0,0.000,136519.4,136519.4,1822,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919750,67173.00
06/10/2015 03:00,2,0.000,ALERT,212.61,297.57,59.970,1433919604,"201051344000576","174011321042388",0.00,16.70,0,283.44,299.37,0.0,0.0,0.000,133091.9,133091.9,1819,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433919752,67174.00
06/10/2015 03:00,2,0.000,ALERT,212.16,297.87,59.970,1433919604,"201051344000579","174011321042388",0.00,17.30,0,284.04,299.97,0.0,0.0,0.000,138973.2,138973.2,1820,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433919754,67175.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67176.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67177.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67178.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67179.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67180.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67181.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67182.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67183.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67184.00
06/10/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433919604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433920484,67185.00
06/10/2015 03:15,2,0.000,ALERT,211.93,296.96,59.986,1433920503,"201051344000955","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,138422.6,138422.6,1817,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920579,67186.00
06/10/2015 03:15,2,0.000,ALERT,213.51,298.17,59.991,1433920503,"274151322000095","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,435748.0,435748.0,2741,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920581,67187.00
06/10/2015 03:15,2,0.000,ALERT,212.16,297.26,59.991,1433920503,"201051344000868","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,124717.2,124717.2,1818,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920583,67188.00
06/10/2015 03:15,2,0.000,ALERT,212.83,296.66,59.996,1433920503,"201051344000853","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,130972.7,130972.7,1816,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920585,67189.00
06/10/2015 03:15,2,0.000,ALERT,212.83,297.87,59.996,1433920503,"201051344000582","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,131656.2,131656.2,1819,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920587,67190.00
06/10/2015 03:15,2,0.000,ALERT,212.16,296.66,59.986,1433920503,"201051344000469","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,126142.5,126142.5,1819,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920588,67191.00
06/10/2015 03:15,2,0.000,ALERT,212.16,296.66,59.991,1433920503,"201051344000988","174011321042388",0.00,16.70,0,292.46,298.77,0.0,0.0,0.000,125986.2,125986.2,1820,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920590,67192.00
06/10/2015 03:15,2,0.000,ALERT,212.16,296.36,59.996,1433920503,"201051344001158","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,132252.1,132252.1,1821,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920592,67193.00
06/10/2015 03:15,2,0.000,ALERT,212.16,296.36,59.996,1433920503,"201051344001025","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,135201.0,135201.0,1820,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920594,67194.00
06/10/2015 03:15,2,0.000,ALERT,212.16,296.96,59.996,1433920503,"201051344000569","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,139004.5,139004.5,1817,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920596,67195.00
06/10/2015 03:15,2,0.000,ALERT,213.74,296.66,59.996,1433920503,"274151322000094","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,325550.7,325550.7,3165,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920598,67196.00
06/10/2015 03:15,2,0.000,ALERT,212.16,296.96,59.986,1433920503,"201051344000458","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,134707.4,134707.4,1818,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920599,67197.00
06/10/2015 03:15,2,0.000,ALERT,213.51,296.36,59.996,1433920503,"274151322000087","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,395417.1,395417.1,2726,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920601,67198.00
06/10/2015 03:15,2,0.000,ALERT,213.51,297.87,59.981,1433920503,"274151322000052","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,422613.1,422613.1,3128,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920603,67199.00
06/10/2015 03:15,2,0.000,ALERT,212.61,297.57,59.986,1433920503,"201051344001145","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,139833.9,139833.9,1825,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920605,67200.00
06/10/2015 03:15,2,0.000,ALERT,212.61,297.26,60.007,1433920503,"201051344000685","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,139110.1,139110.1,1823,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920606,67201.00
06/10/2015 03:15,2,0.000,ALERT,213.29,297.57,59.996,1433920503,"274151322000088","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,404572.4,404572.4,2734,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920608,67202.00
06/10/2015 03:15,2,0.000,ALERT,212.61,297.26,59.991,1433920503,"201051344000438","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,139150.3,139150.3,1819,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433920610,67203.00
06/10/2015 03:15,2,0.000,ALERT,211.93,297.57,59.959,1433920503,"201051344001135","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,130547.5,130547.5,1819,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433920612,67204.00
06/10/2015 03:15,2,0.000,ALERT,212.61,297.26,60.002,1433920503,"201051344000417","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,135130.3,135130.3,1815,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920614,67205.00
06/10/2015 03:15,2,0.000,ALERT,211.93,298.17,60.002,1433920503,"201051344000594","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,134829.1,134829.1,1816,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433920615,67206.00
06/10/2015 03:15,2,0.000,ALERT,213.74,297.87,60.039,1433920503,"274151322000083","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,418950.8,418950.8,3132,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433920617,67207.00
06/10/2015 03:15,2,0.000,ALERT,212.61,298.17,60.002,1433920503,"201051344000585","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,133723.4,133723.4,1816,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920619,67208.00
06/10/2015 03:15,2,0.000,ALERT,213.51,297.87,59.991,1433920503,"274151322000054","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,414323.2,414323.2,2727,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920621,67209.00
06/10/2015 03:15,2,0.000,ALERT,212.38,297.57,60.002,1433920503,"201051344001203","174011321042388",0.00,16.70,0,294.26,300.87,0.0,0.0,0.000,135088.9,135088.9,1823,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920623,67210.00
06/10/2015 03:15,2,0.000,ALERT,212.16,297.87,59.996,1433920503,"201051344000646","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,132716.9,132716.9,1815,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920624,67211.00
06/10/2015 03:15,2,0.000,ALERT,214.19,297.26,59.996,1433920503,"274151322000068","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,324468.5,324468.5,2773,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920626,67212.00
06/10/2015 03:15,2,0.000,ALERT,214.41,297.87,59.991,1433920503,"274151322000076","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,441334.2,441334.2,3130,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920628,67213.00
06/10/2015 03:15,2,0.000,ALERT,212.16,297.87,59.991,1433920503,"201051344000890","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,136674.3,136674.3,1818,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920630,67214.00
06/10/2015 03:15,2,0.000,ALERT,212.16,297.26,59.996,1433920503,"201051344000900","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,137037.1,137037.1,1820,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433920632,67215.00
06/10/2015 03:15,2,0.000,ALERT,212.83,296.96,59.986,1433920503,"201051344000633","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,126764.6,126764.6,1819,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920634,67216.00
06/10/2015 03:15,2,0.000,ALERT,212.16,297.57,59.991,1433920503,"201051344000983","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,133850.6,133850.6,1819,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920635,67217.00
06/10/2015 03:15,2,0.000,ALERT,212.38,297.26,59.991,1433920503,"201051344000917","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,137250.7,137250.7,1824,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920637,67218.00
06/10/2015 03:15,2,0.000,ALERT,212.61,296.96,60.002,1433920503,"201051344000648","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,133311.1,133311.1,1817,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433920639,67219.00
06/10/2015 03:15,2,0.000,ALERT,212.38,297.57,59.996,1433920503,"201051344001093","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,135291.2,135291.2,1821,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920641,67220.00
06/10/2015 03:15,2,0.000,ALERT,212.61,296.96,60.002,1433920503,"201051344000645","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,133690.1,133690.1,1819,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433920642,67221.00
06/10/2015 03:15,2,0.000,ALERT,213.51,297.57,60.018,1433920503,"274151322000085","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,416360.0,416360.0,3127,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920644,67222.00
06/10/2015 03:15,2,0.000,ALERT,212.38,296.66,59.975,1433920503,"201051344000651","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,133083.7,133083.7,1819,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920646,67223.00
06/10/2015 03:15,2,0.000,ALERT,212.38,296.96,59.991,1433920503,"201051344000867","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,125395.3,125395.3,1818,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920648,67224.00
06/10/2015 03:15,2,0.000,ALERT,212.16,297.57,60.012,1433920503,"201051344001230","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,136519.4,136519.4,1824,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433920650,67225.00
06/10/2015 03:15,2,0.000,ALERT,212.61,297.57,59.991,1433920503,"201051344000576","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,133091.9,133091.9,1821,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433920652,67226.00
06/10/2015 03:15,2,0.000,ALERT,212.16,297.57,60.002,1433920503,"201051344000579","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,138973.2,138973.2,1822,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433920653,67227.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67228.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67229.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67230.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67231.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67232.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67233.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67234.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67235.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67236.00
06/10/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433920503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433921384,67237.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.66,59.970,1433921403,"201051344000955","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,138422.6,138422.6,1819,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921479,67238.00
06/10/2015 03:30,2,0.000,ALERT,212.61,297.57,59.981,1433921403,"274151322000095","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,435748.0,435748.0,2743,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921481,67239.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.96,59.996,1433921403,"201051344000868","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,124717.2,124717.2,1820,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921483,67240.00
06/10/2015 03:30,2,0.000,ALERT,211.93,296.06,59.954,1433921403,"201051344000853","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,130972.7,130972.7,1818,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921484,67241.00
06/10/2015 03:30,2,0.000,ALERT,211.70,296.96,59.981,1433921403,"201051344000582","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,131656.2,131656.2,1821,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921486,67242.00
06/10/2015 03:30,2,0.000,ALERT,211.48,296.36,59.991,1433921403,"201051344000469","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,126142.5,126142.5,1821,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921488,67243.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.36,59.981,1433921403,"201051344000988","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,125986.2,125986.2,1822,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921490,67244.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.06,59.944,1433921403,"201051344001158","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,132252.1,132252.1,1823,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921492,67245.00
06/10/2015 03:30,2,0.000,ALERT,211.48,296.06,60.018,1433921403,"201051344001025","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,135201.0,135201.0,1822,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921494,67246.00
06/10/2015 03:30,2,0.000,ALERT,211.48,296.66,59.981,1433921403,"201051344000569","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,139004.5,139004.5,1819,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921495,67247.00
06/10/2015 03:30,2,0.000,ALERT,212.83,296.36,59.981,1433921403,"274151322000094","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,325550.7,325550.7,3167,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921498,67248.00
06/10/2015 03:30,2,0.000,ALERT,211.48,296.66,59.986,1433921403,"201051344000458","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,134707.4,134707.4,1820,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921499,67249.00
06/10/2015 03:30,2,0.000,ALERT,212.61,296.06,59.944,1433921403,"274151322000087","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,395417.1,395417.1,2728,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921501,67250.00
06/10/2015 03:30,2,0.000,ALERT,212.61,296.36,59.975,1433921403,"274151322000052","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,422613.1,422613.1,3130,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921503,67251.00
06/10/2015 03:30,2,0.000,ALERT,211.93,296.96,59.970,1433921403,"201051344001145","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,139833.9,139833.9,1827,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921505,67252.00
06/10/2015 03:30,2,0.000,ALERT,211.70,296.36,59.981,1433921403,"201051344000685","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,139110.1,139110.1,1825,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921507,67253.00
06/10/2015 03:30,2,0.000,ALERT,212.38,296.66,59.986,1433921403,"274151322000088","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,404572.4,404572.4,2736,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921508,67254.00
06/10/2015 03:30,2,0.000,ALERT,211.48,296.66,59.981,1433921403,"201051344000438","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,139150.3,139150.3,1821,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921510,67255.00
06/10/2015 03:30,2,0.000,ALERT,211.03,296.36,59.981,1433921403,"201051344001135","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,130547.5,130547.5,1821,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921512,67256.00
06/10/2015 03:30,2,0.000,ALERT,211.70,296.06,59.975,1433921403,"201051344000417","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,135130.3,135130.3,1817,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921514,67257.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.66,59.965,1433921403,"201051344000594","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,134829.1,134829.1,1818,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921515,67258.00
06/10/2015 03:30,2,0.000,ALERT,212.83,297.26,59.965,1433921403,"274151322000083","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,418950.8,418950.8,3134,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921517,67259.00
