ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 03:30,2,0.000,ALERT,211.70,296.96,59.991,1433921403,"201051344000585","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,133723.4,133723.4,1818,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921519,67260.00
06/10/2015 03:30,2,0.000,ALERT,212.61,296.96,59.975,1433921403,"274151322000054","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,414323.2,414323.2,2729,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921521,67261.00
06/10/2015 03:30,2,0.000,ALERT,211.48,296.36,59.981,1433921403,"201051344001203","174011321042388",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,135088.9,135088.9,1825,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921523,67262.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.66,59.975,1433921403,"201051344000646","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,132716.9,132716.9,1817,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921525,67263.00
06/10/2015 03:30,2,0.000,ALERT,213.51,295.76,59.975,1433921403,"274151322000068","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,324468.5,324468.5,2775,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921527,67264.00
06/10/2015 03:30,2,0.000,ALERT,213.29,296.06,59.965,1433921403,"274151322000076","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,441334.2,441334.2,3132,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921529,67265.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.96,59.975,1433921403,"201051344000890","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,136674.3,136674.3,1820,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921531,67266.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.36,59.981,1433921403,"201051344000900","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,137037.1,137037.1,1822,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921532,67267.00
06/10/2015 03:30,2,0.000,ALERT,211.93,295.76,59.981,1433921403,"201051344000633","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,126764.6,126764.6,1821,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921534,67268.00
06/10/2015 03:30,2,0.000,ALERT,211.48,296.66,59.986,1433921403,"201051344000983","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,133850.6,133850.6,1821,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921536,67269.00
06/10/2015 03:30,2,0.000,ALERT,211.70,296.06,59.975,1433921403,"201051344000917","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,137250.7,137250.7,1826,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921538,67270.00
06/10/2015 03:30,2,0.000,ALERT,211.70,295.76,59.981,1433921403,"201051344000648","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,133311.1,133311.1,1819,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921540,67271.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.06,59.981,1433921403,"201051344001093","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,135291.2,135291.2,1823,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921541,67272.00
06/10/2015 03:30,2,0.000,ALERT,211.93,296.06,59.986,1433921403,"201051344000645","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,133690.1,133690.1,1821,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921543,67273.00
06/10/2015 03:30,2,0.000,ALERT,212.83,296.36,59.975,1433921403,"274151322000085","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,416360.0,416360.0,3129,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921545,67274.00
06/10/2015 03:30,2,0.000,ALERT,211.48,295.76,59.986,1433921403,"201051344000651","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,133083.7,133083.7,1821,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921547,67275.00
06/10/2015 03:30,2,0.000,ALERT,211.48,295.76,59.991,1433921403,"201051344000867","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,125395.3,125395.3,1820,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921548,67276.00
06/10/2015 03:30,2,0.000,ALERT,211.25,296.66,59.981,1433921403,"201051344001230","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,136519.4,136519.4,1826,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921550,67277.00
06/10/2015 03:30,2,0.000,ALERT,211.70,296.36,59.981,1433921403,"201051344000576","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,133091.9,133091.9,1823,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433921552,67278.00
06/10/2015 03:30,2,0.000,ALERT,211.48,296.36,60.007,1433921403,"201051344000579","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,138973.2,138973.2,1824,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433921554,67279.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67280.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67281.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67282.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67283.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67284.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67285.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67286.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67287.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67288.00
06/10/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433921403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433922283,67289.00
06/10/2015 03:45,2,0.000,ALERT,211.25,296.66,59.986,1433922303,"201051344000955","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,138422.6,138422.6,1821,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922379,67290.00
06/10/2015 03:45,2,0.000,ALERT,213.06,297.57,60.002,1433922303,"274151322000095","174011321042388",0.00,16.00,0,296.06,299.37,0.0,0.0,0.000,435748.0,435748.0,2745,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922380,67291.00
06/10/2015 03:45,2,0.000,ALERT,211.48,296.96,59.991,1433922303,"201051344000868","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,124717.2,124717.2,1822,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433922382,67292.00
06/10/2015 03:45,2,0.000,ALERT,212.16,296.06,60.018,1433922303,"201051344000853","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,130972.7,130972.7,1820,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922384,67293.00
06/10/2015 03:45,2,0.000,ALERT,212.38,297.26,59.991,1433922303,"201051344000582","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,131656.2,131656.2,1823,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922386,67294.00
06/10/2015 03:45,2,0.000,ALERT,211.70,296.06,59.991,1433922303,"201051344000469","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,126142.5,126142.5,1823,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922388,67295.00
06/10/2015 03:45,2,0.000,ALERT,211.48,296.06,59.996,1433922303,"201051344000988","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,125986.2,125986.2,1824,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922389,67296.00
06/10/2015 03:45,2,0.000,ALERT,211.70,296.06,59.991,1433922303,"201051344001158","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,132252.1,132252.1,1825,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922391,67297.00
06/10/2015 03:45,2,0.000,ALERT,211.48,295.76,60.007,1433922303,"201051344001025","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,135201.0,135201.0,1824,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922393,67298.00
06/10/2015 03:45,2,0.000,ALERT,211.70,296.66,60.028,1433922303,"201051344000569","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,139004.5,139004.5,1821,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433922395,67299.00
06/10/2015 03:45,2,0.000,ALERT,213.29,296.36,59.991,1433922303,"274151322000094","174011321042388",0.00,16.00,0,294.86,297.87,0.0,0.0,0.000,325550.7,325550.7,3169,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922397,67300.00
06/10/2015 03:45,2,0.000,ALERT,211.48,296.36,59.991,1433922303,"201051344000458","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,134707.4,134707.4,1822,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922399,67301.00
06/10/2015 03:45,2,0.000,ALERT,213.29,296.06,59.996,1433922303,"274151322000087","174011321042388",0.00,18.00,0,294.56,297.87,0.0,0.0,0.000,395417.1,395417.1,2730,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922400,67302.00
06/10/2015 03:45,2,0.000,ALERT,212.83,297.26,59.965,1433922303,"274151322000052","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,422613.1,422613.1,3132,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922402,67303.00
06/10/2015 03:45,2,0.000,ALERT,212.16,296.96,59.986,1433922303,"201051344001145","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,139833.9,139833.9,1829,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433922404,67304.00
06/10/2015 03:45,2,0.000,ALERT,212.16,296.36,60.023,1433922303,"201051344000685","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,139110.1,139110.1,1827,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922406,67305.00
06/10/2015 03:45,2,0.000,ALERT,212.61,296.06,59.986,1433922303,"274151322000088","174011321042388",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,404572.4,404572.4,2738,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922408,67306.00
06/10/2015 03:45,2,0.000,ALERT,211.93,296.96,60.023,1433922303,"201051344000438","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,139150.3,139150.3,1823,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922410,67307.00
06/10/2015 03:45,2,0.000,ALERT,211.48,296.66,59.991,1433922303,"201051344001135","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,130547.5,130547.5,1823,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922411,67308.00
06/10/2015 03:45,2,0.000,ALERT,212.16,296.06,59.986,1433922303,"201051344000417","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,135130.3,135130.3,1819,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433922413,67309.00
06/10/2015 03:45,2,0.000,ALERT,211.25,296.96,60.023,1433922303,"201051344000594","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,134829.1,134829.1,1820,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922415,67310.00
06/10/2015 03:45,2,0.000,ALERT,213.29,296.66,60.007,1433922303,"274151322000083","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,418950.8,418950.8,3136,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922417,67311.00
06/10/2015 03:45,2,0.000,ALERT,211.93,296.96,59.986,1433922303,"201051344000585","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,133723.4,133723.4,1820,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922419,67312.00
06/10/2015 03:45,2,0.000,ALERT,212.83,297.57,59.975,1433922303,"274151322000054","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,414323.2,414323.2,2731,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922420,67313.00
06/10/2015 03:45,2,0.000,ALERT,211.93,296.66,59.986,1433922303,"201051344001203","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,135088.9,135088.9,1827,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922422,67314.00
06/10/2015 03:45,2,0.000,ALERT,211.48,296.96,59.986,1433922303,"201051344000646","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,132716.9,132716.9,1819,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922424,67315.00
06/10/2015 03:45,2,0.000,ALERT,213.74,296.36,60.012,1433922303,"274151322000068","174011321042388",0.00,17.30,0,294.56,297.57,0.0,0.0,0.000,324468.5,324468.5,2777,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922426,67316.00
06/10/2015 03:45,2,0.000,ALERT,213.51,296.66,59.986,1433922303,"274151322000076","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,441334.2,441334.2,3134,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922428,67317.00
06/10/2015 03:45,2,0.000,ALERT,211.70,297.26,59.981,1433922303,"201051344000890","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,136674.3,136674.3,1822,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922429,67318.00
06/10/2015 03:45,2,0.000,ALERT,211.70,296.66,59.996,1433922303,"201051344000900","174011321042388",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,137037.1,137037.1,1824,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922431,67319.00
06/10/2015 03:45,2,0.000,ALERT,212.16,296.36,59.996,1433922303,"201051344000633","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,126764.6,126764.6,1823,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922433,67320.00
06/10/2015 03:45,2,0.000,ALERT,211.70,296.96,59.991,1433922303,"201051344000983","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,133850.6,133850.6,1823,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922435,67321.00
06/10/2015 03:45,2,0.000,ALERT,211.93,296.66,60.002,1433922303,"201051344000917","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,137250.7,137250.7,1828,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922437,67322.00
06/10/2015 03:45,2,0.000,ALERT,212.16,296.36,59.981,1433922303,"201051344000648","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,133311.1,133311.1,1821,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922438,67323.00
06/10/2015 03:45,2,0.000,ALERT,211.70,296.96,60.002,1433922303,"201051344001093","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,135291.2,135291.2,1825,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433922440,67324.00
06/10/2015 03:45,2,0.000,ALERT,212.16,296.36,59.996,1433922303,"201051344000645","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,133690.1,133690.1,1823,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922442,67325.00
06/10/2015 03:45,2,0.000,ALERT,213.06,296.96,59.991,1433922303,"274151322000085","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,416360.0,416360.0,3131,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922444,67326.00
06/10/2015 03:45,2,0.000,ALERT,211.70,295.76,59.996,1433922303,"201051344000651","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,133083.7,133083.7,1823,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922446,67327.00
06/10/2015 03:45,2,0.000,ALERT,211.93,296.06,59.986,1433922303,"201051344000867","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,125395.3,125395.3,1822,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922448,67328.00
06/10/2015 03:45,2,0.000,ALERT,211.70,296.96,59.986,1433922303,"201051344001230","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,136519.4,136519.4,1828,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922449,67329.00
06/10/2015 03:45,2,0.000,ALERT,212.16,296.96,59.991,1433922303,"201051344000576","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,133091.9,133091.9,1825,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922451,67330.00
06/10/2015 03:45,2,0.000,ALERT,211.48,296.66,59.986,1433922303,"201051344000579","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,138973.2,138973.2,1826,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433922453,67331.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67332.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67333.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67334.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67335.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67336.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67337.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67338.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67339.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67340.00
06/10/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433922303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433923184,67341.00
06/10/2015 04:00,2,0.000,ALERT,211.25,296.66,60.002,1433923204,"201051344000955","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,138422.6,138422.6,1823,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433923279,67342.00
06/10/2015 04:00,2,0.000,ALERT,212.83,297.57,59.986,1433923204,"274151322000095","174011321042388",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,435748.0,435748.0,2747,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923281,67343.00
06/10/2015 04:00,2,0.000,ALERT,211.25,296.96,59.965,1433923204,"201051344000868","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,124717.2,124717.2,1824,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923283,67344.00
06/10/2015 04:00,2,0.000,ALERT,211.93,296.36,59.954,1433923204,"201051344000853","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,130972.7,130972.7,1822,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923285,67345.00
06/10/2015 04:00,2,0.000,ALERT,211.93,297.26,59.970,1433923204,"201051344000582","174011321042388",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,131656.2,131656.2,1825,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923286,67346.00
06/10/2015 04:00,2,0.000,ALERT,211.25,295.76,59.986,1433923204,"201051344000469","174011321042388",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,126142.5,126142.5,1825,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923288,67347.00
06/10/2015 04:00,2,0.000,ALERT,211.25,296.36,59.991,1433923204,"201051344000988","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,125986.2,125986.2,1826,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923290,67348.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.06,59.986,1433923204,"201051344001158","174011321042388",0.00,14.30,0,293.96,297.57,0.0,0.0,0.000,132252.1,132252.1,1827,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433923292,67349.00
06/10/2015 04:00,2,0.000,ALERT,211.48,295.76,59.991,1433923204,"201051344001025","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,135201.0,135201.0,1826,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923294,67350.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.96,59.986,1433923204,"201051344000569","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,139004.5,139004.5,1823,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923296,67351.00
06/10/2015 04:00,2,0.000,ALERT,212.83,296.06,59.986,1433923204,"274151322000094","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,325550.7,325550.7,3171,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923297,67352.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.36,59.986,1433923204,"201051344000458","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,134707.4,134707.4,1824,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923299,67353.00
06/10/2015 04:00,2,0.000,ALERT,212.83,296.06,59.991,1433923204,"274151322000087","174011321042388",0.00,17.80,0,293.96,297.57,0.0,0.0,0.000,395417.1,395417.1,2732,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923301,67354.00
06/10/2015 04:00,2,0.000,ALERT,212.61,297.26,59.986,1433923204,"274151322000052","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,422613.1,422613.1,3134,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923303,67355.00
06/10/2015 04:00,2,0.000,ALERT,211.93,296.96,59.970,1433923204,"201051344001145","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,139833.9,139833.9,1831,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923305,67356.00
06/10/2015 04:00,2,0.000,ALERT,211.93,296.96,59.996,1433923204,"201051344000685","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,139110.1,139110.1,1829,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923306,67357.00
06/10/2015 04:00,2,0.000,ALERT,212.38,296.66,59.986,1433923204,"274151322000088","174011321042388",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,404572.4,404572.4,2740,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923308,67358.00
06/10/2015 04:00,2,0.000,ALERT,211.70,296.66,59.996,1433923204,"201051344000438","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,139150.3,139150.3,1825,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433923310,67359.00
06/10/2015 04:00,2,0.000,ALERT,211.03,296.36,59.996,1433923204,"201051344001135","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,130547.5,130547.5,1825,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433923312,67360.00
06/10/2015 04:00,2,0.000,ALERT,211.70,296.06,59.991,1433923204,"201051344000417","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,135130.3,135130.3,1821,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923314,67361.00
06/10/2015 04:00,2,0.000,ALERT,211.03,296.96,59.996,1433923204,"201051344000594","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,134829.1,134829.1,1822,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923315,67362.00
06/10/2015 04:00,2,0.000,ALERT,212.83,296.66,59.991,1433923204,"274151322000083","174011321042388",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,418950.8,418950.8,3138,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923317,67363.00
06/10/2015 04:00,2,0.000,ALERT,211.70,296.66,59.991,1433923204,"201051344000585","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,133723.4,133723.4,1822,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923319,67364.00
06/10/2015 04:00,2,0.000,ALERT,212.38,296.66,59.981,1433923204,"274151322000054","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,414323.2,414323.2,2733,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923321,67365.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.36,59.991,1433923204,"201051344001203","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,135088.9,135088.9,1829,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923323,67366.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.66,60.002,1433923204,"201051344000646","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,132716.9,132716.9,1821,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923324,67367.00
06/10/2015 04:00,2,0.000,ALERT,213.51,296.36,59.996,1433923204,"274151322000068","174011321042388",0.00,16.70,0,294.26,297.57,0.0,0.0,0.000,324468.5,324468.5,2779,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923326,67368.00
06/10/2015 04:00,2,0.000,ALERT,213.29,296.36,59.996,1433923204,"274151322000076","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,441334.2,441334.2,3136,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433923328,67369.00
06/10/2015 04:00,2,0.000,ALERT,211.48,297.26,60.002,1433923204,"201051344000890","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,136674.3,136674.3,1824,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923330,67370.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.36,59.996,1433923204,"201051344000900","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,137037.1,137037.1,1826,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923332,67371.00
06/10/2015 04:00,2,0.000,ALERT,211.93,295.76,59.991,1433923204,"201051344000633","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,126764.6,126764.6,1825,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923334,67372.00
06/10/2015 04:00,2,0.000,ALERT,211.25,296.36,59.991,1433923204,"201051344000983","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,133850.6,133850.6,1825,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923336,67373.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.06,60.012,1433923204,"201051344000917","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,137250.7,137250.7,1830,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923337,67374.00
06/10/2015 04:00,2,0.000,ALERT,211.48,295.76,59.986,1433923204,"201051344000648","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,133311.1,133311.1,1823,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433923339,67375.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.36,59.991,1433923204,"201051344001093","174011321042388",0.00,15.50,0,294.86,298.17,0.0,0.0,0.000,135291.2,135291.2,1827,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923341,67376.00
06/10/2015 04:00,2,0.000,ALERT,211.93,296.06,59.986,1433923204,"201051344000645","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,133690.1,133690.1,1825,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433923343,67377.00
06/10/2015 04:00,2,0.000,ALERT,212.83,296.96,59.986,1433923204,"274151322000085","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,416360.0,416360.0,3133,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923344,67378.00
06/10/2015 04:00,2,0.000,ALERT,211.70,295.76,59.996,1433923204,"201051344000651","174011321042388",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,133083.7,133083.7,1825,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923346,67379.00
06/10/2015 04:00,2,0.000,ALERT,211.70,296.06,59.949,1433923204,"201051344000867","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,125395.3,125395.3,1824,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923348,67380.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.96,59.996,1433923204,"201051344001230","174011321042388",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,136519.4,136519.4,1830,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923350,67381.00
06/10/2015 04:00,2,0.000,ALERT,212.16,296.96,59.954,1433923204,"201051344000576","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,133091.9,133091.9,1827,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433923352,67382.00
06/10/2015 04:00,2,0.000,ALERT,211.48,296.96,59.981,1433923204,"201051344000579","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,138973.2,138973.2,1828,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433923353,67383.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67384.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67385.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67386.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67387.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67388.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67389.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67390.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67391.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67392.00
06/10/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433923204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924084,67393.00
06/10/2015 04:15,2,0.000,ALERT,211.25,296.36,60.012,1433924104,"201051344000955","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,138422.6,138422.6,1825,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924179,67394.00
06/10/2015 04:15,2,0.000,ALERT,212.83,297.57,60.002,1433924104,"274151322000095","174011321042388",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,435748.0,435748.0,2749,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433924181,67395.00
06/10/2015 04:15,2,0.000,ALERT,211.48,296.66,60.007,1433924104,"201051344000868","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,124717.2,124717.2,1826,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924183,67396.00
06/10/2015 04:15,2,0.000,ALERT,211.93,296.06,60.007,1433924104,"201051344000853","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,130972.7,130972.7,1824,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924184,67397.00
06/10/2015 04:15,2,0.000,ALERT,211.93,297.26,59.996,1433924104,"201051344000582","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,131656.2,131656.2,1827,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433924186,67398.00
06/10/2015 04:15,2,0.000,ALERT,211.48,296.06,59.975,1433924104,"201051344000469","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,126142.5,126142.5,1827,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924188,67399.00
06/10/2015 04:15,2,0.000,ALERT,211.25,296.06,60.002,1433924104,"201051344000988","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,125986.2,125986.2,1828,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433924190,67400.00
06/10/2015 04:15,2,0.000,ALERT,211.48,295.76,60.002,1433924104,"201051344001158","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,132252.1,132252.1,1829,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924192,67401.00
06/10/2015 04:15,2,0.000,ALERT,211.25,295.76,60.002,1433924104,"201051344001025","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,135201.0,135201.0,1828,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924194,67402.00
06/10/2015 04:15,2,0.000,ALERT,211.48,296.96,59.986,1433924104,"201051344000569","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,139004.5,139004.5,1825,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924195,67403.00
06/10/2015 04:15,2,0.000,ALERT,212.83,296.36,60.002,1433924104,"274151322000094","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,325550.7,325550.7,3173,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924197,67404.00
06/10/2015 04:15,2,0.000,ALERT,211.25,296.36,60.002,1433924104,"201051344000458","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,134707.4,134707.4,1826,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924199,67405.00
06/10/2015 04:15,2,0.000,ALERT,212.83,296.36,60.002,1433924104,"274151322000087","174011321042388",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,395417.1,395417.1,2734,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924201,67406.00
06/10/2015 04:15,2,0.000,ALERT,212.61,296.66,59.991,1433924104,"274151322000052","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,422613.1,422613.1,3136,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924203,67407.00
06/10/2015 04:15,2,0.000,ALERT,211.93,296.66,59.996,1433924104,"201051344001145","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,139833.9,139833.9,1833,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433924204,67408.00
06/10/2015 04:15,2,0.000,ALERT,211.93,296.66,60.002,1433924104,"201051344000685","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,139110.1,139110.1,1831,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924206,67409.00
