ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 04:15,2,0.000,ALERT,212.38,296.06,60.002,1433924104,"274151322000088","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,404572.4,404572.4,2742,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924208,67410.00
06/10/2015 04:15,2,0.000,ALERT,211.70,296.36,59.996,1433924104,"201051344000438","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,139150.3,139150.3,1827,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924210,67411.00
06/10/2015 04:15,2,0.000,ALERT,211.25,296.36,59.996,1433924104,"201051344001135","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,130547.5,130547.5,1827,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433924212,67412.00
06/10/2015 04:15,2,0.000,ALERT,211.93,296.06,59.991,1433924104,"201051344000417","174011321042388",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,135130.3,135130.3,1823,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924213,67413.00
06/10/2015 04:15,2,0.000,ALERT,211.25,296.96,60.002,1433924104,"201051344000594","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,134829.1,134829.1,1824,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924215,67414.00
06/10/2015 04:15,2,0.000,ALERT,213.06,297.57,59.996,1433924104,"274151322000083","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,418950.8,418950.8,3140,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924217,67415.00
06/10/2015 04:15,2,0.000,ALERT,211.93,296.96,59.965,1433924104,"201051344000585","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,133723.4,133723.4,1824,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924219,67416.00
06/10/2015 04:15,2,0.000,ALERT,212.61,297.26,60.007,1433924104,"274151322000054","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,414323.2,414323.2,2735,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924221,67417.00
06/10/2015 04:15,2,0.000,ALERT,211.93,296.66,60.007,1433924104,"201051344001203","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,135088.9,135088.9,1831,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924222,67418.00
06/10/2015 04:15,2,0.000,ALERT,211.48,296.66,59.965,1433924104,"201051344000646","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,132716.9,132716.9,1823,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924224,67419.00
06/10/2015 04:15,2,0.000,ALERT,213.51,296.06,59.991,1433924104,"274151322000068","174011321042388",0.00,16.30,0,294.56,297.57,0.0,0.0,0.000,324468.5,324468.5,2781,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924226,67420.00
06/10/2015 04:15,2,0.000,ALERT,213.51,296.36,59.991,1433924104,"274151322000076","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,441334.2,441334.2,3138,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924228,67421.00
06/10/2015 04:15,2,0.000,ALERT,211.25,295.46,59.986,1433924104,"201051344000890","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,136674.3,136674.3,1826,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924229,67422.00
06/10/2015 04:15,2,0.000,ALERT,211.25,294.86,59.996,1433924104,"201051344000900","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,137037.1,137037.1,1828,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924231,67423.00
06/10/2015 04:15,2,0.000,ALERT,211.93,294.56,59.991,1433924104,"201051344000633","174011321042388",0.00,14.00,0,292.46,297.57,0.0,0.0,0.000,126764.6,126764.6,1827,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924233,67424.00
06/10/2015 04:15,2,0.000,ALERT,211.48,295.16,59.986,1433924104,"201051344000983","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,133850.6,133850.6,1827,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924235,67425.00
06/10/2015 04:15,2,0.000,ALERT,211.70,294.86,59.991,1433924104,"201051344000917","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,137250.7,137250.7,1832,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924237,67426.00
06/10/2015 04:15,2,0.000,ALERT,211.70,294.86,59.986,1433924104,"201051344000648","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,133311.1,133311.1,1825,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433924238,67427.00
06/10/2015 04:15,2,0.000,ALERT,211.48,295.16,59.996,1433924104,"201051344001093","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,135291.2,135291.2,1829,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924240,67428.00
06/10/2015 04:15,2,0.000,ALERT,211.70,294.86,60.007,1433924104,"201051344000645","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,133690.1,133690.1,1827,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924242,67429.00
06/10/2015 04:15,2,0.000,ALERT,212.83,294.86,59.959,1433924104,"274151322000085","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,416360.0,416360.0,3135,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924244,67430.00
06/10/2015 04:15,2,0.000,ALERT,211.48,294.26,59.981,1433924104,"201051344000651","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,133083.7,133083.7,1827,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433924246,67431.00
06/10/2015 04:15,2,0.000,ALERT,211.48,294.56,60.034,1433924104,"201051344000867","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,125395.3,125395.3,1826,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924248,67432.00
06/10/2015 04:15,2,0.000,ALERT,211.25,295.46,59.991,1433924104,"201051344001230","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,136519.4,136519.4,1832,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433924249,67433.00
06/10/2015 04:15,2,0.000,ALERT,211.70,295.16,59.991,1433924104,"201051344000576","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,133091.9,133091.9,1829,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433924251,67434.00
06/10/2015 04:15,2,0.000,ALERT,211.25,295.46,59.965,1433924104,"201051344000579","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,138973.2,138973.2,1830,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433924253,67435.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67436.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67437.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67438.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67439.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67440.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67441.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67442.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67443.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67444.00
06/10/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433924104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433924985,67445.00
06/10/2015 04:30,2,0.000,ALERT,211.48,295.46,59.965,1433925004,"201051344000955","174011321042388",0.00,14.30,0,292.16,297.87,0.0,0.0,0.000,138422.6,138422.6,1827,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925079,67446.00
06/10/2015 04:30,2,0.000,ALERT,213.06,296.66,59.954,1433925004,"274151322000095","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,435748.0,435748.0,2751,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925081,67447.00
06/10/2015 04:30,2,0.000,ALERT,211.70,295.76,59.959,1433925004,"201051344000868","174011321042388",0.00,14.00,0,292.46,298.77,0.0,0.0,0.000,124717.2,124717.2,1828,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925083,67448.00
06/10/2015 04:30,2,0.000,ALERT,212.16,294.86,59.965,1433925004,"201051344000853","174011321042388",0.00,14.00,0,291.85,298.17,0.0,0.0,0.000,130972.7,130972.7,1826,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925085,67449.00
06/10/2015 04:30,2,0.000,ALERT,212.38,296.06,59.949,1433925004,"201051344000582","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,131656.2,131656.2,1829,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925087,67450.00
06/10/2015 04:30,2,0.000,ALERT,211.48,294.56,59.954,1433925004,"201051344000469","174011321042388",0.00,13.30,0,290.95,297.26,0.0,0.0,0.000,126142.5,126142.5,1829,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433925088,67451.00
06/10/2015 04:30,2,0.000,ALERT,211.48,294.86,59.959,1433925004,"201051344000988","174011321042388",0.00,14.30,0,289.75,297.57,0.0,0.0,0.000,125986.2,125986.2,1830,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925090,67452.00
06/10/2015 04:30,2,0.000,ALERT,211.70,294.56,59.954,1433925004,"201051344001158","174011321042388",0.00,13.70,0,291.55,297.26,0.0,0.0,0.000,132252.1,132252.1,1831,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925092,67453.00
06/10/2015 04:30,2,0.000,ALERT,211.48,294.26,59.975,1433925004,"201051344001025","174011321042388",0.00,13.70,0,291.55,298.47,0.0,0.0,0.000,135201.0,135201.0,1830,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925094,67454.00
06/10/2015 04:30,2,0.000,ALERT,211.70,295.16,59.954,1433925004,"201051344000569","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,139004.5,139004.5,1827,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925096,67455.00
06/10/2015 04:30,2,0.000,ALERT,213.06,294.86,59.965,1433925004,"274151322000094","174011321042388",0.00,15.00,0,291.85,297.57,0.0,0.0,0.000,325550.7,325550.7,3175,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433925098,67456.00
06/10/2015 04:30,2,0.000,ALERT,211.48,294.86,59.954,1433925004,"201051344000458","174011321042388",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,134707.4,134707.4,1828,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925100,67457.00
06/10/2015 04:30,2,0.000,ALERT,212.83,293.96,59.949,1433925004,"274151322000087","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,395417.1,395417.1,2736,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925102,67458.00
06/10/2015 04:30,2,0.000,ALERT,212.83,294.86,59.954,1433925004,"274151322000052","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,422613.1,422613.1,3138,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433925103,67459.00
06/10/2015 04:30,2,0.000,ALERT,212.38,295.46,59.965,1433925004,"201051344001145","174011321042388",0.00,14.00,0,292.76,299.07,0.0,0.0,0.000,139833.9,139833.9,1835,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925105,67460.00
06/10/2015 04:30,2,0.000,ALERT,212.16,295.16,59.959,1433925004,"201051344000685","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,139110.1,139110.1,1833,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433925107,67461.00
06/10/2015 04:30,2,0.000,ALERT,212.61,294.86,59.949,1433925004,"274151322000088","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,404572.4,404572.4,2744,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925109,67462.00
06/10/2015 04:30,2,0.000,ALERT,211.93,295.16,59.928,1433925004,"201051344000438","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,139150.3,139150.3,1829,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925111,67463.00
06/10/2015 04:30,2,0.000,ALERT,211.48,295.16,59.965,1433925004,"201051344001135","174011321042388",0.00,14.00,0,292.16,299.07,0.0,0.0,0.000,130547.5,130547.5,1829,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925112,67464.00
06/10/2015 04:30,2,0.000,ALERT,211.93,294.56,59.970,1433925004,"201051344000417","174011321042388",0.00,14.30,0,291.85,297.57,0.0,0.0,0.000,135130.3,135130.3,1825,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925114,67465.00
06/10/2015 04:30,2,0.000,ALERT,211.25,295.16,59.949,1433925004,"201051344000594","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,134829.1,134829.1,1826,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925116,67466.00
06/10/2015 04:30,2,0.000,ALERT,213.06,294.86,59.959,1433925004,"274151322000083","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,418950.8,418950.8,3142,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925118,67467.00
06/10/2015 04:30,2,0.000,ALERT,211.70,294.86,59.965,1433925004,"201051344000585","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,133723.4,133723.4,1826,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925119,67468.00
06/10/2015 04:30,2,0.000,ALERT,212.61,295.16,59.959,1433925004,"274151322000054","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,414323.2,414323.2,2737,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925121,67469.00
06/10/2015 04:30,2,0.000,ALERT,211.70,294.56,59.959,1433925004,"201051344001203","174011321042388",0.00,14.00,0,292.16,299.97,0.0,0.0,0.000,135088.9,135088.9,1833,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925123,67470.00
06/10/2015 04:30,2,0.000,ALERT,211.48,294.86,59.965,1433925004,"201051344000646","174011321042388",0.00,14.00,0,291.85,298.47,0.0,0.0,0.000,132716.9,132716.9,1825,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925125,67471.00
06/10/2015 04:30,2,0.000,ALERT,213.51,294.86,59.965,1433925004,"274151322000068","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,324468.5,324468.5,2783,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925127,67472.00
06/10/2015 04:30,2,0.000,ALERT,213.29,294.86,59.965,1433925004,"274151322000076","174011321042388",0.00,15.50,0,292.16,298.17,0.0,0.0,0.000,441334.2,441334.2,3140,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925128,67473.00
06/10/2015 04:30,2,0.000,ALERT,211.48,295.46,59.965,1433925004,"201051344000890","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,136674.3,136674.3,1828,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925131,67474.00
06/10/2015 04:30,2,0.000,ALERT,211.25,294.86,59.970,1433925004,"201051344000900","174011321042388",0.00,14.00,0,291.55,296.36,0.0,0.0,0.000,137037.1,137037.1,1830,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925132,67475.00
06/10/2015 04:30,2,0.000,ALERT,211.93,293.96,59.970,1433925004,"201051344000633","174011321042388",0.00,13.70,0,290.35,296.06,0.0,0.0,0.000,126764.6,126764.6,1829,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925134,67476.00
06/10/2015 04:30,2,0.000,ALERT,211.48,295.16,59.965,1433925004,"201051344000983","174011321042388",0.00,14.30,0,292.16,297.26,0.0,0.0,0.000,133850.6,133850.6,1829,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433925136,67477.00
06/10/2015 04:30,2,0.000,ALERT,211.70,294.86,59.965,1433925004,"201051344000917","174011321042388",0.00,15.00,0,291.25,296.36,0.0,0.0,0.000,137250.7,137250.7,1834,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925138,67478.00
06/10/2015 04:30,2,0.000,ALERT,211.70,294.26,60.007,1433925004,"201051344000648","174011321042388",0.00,13.30,0,291.55,296.96,0.0,0.0,0.000,133311.1,133311.1,1827,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925140,67479.00
06/10/2015 04:30,2,0.000,ALERT,211.48,295.16,59.922,1433925004,"201051344001093","174011321042388",0.00,14.70,0,292.16,296.66,0.0,0.0,0.000,135291.2,135291.2,1831,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433925142,67480.00
06/10/2015 04:30,2,0.000,ALERT,211.70,294.56,59.975,1433925004,"201051344000645","174011321042388",0.00,14.30,0,291.85,296.96,0.0,0.0,0.000,133690.1,133690.1,1829,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925143,67481.00
06/10/2015 04:30,2,0.000,ALERT,213.06,295.46,59.970,1433925004,"274151322000085","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,416360.0,416360.0,3137,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925145,67482.00
06/10/2015 04:30,2,0.000,ALERT,211.70,294.56,59.938,1433925004,"201051344000651","174011321042388",0.00,13.70,0,291.55,296.36,0.0,0.0,0.000,133083.7,133083.7,1829,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925147,67483.00
06/10/2015 04:30,2,0.000,ALERT,211.70,294.56,59.965,1433925004,"201051344000867","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,125395.3,125395.3,1828,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925149,67484.00
06/10/2015 04:30,2,0.000,ALERT,211.48,295.46,59.928,1433925004,"201051344001230","174011321042388",0.00,14.00,0,292.46,296.96,0.0,0.0,0.000,136519.4,136519.4,1834,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925151,67485.00
06/10/2015 04:30,2,0.000,ALERT,211.93,295.46,59.975,1433925004,"201051344000576","174011321042388",0.00,13.70,0,292.16,296.66,0.0,0.0,0.000,133091.9,133091.9,1831,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925153,67486.00
06/10/2015 04:30,2,0.000,ALERT,211.48,295.46,59.970,1433925004,"201051344000579","174011321042388",0.00,14.30,0,292.46,297.26,0.0,0.0,0.000,138973.2,138973.2,1832,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925155,67487.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67488.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67489.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67490.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67491.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67492.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67493.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67494.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67495.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67496.00
06/10/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433925004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433925884,67497.00
06/10/2015 04:45,2,0.000,ALERT,211.48,296.66,59.954,1433925903,"201051344000955","174011321042388",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,138422.6,138422.6,1829,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925980,67498.00
06/10/2015 04:45,2,0.000,ALERT,213.29,297.87,59.981,1433925903,"274151322000095","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,435748.0,435748.0,2753,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925982,67499.00
06/10/2015 04:45,2,0.000,ALERT,211.48,296.96,59.959,1433925903,"201051344000868","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,124717.2,124717.2,1830,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433925983,67500.00
06/10/2015 04:45,2,0.000,ALERT,212.16,296.66,59.970,1433925903,"201051344000853","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,130972.7,130972.7,1828,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925985,67501.00
06/10/2015 04:45,2,0.000,ALERT,212.38,297.87,59.996,1433925903,"201051344000582","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,131656.2,131656.2,1831,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433925987,67502.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.66,59.991,1433925903,"201051344000469","174011321042388",0.00,13.00,0,292.16,297.87,0.0,0.0,0.000,126142.5,126142.5,1831,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925989,67503.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.96,60.002,1433925903,"201051344000988","174011321042388",0.00,14.00,0,290.65,298.17,0.0,0.0,0.000,125986.2,125986.2,1832,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925991,67504.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.66,59.996,1433925903,"201051344001158","174011321042388",0.00,13.30,0,292.46,297.87,0.0,0.0,0.000,132252.1,132252.1,1833,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925992,67505.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.36,59.996,1433925903,"201051344001025","174011321042388",0.00,13.30,0,292.76,299.37,0.0,0.0,0.000,135201.0,135201.0,1832,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925994,67506.00
06/10/2015 04:45,2,0.000,ALERT,211.93,297.57,60.002,1433925903,"201051344000569","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,139004.5,139004.5,1829,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925996,67507.00
06/10/2015 04:45,2,0.000,ALERT,212.83,296.66,59.986,1433925903,"274151322000094","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,325550.7,325550.7,3177,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433925998,67508.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.96,59.991,1433925903,"201051344000458","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,134707.4,134707.4,1830,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926000,67509.00
06/10/2015 04:45,2,0.000,ALERT,213.29,296.96,59.996,1433925903,"274151322000087","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,395417.1,395417.1,2738,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926002,67510.00
06/10/2015 04:45,2,0.000,ALERT,212.83,297.57,59.986,1433925903,"274151322000052","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,422613.1,422613.1,3140,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926003,67511.00
06/10/2015 04:45,2,0.000,ALERT,212.16,297.26,59.991,1433925903,"201051344001145","174011321042388",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,139833.9,139833.9,1837,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926005,67512.00
06/10/2015 04:45,2,0.000,ALERT,212.16,297.57,59.986,1433925903,"201051344000685","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,139110.1,139110.1,1835,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926007,67513.00
06/10/2015 04:45,2,0.000,ALERT,212.61,296.96,59.981,1433925903,"274151322000088","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,404572.4,404572.4,2746,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926009,67514.00
06/10/2015 04:45,2,0.000,ALERT,211.93,297.26,59.981,1433925903,"201051344000438","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,139150.3,139150.3,1831,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926010,67515.00
06/10/2015 04:45,2,0.000,ALERT,211.48,296.96,59.986,1433925903,"201051344001135","174011321042388",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,130547.5,130547.5,1831,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926012,67516.00
06/10/2015 04:45,2,0.000,ALERT,212.16,296.66,59.986,1433925903,"201051344000417","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,135130.3,135130.3,1827,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926014,67517.00
06/10/2015 04:45,2,0.000,ALERT,211.25,297.26,59.981,1433925903,"201051344000594","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,134829.1,134829.1,1828,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926016,67518.00
06/10/2015 04:45,2,0.000,ALERT,213.06,297.26,59.986,1433925903,"274151322000083","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,418950.8,418950.8,3144,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926018,67519.00
06/10/2015 04:45,2,0.000,ALERT,211.93,296.66,59.981,1433925903,"201051344000585","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,133723.4,133723.4,1828,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926020,67520.00
06/10/2015 04:45,2,0.000,ALERT,213.06,297.87,59.970,1433925903,"274151322000054","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,414323.2,414323.2,2739,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926022,67521.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.66,59.970,1433925903,"201051344001203","174011321042388",0.00,14.00,0,293.06,300.57,0.0,0.0,0.000,135088.9,135088.9,1835,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926023,67522.00
06/10/2015 04:45,2,0.000,ALERT,211.48,296.66,59.975,1433925903,"201051344000646","174011321042388",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,132716.9,132716.9,1827,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926025,67523.00
06/10/2015 04:45,2,0.000,ALERT,213.51,295.76,59.965,1433925903,"274151322000068","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,324468.5,324468.5,2785,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926027,67524.00
06/10/2015 04:45,2,0.000,ALERT,213.51,296.36,59.965,1433925903,"274151322000076","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,441334.2,441334.2,3142,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926029,67525.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.96,59.981,1433925903,"201051344000890","174011321042388",0.00,14.30,0,293.36,299.97,0.0,0.0,0.000,136674.3,136674.3,1830,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926031,67526.00
06/10/2015 04:45,2,0.000,ALERT,211.48,296.36,59.965,1433925903,"201051344000900","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,137037.1,137037.1,1832,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926033,67527.00
06/10/2015 04:45,2,0.000,ALERT,212.16,296.06,59.996,1433925903,"201051344000633","174011321042388",0.00,13.30,0,290.95,297.57,0.0,0.0,0.000,126764.6,126764.6,1831,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926034,67528.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.96,59.970,1433925903,"201051344000983","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,133850.6,133850.6,1831,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926036,67529.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.36,59.965,1433925903,"201051344000917","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,137250.7,137250.7,1836,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926038,67530.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.06,59.975,1433925903,"201051344000648","174011321042388",0.00,13.00,0,292.46,298.77,0.0,0.0,0.000,133311.1,133311.1,1829,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926040,67531.00
06/10/2015 04:45,2,0.000,ALERT,211.70,296.66,59.970,1433925903,"201051344001093","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,135291.2,135291.2,1833,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926042,67532.00
06/10/2015 04:45,2,0.000,ALERT,211.93,296.36,59.965,1433925903,"201051344000645","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,133690.1,133690.1,1831,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926043,67533.00
06/10/2015 04:45,2,0.000,ALERT,212.83,296.66,59.954,1433925903,"274151322000085","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,416360.0,416360.0,3139,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926045,67534.00
06/10/2015 04:45,2,0.000,ALERT,211.93,296.36,59.965,1433925903,"201051344000651","174011321042388",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,133083.7,133083.7,1831,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926047,67535.00
06/10/2015 04:45,2,0.000,ALERT,211.93,296.36,59.959,1433925903,"201051344000867","174011321042388",0.00,14.00,0,292.76,299.07,0.0,0.0,0.000,125395.3,125395.3,1830,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926049,67536.00
06/10/2015 04:45,2,0.000,ALERT,211.48,297.26,59.965,1433925903,"201051344001230","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,136519.4,136519.4,1836,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926050,67537.00
06/10/2015 04:45,2,0.000,ALERT,212.16,297.26,59.970,1433925903,"201051344000576","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,133091.9,133091.9,1833,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926052,67538.00
06/10/2015 04:45,2,0.000,ALERT,211.70,297.26,59.944,1433925903,"201051344000579","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,138973.2,138973.2,1834,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926054,67539.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67540.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67541.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67542.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67543.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67544.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67545.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67546.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67547.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67548.00
06/10/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433925903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433926783,67549.00
06/10/2015 05:00,2,0.000,ALERT,210.57,295.46,59.965,1433926804,"201051344000955","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,138422.6,138422.6,1831,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926880,67550.00
06/10/2015 05:00,2,0.000,ALERT,212.16,296.96,59.965,1433926804,"274151322000095","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,435748.0,435748.0,2755,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926882,67551.00
06/10/2015 05:00,2,0.000,ALERT,210.80,296.06,59.959,1433926804,"201051344000868","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,124717.2,124717.2,1832,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926883,67552.00
06/10/2015 05:00,2,0.000,ALERT,211.25,295.46,59.959,1433926804,"201051344000853","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,130972.7,130972.7,1830,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926885,67553.00
06/10/2015 05:00,2,0.000,ALERT,211.48,296.96,59.965,1433926804,"201051344000582","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,131656.2,131656.2,1833,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926887,67554.00
06/10/2015 05:00,2,0.000,ALERT,210.80,295.76,59.975,1433926804,"201051344000469","174011321042388",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,126142.5,126142.5,1833,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926889,67555.00
06/10/2015 05:00,2,0.000,ALERT,210.80,295.46,59.970,1433926804,"201051344000988","174011321042388",0.00,13.30,0,291.85,298.47,0.0,0.0,0.000,125986.2,125986.2,1834,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926891,67556.00
06/10/2015 05:00,2,0.000,ALERT,211.03,295.76,60.002,1433926804,"201051344001158","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,132252.1,132252.1,1835,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926893,67557.00
06/10/2015 05:00,2,0.000,ALERT,210.80,295.16,59.959,1433926804,"201051344001025","174011321042388",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,135201.0,135201.0,1834,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926895,67558.00
06/10/2015 05:00,2,0.000,ALERT,211.03,296.36,59.949,1433926804,"201051344000569","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,139004.5,139004.5,1831,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926896,67559.00
