ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 05:00,2,0.000,ALERT,211.93,295.46,59.959,1433926804,"274151322000094","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,325550.7,325550.7,3179,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926898,67560.00
06/10/2015 05:00,2,0.000,ALERT,210.80,296.06,59.965,1433926804,"201051344000458","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,134707.4,134707.4,1832,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926900,67561.00
06/10/2015 05:00,2,0.000,ALERT,212.83,296.36,59.959,1433926804,"274151322000087","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,395417.1,395417.1,2740,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926902,67562.00
06/10/2015 05:00,2,0.000,ALERT,212.83,296.96,59.949,1433926804,"274151322000052","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,422613.1,422613.1,3142,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926904,67563.00
06/10/2015 05:00,2,0.000,ALERT,211.93,296.96,59.975,1433926804,"201051344001145","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,139833.9,139833.9,1839,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926905,67564.00
06/10/2015 05:00,2,0.000,ALERT,212.83,297.87,59.954,1433926804,"201051344000685","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,139110.1,139110.1,1837,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433926907,67565.00
06/10/2015 05:00,2,0.000,ALERT,213.29,297.87,59.949,1433926804,"274151322000088","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,404572.4,404572.4,2748,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926909,67566.00
06/10/2015 05:00,2,0.000,ALERT,212.61,297.87,59.954,1433926804,"201051344000438","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,139150.3,139150.3,1833,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926911,67567.00
06/10/2015 05:00,2,0.000,ALERT,212.16,297.87,59.959,1433926804,"201051344001135","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,130547.5,130547.5,1833,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926913,67568.00
06/10/2015 05:00,2,0.000,ALERT,212.83,297.26,59.928,1433926804,"201051344000417","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,135130.3,135130.3,1829,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926914,67569.00
06/10/2015 05:00,2,0.000,ALERT,211.93,297.87,59.933,1433926804,"201051344000594","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,134829.1,134829.1,1830,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926916,67570.00
06/10/2015 05:00,2,0.000,ALERT,213.74,297.87,59.959,1433926804,"274151322000083","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,418950.8,418950.8,3146,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926918,67571.00
06/10/2015 05:00,2,0.000,ALERT,212.61,297.87,59.970,1433926804,"201051344000585","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,133723.4,133723.4,1830,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926920,67572.00
06/10/2015 05:00,2,0.000,ALERT,213.51,298.47,59.975,1433926804,"274151322000054","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,414323.2,414323.2,2741,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926922,67573.00
06/10/2015 05:00,2,0.000,ALERT,212.38,297.26,59.965,1433926804,"201051344001203","174011321042388",0.00,13.30,0,293.96,300.87,0.0,0.0,0.000,135088.9,135088.9,1837,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926923,67574.00
06/10/2015 05:00,2,0.000,ALERT,212.16,297.57,59.959,1433926804,"201051344000646","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,132716.9,132716.9,1829,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926925,67575.00
06/10/2015 05:00,2,0.000,ALERT,214.41,296.96,59.954,1433926804,"274151322000068","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,324468.5,324468.5,2787,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926927,67576.00
06/10/2015 05:00,2,0.000,ALERT,214.19,297.26,59.965,1433926804,"274151322000076","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,441334.2,441334.2,3144,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926929,67577.00
06/10/2015 05:00,2,0.000,ALERT,212.38,298.17,59.965,1433926804,"201051344000890","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,136674.3,136674.3,1832,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926931,67578.00
06/10/2015 05:00,2,0.000,ALERT,212.38,297.57,59.970,1433926804,"201051344000900","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,137037.1,137037.1,1834,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926933,67579.00
06/10/2015 05:00,2,0.000,ALERT,212.83,296.96,59.959,1433926804,"201051344000633","174011321042388",0.00,13.00,0,292.16,297.87,0.0,0.0,0.000,126764.6,126764.6,1833,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926934,67580.00
06/10/2015 05:00,2,0.000,ALERT,212.38,297.87,59.970,1433926804,"201051344000983","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,133850.6,133850.6,1833,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926936,67581.00
06/10/2015 05:00,2,0.000,ALERT,212.83,297.26,59.965,1433926804,"201051344000917","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,137250.7,137250.7,1838,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926938,67582.00
06/10/2015 05:00,2,0.000,ALERT,212.61,296.96,59.965,1433926804,"201051344000648","174011321042388",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,133311.1,133311.1,1831,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926940,67583.00
06/10/2015 05:00,2,0.000,ALERT,212.38,297.57,59.965,1433926804,"201051344001093","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,135291.2,135291.2,1835,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926942,67584.00
06/10/2015 05:00,2,0.000,ALERT,212.61,296.96,59.986,1433926804,"201051344000645","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,133690.1,133690.1,1833,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926944,67585.00
06/10/2015 05:00,2,0.000,ALERT,213.51,298.17,59.938,1433926804,"274151322000085","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,416360.0,416360.0,3141,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926945,67586.00
06/10/2015 05:00,2,0.000,ALERT,212.38,296.96,59.975,1433926804,"201051344000651","174011321042388",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,133083.7,133083.7,1833,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926947,67587.00
06/10/2015 05:00,2,0.000,ALERT,212.38,296.66,59.975,1433926804,"201051344000867","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,125395.3,125395.3,1832,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926949,67588.00
06/10/2015 05:00,2,0.000,ALERT,212.38,298.17,59.975,1433926804,"201051344001230","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,136519.4,136519.4,1838,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926951,67589.00
06/10/2015 05:00,2,0.000,ALERT,212.83,297.87,59.975,1433926804,"201051344000576","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,133091.9,133091.9,1835,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926953,67590.00
06/10/2015 05:00,2,0.000,ALERT,212.16,297.87,59.970,1433926804,"201051344000579","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,138973.2,138973.2,1836,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433926954,67591.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67592.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67593.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67594.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67595.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67596.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67597.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67598.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67599.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67600.00
06/10/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433926804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433927684,67601.00
06/10/2015 05:15,2,0.000,ALERT,211.48,297.26,59.986,1433927704,"201051344000955","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,138422.6,138422.6,1833,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927779,67602.00
06/10/2015 05:15,2,0.000,ALERT,213.06,298.47,59.991,1433927704,"274151322000095","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,435748.0,435748.0,2757,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927781,67603.00
06/10/2015 05:15,2,0.000,ALERT,211.70,297.87,59.991,1433927704,"201051344000868","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,124717.2,124717.2,1834,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927783,67604.00
06/10/2015 05:15,2,0.000,ALERT,212.38,297.26,59.970,1433927704,"201051344000853","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,130972.7,130972.7,1832,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927785,67605.00
06/10/2015 05:15,2,0.000,ALERT,212.38,298.17,59.991,1433927704,"201051344000582","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,131656.2,131656.2,1835,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927787,67606.00
06/10/2015 05:15,2,0.000,ALERT,211.70,296.96,59.996,1433927704,"201051344000469","174011321042388",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,126142.5,126142.5,1835,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927789,67607.00
06/10/2015 05:15,2,0.000,ALERT,211.70,296.96,59.991,1433927704,"201051344000988","174011321042388",0.00,13.30,0,291.85,298.47,0.0,0.0,0.000,125986.2,125986.2,1836,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927790,67608.00
06/10/2015 05:15,2,0.000,ALERT,211.70,296.66,59.996,1433927704,"201051344001158","174011321042388",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,132252.1,132252.1,1837,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927792,67609.00
06/10/2015 05:15,2,0.000,ALERT,211.70,296.36,59.996,1433927704,"201051344001025","174011321042388",0.00,12.70,0,293.66,299.67,0.0,0.0,0.000,135201.0,135201.0,1836,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927794,67610.00
06/10/2015 05:15,2,0.000,ALERT,211.70,297.57,59.996,1433927704,"201051344000569","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,139004.5,139004.5,1833,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927796,67611.00
06/10/2015 05:15,2,0.000,ALERT,213.06,296.66,60.002,1433927704,"274151322000094","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,325550.7,325550.7,3181,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927798,67612.00
06/10/2015 05:15,2,0.000,ALERT,211.48,296.96,59.996,1433927704,"201051344000458","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,134707.4,134707.4,1834,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927800,67613.00
06/10/2015 05:15,2,0.000,ALERT,213.06,296.06,59.986,1433927704,"274151322000087","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,395417.1,395417.1,2742,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927801,67614.00
06/10/2015 05:15,2,0.000,ALERT,212.83,297.87,59.965,1433927704,"274151322000052","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,422613.1,422613.1,3144,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927803,67615.00
06/10/2015 05:15,2,0.000,ALERT,212.16,297.57,59.965,1433927704,"201051344001145","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,139833.9,139833.9,1841,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927805,67616.00
06/10/2015 05:15,2,0.000,ALERT,212.16,296.96,59.981,1433927704,"201051344000685","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,139110.1,139110.1,1839,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927807,67617.00
06/10/2015 05:15,2,0.000,ALERT,212.61,296.66,59.986,1433927704,"274151322000088","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,404572.4,404572.4,2750,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927809,67618.00
06/10/2015 05:15,2,0.000,ALERT,211.93,297.26,59.991,1433927704,"201051344000438","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,139150.3,139150.3,1835,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927811,67619.00
06/10/2015 05:15,2,0.000,ALERT,211.25,297.26,59.986,1433927704,"201051344001135","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,130547.5,130547.5,1835,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927813,67620.00
06/10/2015 05:15,2,0.000,ALERT,212.16,296.66,59.996,1433927704,"201051344000417","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,135130.3,135130.3,1831,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927814,67621.00
06/10/2015 05:15,2,0.000,ALERT,211.25,297.26,59.986,1433927704,"201051344000594","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,134829.1,134829.1,1832,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927816,67622.00
06/10/2015 05:15,2,0.000,ALERT,212.83,297.57,59.986,1433927704,"274151322000083","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,418950.8,418950.8,3148,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927818,67623.00
06/10/2015 05:15,2,0.000,ALERT,211.93,297.26,59.991,1433927704,"201051344000585","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,133723.4,133723.4,1832,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927820,67624.00
06/10/2015 05:15,2,0.000,ALERT,212.61,296.96,59.986,1433927704,"274151322000054","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,414323.2,414323.2,2743,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927822,67625.00
06/10/2015 05:15,2,0.000,ALERT,211.70,296.96,59.986,1433927704,"201051344001203","174011321042388",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,135088.9,135088.9,1839,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927823,67626.00
06/10/2015 05:15,2,0.000,ALERT,211.48,296.96,59.944,1433927704,"201051344000646","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,132716.9,132716.9,1831,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927825,67627.00
06/10/2015 05:15,2,0.000,ALERT,213.51,296.36,59.981,1433927704,"274151322000068","174011321042388",0.00,15.00,0,294.86,298.17,0.0,0.0,0.000,324468.5,324468.5,2789,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927827,67628.00
06/10/2015 05:15,2,0.000,ALERT,213.51,296.96,60.012,1433927704,"274151322000076","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,441334.2,441334.2,3146,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927829,67629.00
06/10/2015 05:15,2,0.000,ALERT,211.70,297.57,59.986,1433927704,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,136674.3,136674.3,1834,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927831,67630.00
06/10/2015 05:15,2,0.000,ALERT,211.48,296.66,59.986,1433927704,"201051344000900","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,137037.1,137037.1,1836,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927833,67631.00
06/10/2015 05:15,2,0.000,ALERT,212.16,296.06,59.986,1433927704,"201051344000633","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,126764.6,126764.6,1835,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927834,67632.00
06/10/2015 05:15,2,0.000,ALERT,211.48,296.96,59.975,1433927704,"201051344000983","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,133850.6,133850.6,1835,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927836,67633.00
06/10/2015 05:15,2,0.000,ALERT,211.93,296.96,59.981,1433927704,"201051344000917","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,137250.7,137250.7,1840,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927838,67634.00
06/10/2015 05:15,2,0.000,ALERT,211.93,296.66,59.981,1433927704,"201051344000648","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,133311.1,133311.1,1833,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927840,67635.00
06/10/2015 05:15,2,0.000,ALERT,211.70,297.26,59.970,1433927704,"201051344001093","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,135291.2,135291.2,1837,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927842,67636.00
06/10/2015 05:15,2,0.000,ALERT,212.38,296.96,59.981,1433927704,"201051344000645","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,133690.1,133690.1,1835,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927843,67637.00
06/10/2015 05:15,2,0.000,ALERT,213.29,297.57,59.991,1433927704,"274151322000085","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,416360.0,416360.0,3143,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927845,67638.00
06/10/2015 05:15,2,0.000,ALERT,211.93,296.66,59.986,1433927704,"201051344000651","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,133083.7,133083.7,1835,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927847,67639.00
06/10/2015 05:15,2,0.000,ALERT,211.93,296.96,59.975,1433927704,"201051344000867","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,125395.3,125395.3,1834,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927849,67640.00
06/10/2015 05:15,2,0.000,ALERT,211.93,297.87,59.975,1433927704,"201051344001230","174011321042388",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,136519.4,136519.4,1840,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433927851,67641.00
06/10/2015 05:15,2,0.000,ALERT,212.16,297.57,59.981,1433927704,"201051344000576","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,133091.9,133091.9,1837,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927852,67642.00
06/10/2015 05:15,2,0.000,ALERT,211.70,297.57,59.986,1433927704,"201051344000579","174011321042388",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,138973.2,138973.2,1838,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433927854,67643.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67644.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67645.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67646.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67647.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67648.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67649.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67650.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67651.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67652.00
06/10/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433927704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433928584,67653.00
06/10/2015 05:30,2,0.000,ALERT,211.70,298.17,59.986,1433928603,"201051344000955","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,138422.6,138422.6,1835,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928680,67654.00
06/10/2015 05:30,2,0.000,ALERT,213.29,298.77,60.012,1433928603,"274151322000095","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,435748.0,435748.0,2759,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928682,67655.00
06/10/2015 05:30,2,0.000,ALERT,211.70,298.47,59.965,1433928603,"201051344000868","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,124717.2,124717.2,1836,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928684,67656.00
06/10/2015 05:30,2,0.000,ALERT,212.16,297.57,59.975,1433928603,"201051344000853","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,130972.7,130972.7,1834,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928686,67657.00
06/10/2015 05:30,2,0.000,ALERT,212.61,299.07,59.970,1433928603,"201051344000582","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,131656.2,131656.2,1837,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928688,67658.00
06/10/2015 05:30,2,0.000,ALERT,211.70,297.57,59.970,1433928603,"201051344000469","174011321042388",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,126142.5,126142.5,1837,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928690,67659.00
06/10/2015 05:30,2,0.000,ALERT,211.70,297.57,59.954,1433928603,"201051344000988","174011321042388",0.00,13.00,0,292.76,299.67,0.0,0.0,0.000,125986.2,125986.2,1838,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928691,67660.00
06/10/2015 05:30,2,0.000,ALERT,211.93,297.26,59.944,1433928603,"201051344001158","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,132252.1,132252.1,1839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928693,67661.00
06/10/2015 05:30,2,0.000,ALERT,211.70,296.96,59.986,1433928603,"201051344001025","174011321042388",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,135201.0,135201.0,1838,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928695,67662.00
06/10/2015 05:30,2,0.000,ALERT,211.93,297.87,59.981,1433928603,"201051344000569","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,139004.5,139004.5,1835,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433928697,67663.00
06/10/2015 05:30,2,0.000,ALERT,213.06,297.26,59.970,1433928603,"274151322000094","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,325550.7,325550.7,3183,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928699,67664.00
06/10/2015 05:30,2,0.000,ALERT,211.70,297.26,59.981,1433928603,"201051344000458","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,134707.4,134707.4,1836,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928701,67665.00
06/10/2015 05:30,2,0.000,ALERT,213.06,296.36,59.959,1433928603,"274151322000087","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,395417.1,395417.1,2744,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433928702,67666.00
06/10/2015 05:30,2,0.000,ALERT,213.06,298.17,59.949,1433928603,"274151322000052","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,422613.1,422613.1,3146,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928704,67667.00
06/10/2015 05:30,2,0.000,ALERT,212.16,297.87,59.981,1433928603,"201051344001145","174011321042388",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,139833.9,139833.9,1843,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928706,67668.00
06/10/2015 05:30,2,0.000,ALERT,212.38,297.57,59.991,1433928603,"201051344000685","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,139110.1,139110.1,1841,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433928708,67669.00
06/10/2015 05:30,2,0.000,ALERT,212.83,297.57,60.002,1433928603,"274151322000088","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,404572.4,404572.4,2752,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928710,67670.00
06/10/2015 05:30,2,0.000,ALERT,212.16,297.87,59.981,1433928603,"201051344000438","174011321042388",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,139150.3,139150.3,1837,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928711,67671.00
06/10/2015 05:30,2,0.000,ALERT,211.70,297.87,59.986,1433928603,"201051344001135","174011321042388",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,130547.5,130547.5,1837,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928713,67672.00
06/10/2015 05:30,2,0.000,ALERT,212.16,297.26,59.970,1433928603,"201051344000417","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,135130.3,135130.3,1833,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928715,67673.00
06/10/2015 05:30,2,0.000,ALERT,211.48,297.87,59.986,1433928603,"201051344000594","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,134829.1,134829.1,1834,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433928717,67674.00
06/10/2015 05:30,2,0.000,ALERT,213.29,297.57,59.975,1433928603,"274151322000083","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,418950.8,418950.8,3150,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433928718,67675.00
06/10/2015 05:30,2,0.000,ALERT,212.16,297.87,60.018,1433928603,"201051344000585","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,133723.4,133723.4,1834,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928720,67676.00
06/10/2015 05:30,2,0.000,ALERT,213.06,297.57,59.981,1433928603,"274151322000054","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,414323.2,414323.2,2745,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928722,67677.00
06/10/2015 05:30,2,0.000,ALERT,212.16,297.57,59.986,1433928603,"201051344001203","174011321042388",0.00,13.00,0,295.16,301.47,0.0,0.0,0.000,135088.9,135088.9,1841,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928724,67678.00
06/10/2015 05:30,2,0.000,ALERT,211.70,297.57,59.981,1433928603,"201051344000646","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,132716.9,132716.9,1833,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928726,67679.00
06/10/2015 05:30,2,0.000,ALERT,213.96,296.96,59.986,1433928603,"274151322000068","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,324468.5,324468.5,2791,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928727,67680.00
06/10/2015 05:30,2,0.000,ALERT,213.74,298.17,59.975,1433928603,"274151322000076","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,441334.2,441334.2,3148,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928729,67681.00
06/10/2015 05:30,2,0.000,ALERT,211.70,297.87,59.986,1433928603,"201051344000890","174011321042388",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,136674.3,136674.3,1836,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433928731,67682.00
06/10/2015 05:30,2,0.000,ALERT,211.70,297.26,59.986,1433928603,"201051344000900","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,137037.1,137037.1,1838,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928733,67683.00
06/10/2015 05:30,2,0.000,ALERT,212.38,296.96,59.981,1433928603,"201051344000633","174011321042388",0.00,12.70,0,293.06,299.37,0.0,0.0,0.000,126764.6,126764.6,1837,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928735,67684.00
06/10/2015 05:30,2,0.000,ALERT,211.70,297.57,59.975,1433928603,"201051344000983","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,133850.6,133850.6,1837,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928737,67685.00
06/10/2015 05:30,2,0.000,ALERT,212.16,297.26,59.981,1433928603,"201051344000917","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,137250.7,137250.7,1842,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928739,67686.00
06/10/2015 05:30,2,0.000,ALERT,211.93,296.96,59.981,1433928603,"201051344000648","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,133311.1,133311.1,1835,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928741,67687.00
06/10/2015 05:30,2,0.000,ALERT,211.70,297.57,59.991,1433928603,"201051344001093","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,135291.2,135291.2,1839,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928742,67688.00
06/10/2015 05:30,2,0.000,ALERT,212.16,297.26,59.965,1433928603,"201051344000645","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,133690.1,133690.1,1837,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928744,67689.00
06/10/2015 05:30,2,0.000,ALERT,213.29,297.87,59.965,1433928603,"274151322000085","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,416360.0,416360.0,3145,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928746,67690.00
06/10/2015 05:30,2,0.000,ALERT,212.16,296.96,59.981,1433928603,"201051344000651","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,133083.7,133083.7,1837,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928748,67691.00
06/10/2015 05:30,2,0.000,ALERT,212.16,297.57,59.975,1433928603,"201051344000867","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,125395.3,125395.3,1836,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928750,67692.00
06/10/2015 05:30,2,0.000,ALERT,211.93,298.17,59.986,1433928603,"201051344001230","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,136519.4,136519.4,1842,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928751,67693.00
06/10/2015 05:30,2,0.000,ALERT,212.38,298.17,60.002,1433928603,"201051344000576","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,133091.9,133091.9,1839,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928753,67694.00
06/10/2015 05:30,2,0.000,ALERT,211.93,298.17,59.986,1433928603,"201051344000579","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,138973.2,138973.2,1840,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433928755,67695.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67696.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67697.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67698.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67699.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67700.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67701.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67702.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67703.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67704.00
06/10/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433928603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433929484,67705.00
06/10/2015 05:45,2,0.000,ALERT,211.25,296.96,60.007,1433929504,"201051344000955","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,138422.6,138422.6,1837,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433929580,67706.00
06/10/2015 05:45,2,0.000,ALERT,213.29,298.47,60.012,1433929504,"274151322000095","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,435748.0,435748.0,2761,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433929582,67707.00
06/10/2015 05:45,2,0.000,ALERT,211.48,297.57,60.002,1433929504,"201051344000868","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,124717.2,124717.2,1838,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929583,67708.00
06/10/2015 05:45,2,0.000,ALERT,212.16,296.96,60.012,1433929504,"201051344000853","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,130972.7,130972.7,1836,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929585,67709.00
