ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 05:45,2,0.000,ALERT,212.16,297.87,59.986,1433929504,"201051344000582","174011321042388",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,131656.2,131656.2,1839,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433929587,67710.00
06/10/2015 05:45,2,0.000,ALERT,211.48,296.66,60.012,1433929504,"201051344000469","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,126142.5,126142.5,1839,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929589,67711.00
06/10/2015 05:45,2,0.000,ALERT,211.48,296.96,60.012,1433929504,"201051344000988","174011321042388",0.00,12.70,0,292.76,299.07,0.0,0.0,0.000,125986.2,125986.2,1840,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929590,67712.00
06/10/2015 05:45,2,0.000,ALERT,211.70,296.66,60.034,1433929504,"201051344001158","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,132252.1,132252.1,1841,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433929592,67713.00
06/10/2015 05:45,2,0.000,ALERT,211.70,296.66,60.007,1433929504,"201051344001025","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,135201.0,135201.0,1840,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929594,67714.00
06/10/2015 05:45,2,0.000,ALERT,211.70,297.26,60.007,1433929504,"201051344000569","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,139004.5,139004.5,1837,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929596,67715.00
06/10/2015 05:45,2,0.000,ALERT,212.83,296.66,60.012,1433929504,"274151322000094","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,325550.7,325550.7,3185,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929598,67716.00
06/10/2015 05:45,2,0.000,ALERT,211.70,296.96,60.012,1433929504,"201051344000458","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,134707.4,134707.4,1838,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929600,67717.00
06/10/2015 05:45,2,0.000,ALERT,213.06,296.36,60.028,1433929504,"274151322000087","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,395417.1,395417.1,2746,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929602,67718.00
06/10/2015 05:45,2,0.000,ALERT,212.61,296.36,60.007,1433929504,"274151322000052","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,422613.1,422613.1,3148,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929603,67719.00
06/10/2015 05:45,2,0.000,ALERT,211.93,297.26,60.007,1433929504,"201051344001145","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,139833.9,139833.9,1845,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929605,67720.00
06/10/2015 05:45,2,0.000,ALERT,212.16,297.57,60.007,1433929504,"201051344000685","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,139110.1,139110.1,1843,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929607,67721.00
06/10/2015 05:45,2,0.000,ALERT,212.38,297.26,60.007,1433929504,"274151322000088","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,404572.4,404572.4,2754,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929609,67722.00
06/10/2015 05:45,2,0.000,ALERT,211.93,296.96,60.018,1433929504,"201051344000438","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,139150.3,139150.3,1839,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929611,67723.00
06/10/2015 05:45,2,0.000,ALERT,211.48,296.96,59.981,1433929504,"201051344001135","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,130547.5,130547.5,1839,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929612,67724.00
06/10/2015 05:45,2,0.000,ALERT,211.93,296.66,60.018,1433929504,"201051344000417","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,135130.3,135130.3,1835,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929614,67725.00
06/10/2015 05:45,2,0.000,ALERT,211.48,297.26,60.007,1433929504,"201051344000594","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,134829.1,134829.1,1836,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929616,67726.00
06/10/2015 05:45,2,0.000,ALERT,213.06,297.87,59.975,1433929504,"274151322000083","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,418950.8,418950.8,3152,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929618,67727.00
06/10/2015 05:45,2,0.000,ALERT,211.48,296.96,60.018,1433929504,"201051344000585","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,133723.4,133723.4,1836,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433929619,67728.00
06/10/2015 05:45,2,0.000,ALERT,212.83,296.96,60.023,1433929504,"274151322000054","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,414323.2,414323.2,2747,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929621,67729.00
06/10/2015 05:45,2,0.000,ALERT,211.70,296.96,60.012,1433929504,"201051344001203","174011321042388",0.00,12.70,0,295.16,301.17,0.0,0.0,0.000,135088.9,135088.9,1843,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433929623,67730.00
06/10/2015 05:45,2,0.000,ALERT,211.48,296.96,60.039,1433929504,"201051344000646","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,132716.9,132716.9,1835,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433929625,67731.00
06/10/2015 05:45,2,0.000,ALERT,213.74,296.36,59.991,1433929504,"274151322000068","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,324468.5,324468.5,2793,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929627,67732.00
06/10/2015 05:45,2,0.000,ALERT,213.29,296.66,60.007,1433929504,"274151322000076","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,441334.2,441334.2,3150,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929629,67733.00
06/10/2015 05:45,2,0.000,ALERT,211.48,297.57,60.039,1433929504,"201051344000890","174011321042388",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,136674.3,136674.3,1838,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929631,67734.00
06/10/2015 05:45,2,0.000,ALERT,211.48,296.96,60.007,1433929504,"201051344000900","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,137037.1,137037.1,1840,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433929632,67735.00
06/10/2015 05:45,2,0.000,ALERT,211.93,296.36,60.034,1433929504,"201051344000633","174011321042388",0.00,12.30,0,293.36,298.47,0.0,0.0,0.000,126764.6,126764.6,1839,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929634,67736.00
06/10/2015 05:45,2,0.000,ALERT,211.70,296.96,60.012,1433929504,"201051344000983","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,133850.6,133850.6,1839,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433929636,67737.00
06/10/2015 05:45,2,0.000,ALERT,211.70,296.36,60.018,1433929504,"201051344000917","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,137250.7,137250.7,1844,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929638,67738.00
06/10/2015 05:45,2,0.000,ALERT,211.93,296.36,60.012,1433929504,"201051344000648","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,133311.1,133311.1,1837,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929640,67739.00
06/10/2015 05:45,2,0.000,ALERT,211.48,296.96,60.007,1433929504,"201051344001093","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,135291.2,135291.2,1841,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929642,67740.00
06/10/2015 05:45,2,0.000,ALERT,211.70,296.36,60.007,1433929504,"201051344000645","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,133690.1,133690.1,1839,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929643,67741.00
06/10/2015 05:45,2,0.000,ALERT,213.06,297.57,60.023,1433929504,"274151322000085","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,416360.0,416360.0,3147,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929645,67742.00
06/10/2015 05:45,2,0.000,ALERT,211.48,295.76,60.018,1433929504,"201051344000651","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,133083.7,133083.7,1839,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929647,67743.00
06/10/2015 05:45,2,0.000,ALERT,211.70,296.06,60.018,1433929504,"201051344000867","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,125395.3,125395.3,1838,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929649,67744.00
06/10/2015 05:45,2,0.000,ALERT,211.48,297.26,60.012,1433929504,"201051344001230","174011321042388",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,136519.4,136519.4,1844,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929650,67745.00
06/10/2015 05:45,2,0.000,ALERT,211.93,297.26,60.034,1433929504,"201051344000576","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,133091.9,133091.9,1841,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929652,67746.00
06/10/2015 05:45,2,0.000,ALERT,211.48,297.26,60.018,1433929504,"201051344000579","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,138973.2,138973.2,1842,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433929654,67747.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67748.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67749.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67750.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67751.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67752.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67753.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67754.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67755.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67756.00
06/10/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433929504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433930384,67757.00
06/10/2015 06:00,2,0.000,ALERT,210.57,295.46,59.938,1433930403,"201051344000955","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,138422.6,138422.6,1839,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930480,67758.00
06/10/2015 06:00,2,0.012,ALERT,211.93,296.36,59.938,1433930403,"274151322000095","174011321042388",27.37,13.00,0,295.16,299.97,0.0,0.0,0.000,435748.0,435748.0,2763,0,0,0,L,1151911521,1,122.23,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1433930482,67759.00
06/10/2015 06:00,2,0.000,ALERT,210.57,295.76,59.944,1433930403,"201051344000868","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,124717.2,124717.2,1840,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433930484,67760.00
06/10/2015 06:00,2,0.000,ALERT,211.25,294.86,59.938,1433930403,"201051344000853","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,130972.7,130972.7,1838,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930486,67761.00
06/10/2015 06:00,2,0.000,ALERT,211.25,296.06,59.986,1433930403,"201051344000582","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,131656.2,131656.2,1841,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930487,67762.00
06/10/2015 06:00,2,0.000,ALERT,210.57,294.86,59.912,1433930403,"201051344000469","174011321042388",0.00,12.00,0,293.06,298.47,0.0,0.0,0.000,126142.5,126142.5,1841,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930489,67763.00
06/10/2015 06:00,2,0.000,ALERT,210.57,294.86,59.954,1433930403,"201051344000988","174011321042388",0.00,12.70,0,291.85,298.17,0.0,0.0,0.000,125986.2,125986.2,1842,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433930491,67764.00
06/10/2015 06:00,2,0.000,ALERT,210.80,294.86,59.944,1433930403,"201051344001158","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,132252.1,132252.1,1843,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930493,67765.00
06/10/2015 06:00,2,0.000,ALERT,210.80,295.16,59.949,1433930403,"201051344001025","174011321042388",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,135201.0,135201.0,1842,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930495,67766.00
06/10/2015 06:00,2,0.000,ALERT,210.80,295.76,59.949,1433930403,"201051344000569","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,139004.5,139004.5,1839,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930496,67767.00
06/10/2015 06:00,2,0.000,ALERT,211.93,295.16,59.944,1433930403,"274151322000094","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,325550.7,325550.7,3187,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433930498,67768.00
06/10/2015 06:00,2,0.000,ALERT,210.57,295.16,59.949,1433930403,"201051344000458","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,134707.4,134707.4,1840,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433930500,67769.00
06/10/2015 06:00,2,0.031,ALERT,212.16,294.26,59.965,1433930403,"274151322000087","174011321042388",26.80,15.30,0,293.36,297.87,0.0,0.0,0.000,395417.1,395417.1,2748,0,0,0,L,1151911521,1,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1433930502,67770.00
06/10/2015 06:00,2,0.043,ALERT,212.16,295.76,59.991,1433930403,"274151322000052","174011321042388",27.63,13.70,0,293.66,298.77,0.0,0.0,0.000,422613.1,422613.1,3150,0,0,0,L,1151911521,1,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1433930504,67771.00
06/10/2015 06:00,2,0.000,ALERT,211.25,295.76,59.933,1433930403,"201051344001145","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,139833.9,139833.9,1847,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930505,67772.00
06/10/2015 06:00,2,0.000,ALERT,211.25,295.46,59.949,1433930403,"201051344000685","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,139110.1,139110.1,1845,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930507,67773.00
06/10/2015 06:00,2,0.008,ALERT,211.93,295.16,59.959,1433930403,"274151322000088","174011321042388",26.34,14.00,0,293.96,298.17,0.0,0.0,0.000,404572.4,404572.4,2756,0,0,0,L,1151911521,1,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1433930509,67774.00
06/10/2015 06:00,2,0.000,ALERT,210.80,295.16,59.944,1433930403,"201051344000438","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,139150.3,139150.3,1841,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930511,67775.00
06/10/2015 06:00,2,0.000,ALERT,210.12,294.86,59.944,1433930403,"201051344001135","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,130547.5,130547.5,1841,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433930513,67776.00
06/10/2015 06:00,2,0.000,ALERT,210.80,294.56,59.954,1433930403,"201051344000417","174011321042388",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,135130.3,135130.3,1837,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930515,67777.00
06/10/2015 06:00,2,0.000,ALERT,210.35,295.46,59.965,1433930403,"201051344000594","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,134829.1,134829.1,1838,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930516,67778.00
06/10/2015 06:00,2,0.020,ALERT,211.93,296.06,59.938,1433930403,"274151322000083","174011321042388",27.51,13.30,0,294.26,299.07,0.0,0.0,0.000,418950.8,418950.8,3154,0,0,0,L,1151911521,1,121.55,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1433930518,67779.00
06/10/2015 06:00,2,0.000,ALERT,210.80,295.46,59.975,1433930403,"201051344000585","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,133723.4,133723.4,1838,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930520,67780.00
06/10/2015 06:00,2,0.016,ALERT,211.48,295.46,59.965,1433930403,"274151322000054","174011321042388",27.83,14.00,0,293.96,299.07,0.0,0.0,0.000,414323.2,414323.2,2749,0,0,0,L,1151911521,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1433930522,67781.00
06/10/2015 06:00,2,0.000,ALERT,210.80,294.86,59.944,1433930403,"201051344001203","174011321042388",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,135088.9,135088.9,1845,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930524,67782.00
06/10/2015 06:00,2,0.000,ALERT,210.57,295.16,59.954,1433930403,"201051344000646","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,132716.9,132716.9,1837,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930525,67783.00
06/10/2015 06:00,2,0.000,ALERT,212.61,294.26,59.959,1433930403,"274151322000068","174011321042388",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,324468.5,324468.5,2795,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930527,67784.00
06/10/2015 06:00,2,0.018,ALERT,212.61,294.86,59.944,1433930403,"274151322000076","174011321042388",28.27,13.70,0,293.96,298.77,0.0,0.0,0.000,441334.2,441334.2,3152,0,0,0,L,1151911521,1,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1433930529,67785.00
06/10/2015 06:00,2,0.000,ALERT,210.57,295.46,59.954,1433930403,"201051344000890","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,136674.3,136674.3,1840,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930531,67786.00
06/10/2015 06:00,2,0.000,ALERT,210.57,294.86,59.944,1433930403,"201051344000900","174011321042388",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,137037.1,137037.1,1842,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433930533,67787.00
06/10/2015 06:00,2,0.000,ALERT,211.03,294.56,59.954,1433930403,"201051344000633","174011321042388",0.00,12.30,0,292.16,297.87,0.0,0.0,0.000,126764.6,126764.6,1841,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930535,67788.00
06/10/2015 06:00,2,0.000,ALERT,210.35,294.56,59.954,1433930403,"201051344000983","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,133850.6,133850.6,1841,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930536,67789.00
06/10/2015 06:00,2,0.000,ALERT,210.80,294.56,59.938,1433930403,"201051344000917","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,137250.7,137250.7,1846,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930538,67790.00
06/10/2015 06:00,2,0.000,ALERT,210.80,293.96,59.970,1433930403,"201051344000648","174011321042388",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,133311.1,133311.1,1839,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930540,67791.00
06/10/2015 06:00,2,0.000,ALERT,210.57,295.16,59.949,1433930403,"201051344001093","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,135291.2,135291.2,1843,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930542,67792.00
06/10/2015 06:00,2,0.000,ALERT,211.03,294.56,59.996,1433930403,"201051344000645","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,133690.1,133690.1,1841,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930544,67793.00
06/10/2015 06:00,2,0.020,ALERT,211.70,295.16,59.949,1433930403,"274151322000085","174011321042388",27.89,13.70,0,293.96,299.07,0.0,0.0,0.000,416360.0,416360.0,3149,0,0,0,L,1151911521,1,122.46,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1433930545,67794.00
06/10/2015 06:00,2,0.000,ALERT,210.57,293.96,59.954,1433930403,"201051344000651","174011321042388",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,133083.7,133083.7,1841,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930547,67795.00
06/10/2015 06:00,2,0.000,ALERT,210.80,294.56,59.949,1433930403,"201051344000867","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,125395.3,125395.3,1840,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930549,67796.00
06/10/2015 06:00,2,0.000,ALERT,210.57,295.16,59.959,1433930403,"201051344001230","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,136519.4,136519.4,1846,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930551,67797.00
06/10/2015 06:00,2,0.000,ALERT,210.80,295.16,59.949,1433930403,"201051344000576","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,133091.9,133091.9,1843,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930553,67798.00
06/10/2015 06:00,2,0.000,ALERT,210.57,295.46,59.949,1433930403,"201051344000579","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,138973.2,138973.2,1844,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433930555,67799.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14050.099999999,14050.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67800.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67801.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67802.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,15412.3,15412.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67803.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67804.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,13696.5,13696.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67805.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67806.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,14398.7,14398.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67807.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67808.00
06/10/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433930403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,15109.800000012,15109.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433931284,67809.00
06/10/2015 06:15,2,0.189,ALERT,211.25,330.93,59.975,1433931303,"201051344000955","174011321042388",25.62,12.70,0,293.36,333.33,4.9,2.8,0.000,138422.9,138422.9,1841,0,0,0,L,1122011218,1,121.33,122.46,0200,10,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433931379,67810.00
06/10/2015 06:15,2,0.078,ALERT,212.38,321.91,59.975,1433931303,"274151322000095","174011321042388",26.00,13.00,0,294.56,322.51,2.1,0.1,0.000,435748.0,435748.0,2765,0,0,0,L,1151911521,1,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1433931381,67811.00
06/10/2015 06:15,2,0.166,ALERT,211.48,332.13,59.970,1433931303,"201051344000868","174011321042388",23.84,12.70,0,293.96,334.24,4.0,1.9,0.004,124717.3,124717.3,1842,0,0,0,L,1122011218,1,121.78,122.68,0100,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1433931383,67812.00
06/10/2015 06:15,2,0.156,ALERT,211.93,333.63,59.965,1433931303,"201051344000853","174011321042388",25.37,12.30,0,293.06,335.14,4.0,2.0,0.000,130972.9,130972.9,1840,0,0,0,L,1122011218,1,122.23,122.68,0100,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1433931385,67813.00
06/10/2015 06:15,2,0.195,ALERT,211.70,324.32,59.965,1433931303,"201051344000582","174011321042388",22.56,12.30,0,294.26,325.52,4.5,2.4,0.000,131656.4,131656.4,1843,0,0,0,L,1122011218,1,122.01,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433931387,67814.00
06/10/2015 06:15,2,0.207,ALERT,211.25,328.22,59.965,1433931303,"201051344000469","174011321042388",23.42,11.70,0,292.46,331.23,5.0,2.9,0.000,126142.8,126142.8,1843,0,0,0,L,1122011218,1,121.33,122.68,0100,9,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1433931388,67815.00
06/10/2015 06:15,2,0.152,ALERT,211.25,332.73,59.970,1433931303,"201051344000988","174011321042388",23.38,13.00,0,290.95,338.44,3.6,1.6,0.000,125986.4,125986.4,1844,0,0,0,L,1122011218,1,121.55,122.46,0100,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1433931390,67816.00
06/10/2015 06:15,2,0.166,ALERT,211.48,315.00,59.986,1433931303,"201051344001158","174011321042388",22.62,12.00,0,293.06,315.90,3.8,1.8,0.000,132252.2,132252.2,1845,0,0,0,L,1122011218,1,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1433931392,67817.00
06/10/2015 06:15,2,0.172,ALERT,211.25,327.32,59.991,1433931303,"201051344001025","174011321042388",23.34,12.00,0,293.06,331.83,4.1,2.0,0.000,135201.2,135201.2,1844,0,0,0,L,1122011218,1,121.55,122.46,0200,9,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433931394,67818.00
06/10/2015 06:15,2,0.164,ALERT,211.25,331.83,59.975,1433931303,"201051344000569","174011321042388",26.30,13.00,0,293.96,335.44,4.4,2.3,0.000,139004.7,139004.7,1841,0,0,0,L,1122011218,1,121.33,122.68,0100,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1433931396,67819.00
06/10/2015 06:15,2,0.000,ALERT,212.38,296.66,59.975,1433931303,"274151322000094","174011321042388",40.97,13.00,0,293.66,389.84,0.0,0.0,0.000,325550.7,325550.7,3189,0,0,0,L,1151911521,1,122.01,123.14,0002,10,0,0,0,0,0,0,148,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1433931398,67820.00
06/10/2015 06:15,2,0.188,ALERT,211.03,331.23,59.975,1433931303,"201051344000458","174011321042388",24.17,13.30,0,293.36,334.24,4.6,2.5,0.000,134707.6,134707.6,1842,0,0,0,L,1122011218,1,121.78,122.23,0200,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433931399,67821.00
06/10/2015 06:15,2,0.096,ALERT,212.38,322.51,59.975,1433931303,"274151322000087","174011321042388",25.03,15.00,0,292.76,323.41,2.5,0.4,0.000,395417.1,395417.1,2750,0,0,0,L,1151911521,1,122.01,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1433931401,67822.00
06/10/2015 06:15,2,0.111,ALERT,212.38,329.13,59.975,1433931303,"274151322000052","174011321042388",25.86,14.00,0,293.06,333.63,3.0,0.9,0.000,422613.2,422613.2,3152,0,0,0,L,1151911521,1,121.55,122.91,0100,13,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1433931403,67823.00
06/10/2015 06:15,2,0.145,ALERT,211.70,333.33,59.959,1433931303,"201051344001145","174011321042388",26.22,12.70,0,293.96,339.34,3.9,1.8,0.004,139834.1,139834.1,1849,0,0,0,L,1122011218,1,122.01,122.46,0200,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433931405,67824.00
06/10/2015 06:15,2,0.141,ALERT,211.70,333.03,59.981,1433931303,"201051344000685","174011321042388",26.08,12.70,0,293.66,335.44,3.8,1.7,0.000,139110.3,139110.3,1847,0,0,0,L,1122011218,1,122.46,122.46,0100,10,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433931407,67825.00
06/10/2015 06:15,2,0.072,ALERT,212.16,315.00,59.965,1433931303,"274151322000088","174011321042388",25.35,13.70,0,293.36,315.90,1.9,0.0,0.000,404572.4,404572.4,2758,0,0,0,L,1151911521,1,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1433931409,67826.00
06/10/2015 06:15,2,0.195,ALERT,211.48,332.13,59.975,1433931303,"201051344000438","174011321042388",24.81,12.30,0,293.36,333.33,4.9,2.8,0.000,139150.5,139150.5,1843,0,0,0,L,1122011218,1,122.01,122.46,0200,11,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433931410,67827.00
06/10/2015 06:15,2,0.158,ALERT,211.03,331.23,59.975,1433931303,"201051344001135","174011321042388",26.50,12.70,0,293.36,334.84,4.3,2.2,0.004,130547.7,130547.7,1843,0,0,0,L,1122011218,1,121.55,122.23,0100,12,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433931412,67828.00
06/10/2015 06:15,2,0.236,ALERT,211.70,330.93,59.981,1433931303,"201051344000417","174011321042388",22.96,13.00,0,292.76,336.04,5.5,3.4,0.000,135130.7,135130.7,1839,0,0,0,L,1122011218,1,121.78,122.46,0200,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433931414,67829.00
06/10/2015 06:15,2,0.197,ALERT,210.80,332.13,59.975,1433931303,"201051344000594","174011321042388",22.66,13.00,0,293.06,337.24,4.5,2.4,0.000,134829.3,134829.3,1840,0,0,0,L,1122011218,1,121.55,121.78,0100,10,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1433931416,67830.00
06/10/2015 06:15,2,0.086,ALERT,212.38,331.53,59.970,1433931303,"274151322000083","174011321042388",26.34,13.30,0,293.66,332.43,2.3,0.3,0.000,418950.8,418950.8,3156,0,0,0,L,1151911521,1,121.55,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1433931418,67831.00
06/10/2015 06:15,2,0.164,ALERT,211.48,333.03,59.981,1433931303,"201051344000585","174011321042388",26.10,13.00,0,292.76,336.64,4.3,2.3,0.000,133723.6,133723.6,1840,0,0,0,L,1122011218,1,121.55,122.68,0100,9,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433931419,67832.00
06/10/2015 06:15,2,0.082,ALERT,212.16,329.73,59.970,1433931303,"274151322000054","174011321042388",26.60,14.30,0,293.66,333.63,2.2,0.2,0.000,414323.2,414323.2,2751,0,0,0,L,1151911521,1,122.01,122.46,0100,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1433931421,67833.00
06/10/2015 06:15,2,0.188,ALERT,211.25,327.32,59.981,1433931303,"201051344001203","174011321042388",22.50,12.30,0,293.36,333.03,4.3,2.2,0.000,135089.1,135089.1,1847,0,0,0,L,1122011218,1,122.23,122.01,0200,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433931423,67834.00
06/10/2015 06:15,2,0.186,ALERT,211.03,332.13,59.986,1433931303,"201051344000646","174011321042388",24.27,12.30,0,293.06,333.63,4.6,2.5,0.000,132717.1,132717.1,1839,0,0,0,L,1122011218,1,122.01,122.23,0100,10,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1433931425,67835.00
06/10/2015 06:15,2,0.061,ALERT,213.06,318.61,59.986,1433931303,"274151322000068","174011321042388",24.13,14.30,0,292.76,392.25,1.5,0.0,0.000,324468.5,324468.5,2797,0,0,0,L,1151911521,1,122.23,122.91,0002,12,0,0,0,0,0,0,161,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1433931427,67836.00
06/10/2015 06:15,2,0.090,ALERT,212.83,328.22,59.981,1433931303,"274151322000076","174011321042388",26.80,13.70,0,293.66,335.14,2.4,0.4,0.000,441334.2,441334.2,3154,0,0,0,L,1151911521,1,122.23,123.14,0100,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1433931428,67837.00
06/10/2015 06:15,2,0.178,ALERT,210.80,331.23,59.981,1433931303,"201051344000890","174011321042388",26.60,13.30,0,293.66,335.44,4.8,2.7,0.004,136674.6,136674.6,1842,0,0,0,L,1122011218,1,121.78,121.55,0200,12,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433931430,67838.00
06/10/2015 06:15,2,0.111,ALERT,210.57,331.53,59.986,1433931303,"201051344000900","174011321042388",24.31,12.30,0,292.76,333.03,2.8,0.8,0.000,137037.1,137037.1,1844,0,0,0,L,1122011218,1,121.78,121.78,0100,9,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1433931432,67839.00
06/10/2015 06:15,2,0.178,ALERT,211.48,331.23,59.975,1433931303,"201051344000633","174011321042388",24.59,12.30,0,291.25,331.83,4.5,2.4,0.000,126764.8,126764.8,1843,0,0,0,L,1122011218,1,122.01,122.46,0100,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433931434,67840.00
06/10/2015 06:15,2,0.166,ALERT,210.80,330.93,59.981,1433931303,"201051344000983","174011321042388",25.62,13.00,0,293.06,338.74,4.3,2.2,0.000,133850.8,133850.8,1843,0,0,0,L,1122011218,1,121.55,121.78,0200,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433931436,67841.00
06/10/2015 06:15,2,0.184,ALERT,211.25,333.03,59.970,1433931303,"201051344000917","174011321042388",22.74,13.30,0,291.85,333.63,4.3,2.2,0.000,137250.9,137250.9,1848,0,0,0,L,1122011218,1,121.55,122.46,0100,10,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433931438,67842.00
06/10/2015 06:15,2,0.180,ALERT,211.03,331.23,59.965,1433931303,"201051344000648","174011321042388",26.18,12.00,0,292.46,336.34,4.8,2.7,0.000,133311.4,133311.4,1841,0,0,0,L,1122011218,1,121.33,122.46,0100,9,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1433931440,67843.00
06/10/2015 06:15,2,0.215,ALERT,210.80,339.04,59.975,1433931303,"201051344001093","174011321042388",24.07,13.30,0,293.36,339.34,5.3,3.2,0.000,135291.6,135291.6,1845,0,0,0,L,1122011218,1,121.55,122.01,0200,12,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433931441,67844.00
06/10/2015 06:15,2,0.176,ALERT,211.25,331.53,59.975,1433931303,"201051344000645","174011321042388",24.15,13.00,0,292.76,337.24,4.3,2.2,0.000,133690.3,133690.3,1843,0,0,0,L,1122011218,1,122.01,122.23,0100,10,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1433931443,67845.00
06/10/2015 06:15,2,0.092,ALERT,212.16,334.24,59.970,1433931303,"274151322000085","174011321042388",25.96,14.00,0,293.66,342.65,2.4,0.4,0.004,416360.0,416360.0,3151,0,0,0,L,1151911521,1,122.46,122.23,0100,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1433931445,67846.00
06/10/2015 06:15,2,0.203,ALERT,211.03,331.53,59.975,1433931303,"201051344000651","174011321042388",23.38,11.70,0,292.46,335.14,4.8,2.7,0.004,133083.9,133083.9,1843,0,0,0,L,1122011218,1,122.01,121.78,0100,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433931447,67847.00
06/10/2015 06:15,2,0.154,ALERT,211.25,330.93,59.944,1433931303,"201051344000867","174011321042388",26.36,13.00,0,292.46,336.04,4.1,2.0,0.000,125395.5,125395.5,1842,0,0,0,L,1122011218,1,122.01,122.01,0100,10,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1433931449,67848.00
06/10/2015 06:15,2,0.189,ALERT,211.03,330.63,59.965,1433931303,"201051344001230","174011321042388",21.99,12.30,0,293.36,331.23,4.3,2.2,0.000,136519.6,136519.6,1848,0,0,0,L,1122011218,1,121.78,121.78,0100,10,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1433931450,67849.00
06/10/2015 06:15,2,0.176,ALERT,211.25,332.73,59.975,1433931303,"201051344000576","174011321042388",26.04,12.70,0,293.06,337.24,4.7,2.6,0.000,133092.1,133092.1,1845,0,0,0,L,1122011218,1,121.78,122.01,0100,9,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1433931452,67850.00
06/10/2015 06:15,2,0.221,ALERT,210.80,331.53,59.970,1433931303,"201051344000579","174011321042388",23.80,13.00,0,293.66,335.14,5.4,3.3,0.000,138973.6,138973.6,1846,0,0,0,L,1122011218,1,121.33,121.78,0100,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1433931454,67851.00
06/10/2015 06:15,1,0.049,ALERT,212.6,299.67,60.07,1433931303,"040051121000097","174011321042388",27.69,12,0.000,299.32,305.41,1.3,0.0,0.000,13696.5,13696.5,4,0,0,0,L,2361,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433931915,67852.00
06/10/2015 06:15,1,0.054,ALERT,212.8,300.90,60.03,1433931303,"040051121000185","174011321042388",25.74,11,0.000,300.49,306.89,1.3,0.0,0.000,14050.099999999,14050.099999999,5,0,0,0,L,2361,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433931967,67853.00
06/10/2015 06:15,1,0.098,ALERT,213.1,367.53,60.03,1433931303,"033051125000150","174011321042388",37.81,13,0.000,301.95,439.99,3.6,0.0,0.000,15109.800000012,15110.100000024,72,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932064,67854.00
06/10/2015 06:15,1,0.132,ALERT,212.9,301.52,60.03,1433931303,"040051121000095","174011321042388",24.67,11,0.000,300.92,306.80,3.2,0.0,0.000,15412.3,15412.3,4,0,0,0,L,2361,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932069,67855.00
06/10/2015 06:15,1,0.060,ALERT,213.8,301.74,60.03,1433931303,"040051121000068","174011321042388",25.39,11,0.000,301.37,307.50,1.5,0.0,0.000,14398.7,14398.7,6,0,0,0,L,2361,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932126,67856.00
06/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433931303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,13464.5,13464.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932183,67857.00
06/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433931303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,11449.100000022,11449.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932183,67858.00
