ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433931303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,15926.9,15926.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932183,67859.00
06/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433931303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,15167.2,15167.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932183,67860.00
06/10/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433931303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,11452.400000024,11452.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932183,67861.00
06/10/2015 06:30,2,0.254,ACTIVE,210.57,331.53,60.039,1433932203,"201051344000955","174011321042388",27.81,13.70,0,294.56,336.94,7.2,5.0,0.013,138423.8,138423.8,1843,0,0,0,L,1122011218,1,121.10,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932244,67862.00
06/10/2015 06:30,2,0.148,ACTIVE,212.16,335.14,60.007,1433932203,"274151322000095","174011321042388",26.72,14.30,0,296.96,349.26,4.0,2.0,0.009,435748.3,435748.3,2767,0,0,0,L,1151911521,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932245,67863.00
06/10/2015 06:30,2,0.221,ACTIVE,210.57,332.43,60.007,1433932203,"201051344000868","174011321042388",27.49,12.70,0,295.46,335.74,6.2,4.0,0.018,124718.1,124718.1,1844,0,0,0,L,1122011218,1,121.33,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932246,67864.00
06/10/2015 06:30,2,0.234,ACTIVE,211.25,333.63,60.012,1433932203,"201051344000853","174011321042388",26.44,13.00,0,294.86,337.84,6.3,4.2,0.013,130973.6,130973.6,1842,0,0,0,L,1122011218,1,122.01,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932247,67865.00
06/10/2015 06:30,2,0.238,ACTIVE,211.48,333.63,60.012,1433932203,"201051344000582","174011321042388",27.57,13.00,0,296.36,337.24,6.7,4.5,0.018,131657.3,131657.3,1845,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932248,67866.00
06/10/2015 06:30,2,0.230,ACTIVE,211.03,332.13,60.007,1433932203,"201051344000469","174011321042388",28.88,12.30,0,293.06,336.34,6.7,4.6,0.013,126143.7,126143.7,1845,0,0,0,L,1122011218,1,121.33,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932255,67867.00
06/10/2015 06:30,2,0.201,ACTIVE,210.80,333.03,60.012,1433932203,"201051344000988","174011321042388",27.65,13.30,0,292.46,337.84,5.6,3.5,0.018,125987.0,125987.0,1846,0,0,0,L,1122011218,1,121.33,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932256,67868.00
06/10/2015 06:30,2,0.211,ACTIVE,211.03,332.43,60.007,1433932203,"201051344001158","174011321042388",27.35,12.70,0,294.56,336.34,5.8,3.7,0.009,132252.9,132252.9,1847,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932257,67869.00
06/10/2015 06:30,2,0.213,ACTIVE,210.57,331.83,59.986,1433932203,"201051344001025","174011321042388",28.05,13.00,0,294.86,337.24,6.1,4.0,0.013,135202.0,135202.0,1846,0,0,0,L,1122011218,1,121.10,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932258,67870.00
06/10/2015 06:30,2,0.217,ACTIVE,210.80,332.13,60.007,1433932203,"201051344000569","174011321042388",28.31,13.70,0,295.16,336.04,6.2,4.1,0.013,139005.6,139005.6,1843,0,0,0,L,1122011218,1,121.10,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932259,67871.00
06/10/2015 06:30,2,0.084,ALERT,212.38,335.74,60.012,1433932203,"274151322000094","174011321042388",29.46,14.00,0,294.86,397.35,2.5,0.5,0.013,325550.7,325550.7,3191,0,0,0,L,1151911521,1,122.01,122.91,0002,10,0,0,0,0,0,0,64,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932260,67872.00
06/10/2015 06:30,2,0.221,ACTIVE,211.03,331.83,60.002,1433932203,"201051344000458","174011321042388",27.67,14.00,0,294.56,336.94,6.2,4.1,0.009,134708.5,134708.5,1844,0,0,0,L,1122011218,1,121.78,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932269,67873.00
06/10/2015 06:30,2,0.146,ACTIVE,212.38,335.44,60.002,1433932203,"274151322000087","174011321042388",26.02,16.30,0,294.56,346.56,3.9,1.8,0.009,395417.5,395417.5,2752,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932270,67874.00
06/10/2015 06:30,2,0.158,ACTIVE,212.16,335.14,60.002,1433932203,"274151322000052","174011321042388",26.94,15.30,0,294.86,339.04,4.3,2.3,0.013,422613.6,422613.6,3154,0,0,0,L,1151911521,1,121.55,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932271,67875.00
06/10/2015 06:30,2,0.193,ACTIVE,211.70,333.63,60.018,1433932203,"201051344001145","174011321042388",27.02,13.00,0,295.16,337.24,5.3,3.2,0.009,139834.8,139834.8,1851,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932272,67876.00
06/10/2015 06:30,2,0.209,ACTIVE,211.48,333.03,60.018,1433932203,"201051344000685","174011321042388",26.70,13.70,0,293.96,336.64,5.7,3.5,0.013,139111.0,139111.0,1849,0,0,0,L,1122011218,1,122.23,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932273,67877.00
06/10/2015 06:30,2,0.121,ACTIVE,212.16,334.54,60.012,1433932203,"274151322000088","174011321042388",25.78,15.00,0,295.46,339.04,3.1,1.1,0.000,404572.6,404572.6,2760,0,0,0,L,1151911521,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932274,67878.00
06/10/2015 06:30,2,0.230,ACTIVE,211.48,332.73,60.012,1433932203,"201051344000438","174011321042388",27.12,13.00,0,294.86,337.54,6.3,4.2,0.009,139151.5,139151.5,1845,0,0,0,L,1122011218,1,122.01,122.46,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932275,67879.00
06/10/2015 06:30,2,0.209,ACTIVE,211.03,331.53,60.012,1433932203,"201051344001135","174011321042388",27.02,13.00,0,295.16,335.14,5.7,3.6,0.018,130548.5,130548.5,1845,0,0,0,L,1122011218,1,121.55,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932276,67880.00
06/10/2015 06:30,2,0.264,ACTIVE,211.70,333.03,60.034,1433932203,"201051344000417","174011321042388",26.80,13.70,0,293.96,337.84,7.2,5.0,0.013,135131.8,135131.8,1841,0,0,0,L,1122011218,1,121.55,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932277,67881.00
06/10/2015 06:30,2,0.229,ACTIVE,210.80,332.43,60.028,1433932203,"201051344000594","174011321042388",26.76,13.70,0,293.96,336.04,6.2,4.1,0.013,134830.2,134830.2,1842,0,0,0,L,1122011218,1,121.55,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932277,67882.00
06/10/2015 06:30,2,0.104,ACTIVE,212.61,334.54,60.012,1433932203,"274151322000083","174011321042388",29.00,15.00,0,295.76,340.25,3.1,1.1,0.000,418951.0,418951.0,3158,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932278,67883.00
06/10/2015 06:30,2,0.215,ACTIVE,211.48,333.63,60.018,1433932203,"201051344000585","174011321042388",27.02,13.30,0,294.26,336.94,5.9,3.8,0.009,133724.4,133724.4,1842,0,0,0,L,1122011218,1,121.33,122.68,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932279,67884.00
06/10/2015 06:30,2,0.133,ACTIVE,212.38,335.74,60.007,1433932203,"274151322000054","174011321042388",26.14,15.30,0,294.86,338.74,3.5,1.5,0.009,414323.6,414323.6,2753,0,0,0,L,1151911521,1,122.23,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932280,67885.00
06/10/2015 06:30,2,0.219,ACTIVE,211.25,333.03,60.002,1433932203,"201051344001203","174011321042388",26.32,13.30,0,294.86,337.84,5.8,3.7,0.013,135089.9,135089.9,1849,0,0,0,L,1122011218,1,122.23,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932281,67886.00
06/10/2015 06:30,2,0.225,ACTIVE,211.03,333.03,60.039,1433932203,"201051344000646","174011321042388",26.86,13.00,0,293.96,336.04,6.1,4.0,0.009,132718.0,132718.0,1841,0,0,0,L,1122011218,1,121.78,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932282,67887.00
06/10/2015 06:30,2,0.094,ALERT,213.06,335.74,60.007,1433932203,"274151322000068","174011321042388",29.30,15.30,0,294.56,395.55,2.8,0.7,0.004,324468.6,324468.6,2799,0,0,0,L,1151911521,1,122.46,123.14,0002,13,0,0,0,0,0,0,54,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932284,67888.00
06/10/2015 06:30,2,0.141,ACTIVE,213.06,335.44,60.007,1433932203,"274151322000076","174011321042388",26.68,15.00,0,294.26,339.04,3.9,1.8,0.013,441334.5,441334.5,3156,0,0,0,L,1151911521,1,122.46,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932285,67889.00
06/10/2015 06:30,2,0.230,ACTIVE,211.25,332.73,60.007,1433932203,"201051344000890","174011321042388",26.76,13.70,0,294.26,336.34,6.3,4.1,0.013,136675.6,136675.6,1844,0,0,0,L,1122011218,1,121.78,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932295,67890.00
06/10/2015 06:30,2,0.152,ACTIVE,211.25,333.03,60.023,1433932203,"201051344000900","174011321042388",26.34,13.00,0,293.66,335.44,4.1,2.0,0.013,137037.5,137037.5,1846,0,0,0,L,1122011218,1,122.01,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932296,67891.00
06/10/2015 06:30,2,0.221,ACTIVE,211.93,335.14,60.018,1433932203,"201051344000633","174011321042388",26.24,13.00,0,291.55,338.44,5.9,3.8,0.000,126765.6,126765.6,1845,0,0,0,L,1122011218,1,122.23,122.46,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932296,67892.00
06/10/2015 06:30,2,0.205,ACTIVE,210.12,331.83,60.012,1433932203,"201051344000983","174011321042388",26.60,13.30,0,294.56,336.94,5.5,3.4,0.013,133851.6,133851.6,1845,0,0,0,L,1122011218,1,121.10,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932305,67893.00
06/10/2015 06:30,2,0.215,ACTIVE,211.25,333.63,60.002,1433932203,"201051344000917","174011321042388",25.35,14.30,0,293.36,336.94,5.5,3.4,0.009,137251.7,137251.7,1850,0,0,0,L,1122011218,1,121.55,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932306,67894.00
06/10/2015 06:30,2,0.229,ACTIVE,211.25,332.73,60.034,1433932203,"201051344000648","174011321042388",26.18,12.70,0,293.96,336.94,6.1,3.9,0.013,133312.3,133312.3,1843,0,0,0,L,1122011218,1,121.33,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932306,67895.00
06/10/2015 06:30,2,0.244,ACTIVE,210.80,333.33,59.991,1433932203,"201051344001093","174011321042388",26.06,14.00,0,293.96,339.34,6.5,4.3,0.009,135292.6,135292.6,1847,0,0,0,L,1122011218,1,121.55,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932307,67896.00
06/10/2015 06:30,2,0.193,ACTIVE,211.48,332.73,60.018,1433932203,"201051344000645","174011321042388",27.47,13.70,0,293.96,336.64,5.4,3.3,0.013,133691.1,133691.1,1845,0,0,0,L,1122011218,1,122.01,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932308,67897.00
06/10/2015 06:30,2,0.133,ACTIVE,212.61,335.14,59.996,1433932203,"274151322000085","174011321042388",26.66,15.00,0,294.26,338.74,3.6,1.5,0.009,416360.4,416360.4,3153,0,0,0,L,1151911521,1,122.46,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932309,67898.00
06/10/2015 06:30,2,0.229,ACTIVE,211.03,332.73,60.012,1433932203,"201051344000651","174011321042388",26.16,12.70,0,294.26,336.94,6.0,3.9,0.009,133084.8,133084.8,1845,0,0,0,L,1122011218,1,122.01,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932310,67899.00
06/10/2015 06:30,2,0.203,ACTIVE,211.25,331.53,60.018,1433932203,"201051344000867","174011321042388",26.28,13.70,0,293.96,335.74,5.4,3.3,0.009,125396.3,125396.3,1844,0,0,0,L,1122011218,1,121.78,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932311,67900.00
06/10/2015 06:30,2,0.223,ACTIVE,210.80,331.23,60.039,1433932203,"201051344001230","174011321042388",24.47,13.30,0,294.26,336.34,5.5,3.4,0.013,136520.4,136520.4,1850,0,0,0,L,1122011218,1,121.55,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932319,67901.00
06/10/2015 06:30,2,0.236,ACTIVE,211.25,333.63,60.012,1433932203,"201051344000576","174011321042388",25.50,13.00,0,293.96,337.54,6.2,4.0,0.009,133093.1,133093.1,1847,0,0,0,L,1122011218,1,121.78,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932320,67902.00
06/10/2015 06:30,2,0.238,ACTIVE,211.03,332.43,60.007,1433932203,"201051344000579","174011321042388",27.23,13.70,0,294.86,336.04,6.6,4.4,0.009,138974.7,138974.7,1848,0,0,0,L,1122011218,1,121.55,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932321,67903.00
06/10/2015 06:30,1,0.049,ALERT,212.8,301.36,60.07,1433932203,"040051121000097","174011321042388",27.62,12,0.000,300.76,306.50,1.3,0.0,0.000,13696.5,13696.5,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932357,67904.00
06/10/2015 06:30,1,0.020,ACTIVE_NO_POWER,213.0,393.64,60.03,1433932203,"033051125000150","174011321042388",42.44,12,0.000,323.51,439.94,0.8,0.0,0.000,15110.100000024,15110.100000024,96,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932391,67905.00
06/10/2015 06:30,1,0.053,ALERT,213.0,359.73,60.03,1433932203,"040051121000185","174011321042388",25.76,11,0.000,358.69,364.27,1.3,0.0,0.000,14050.099999999,14050.099999999,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932405,67906.00
06/10/2015 06:30,1,0.132,ALERT,212.6,304.83,60.03,1433932203,"040051121000095","174011321042388",24.49,11,0.000,300.82,306.52,3.2,0.0,0.000,15412.3,15412.3,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932442,67907.00
06/10/2015 06:30,1,0.060,ALERT,213.8,301.92,60.03,1433932203,"040051121000068","174011321042388",25.48,11,0.000,301.45,307.46,1.5,0.0,0.000,14398.7,14398.7,4,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932479,67908.00
06/10/2015 06:30,1,0.012,ALERT,213.3,306.02,60.03,1433932203,"040051121000195","174011321042388",27.05,11,0.000,301.28,307.17,0.3,0.0,0.000,15926.9,15926.9,4,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932490,67909.00
06/10/2015 06:30,1,0.000,ACTIVE_NO_POWER,213.0,408.96,60.03,1433932203,"033051125000118","174011321042388",43.03,13,0.000,325.26,439.85,0.0,0.0,0.000,15167.2,15167.7,164,0,0,0,L,2361,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433932649,67910.00
06/10/2015 06:30,1,0.094,ALERT,212.8,403.12,60.00,1433932203,"033051125000135","174011321042388",32.71,13,0.000,301.12,440.04,3.0,0.0,0.000,11449.100000022,11449.400000034,164,0,0,0,L,2361,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932733,67911.00
06/10/2015 06:30,1,0.124,ALERT,213.5,398.35,60.03,1433932203,"033051125000132","174011321042388",33.31,13,0.000,302.37,439.97,4.1,0.0,0.000,11452.400000024,11452.600000024,164,0,0,0,L,2361,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932770,67912.00
06/10/2015 06:30,1,0.077,ALERT,212.7,302.72,60.00,1433932203,"040051121000116","174011321042388",29.00,11,0.000,302.09,308.61,2.2,0.0,0.000,13464.5,13464.5,4,0,0,0,L,2361,162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433932868,67913.00
06/10/2015 06:45,2,0.422,ACTIVE,210.80,334.84,59.986,1433933104,"201051344000955","174011321042388",28.96,13.70,0,327.32,339.34,12.4,10.0,0.062,138425.3,138425.3,1844,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933105,67914.00
06/10/2015 06:45,1,0.299,ACTIVE,213.3,351.06,60.03,1433933104,"040051121000195","174011321042388",21.30,12,0.135,300.92,440.85,6.2,12.1,0.003,15926.9,15926.9,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933106,67915.00
06/10/2015 06:45,2,0.357,ACTIVE,212.16,336.64,59.991,1433933104,"274151322000095","174011321042388",27.83,15.00,0,331.53,341.15,10.1,7.8,0.053,435749.0,435749.0,2768,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933107,67916.00
06/10/2015 06:45,2,0.408,ACTIVE,211.03,334.54,59.970,1433933104,"201051344000868","174011321042388",27.69,13.30,0,325.52,339.95,11.4,9.1,0.062,124719.3,124719.3,1845,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933108,67917.00
06/10/2015 06:45,2,0.400,ACTIVE,211.48,336.04,60.007,1433933104,"201051344000853","174011321042388",28.53,13.30,0,328.52,341.15,11.6,9.3,0.066,130974.9,130974.9,1843,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933109,67918.00
06/10/2015 06:45,2,0.416,ACTIVE,211.48,336.04,59.954,1433933104,"201051344000582","174011321042388",27.99,13.30,0,327.92,340.25,11.8,9.5,0.057,131658.6,131658.6,1846,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933109,67919.00
06/10/2015 06:45,1,0.317,ACTIVE_NO_POWER,213.0,395.94,60.07,1433933104,"040051121000097","174011321042388",24.53,13,0.000,300.39,441.90,7.6,0.0,0.000,13696.5,13696.600000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933111,67920.00
06/10/2015 06:45,2,0.422,ACTIVE,211.25,335.44,60.002,1433933104,"201051344000469","174011321042388",28.47,12.70,0,315.00,345.96,12.2,9.9,0.080,126145.1,126145.1,1846,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933112,67921.00
06/10/2015 06:45,2,0.400,ACTIVE,210.80,336.34,60.002,1433933104,"201051344000988","174011321042388",27.47,13.70,0,325.22,341.75,11.2,8.9,0.075,125988.1,125988.1,1847,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933113,67922.00
06/10/2015 06:45,2,0.395,ACTIVE,211.03,334.84,59.975,1433933104,"201051344001158","174011321042388",28.23,12.70,0,321.61,342.35,11.3,9.0,0.071,132254.1,132254.1,1848,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933113,67923.00
06/10/2015 06:45,2,0.412,ACTIVE,211.03,334.24,60.034,1433933104,"201051344001025","174011321042388",28.01,13.30,0,327.02,340.25,11.7,9.4,0.066,135203.2,135203.2,1847,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933114,67924.00
06/10/2015 06:45,1,0.228,ACTIVE_NO_POWER,213.1,422.64,60.03,1433933104,"033051125000118","174011321042388",38.59,13,0.023,318.79,444.71,8.7,0.0,0.036,15167.7,15168,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933116,67925.00
06/10/2015 06:45,2,0.402,ACTIVE,211.03,334.84,60.007,1433933104,"201051344000569","174011321042388",29.18,13.70,0,321.61,341.15,11.9,9.5,0.057,139006.8,139006.8,1844,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933116,67926.00
06/10/2015 06:45,2,0.213,ACTIVE,212.38,419.90,59.996,1433933104,"274151322000094","174011321042388",39.76,15.30,0,312.89,422.60,8.6,6.4,0.044,325551.2,325551.2,3193,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933117,67927.00
06/10/2015 06:45,1,0.335,ACTIVE,213.1,329.02,60.03,1433933104,"040051121000068","174011321042388",22.36,12,0.000,301.15,439.87,7.4,2.5,0.228,14398.7,14398.7,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933119,67928.00
06/10/2015 06:45,2,0.410,ACTIVE,211.03,333.63,60.002,1433933104,"201051344000458","174011321042388",28.86,14.30,0,308.99,349.56,12.0,9.7,0.071,134709.8,134709.8,1845,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933120,67929.00
06/10/2015 06:45,2,0.361,ACTIVE,212.16,338.44,60.007,1433933104,"274151322000087","174011321042388",27.69,17.30,0,330.63,341.75,10.2,7.9,0.057,395418.3,395418.3,2753,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933120,67930.00
06/10/2015 06:45,2,0.389,ACTIVE,212.16,337.54,60.002,1433933104,"274151322000052","174011321042388",27.91,15.50,0,330.03,342.05,11.0,8.7,0.062,422614.6,422614.6,3155,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933121,67931.00
06/10/2015 06:45,2,0.396,ACTIVE,211.48,335.74,59.991,1433933104,"201051344001145","174011321042388",28.05,13.30,0,309.59,351.67,11.3,9.0,0.066,139835.9,139835.9,1852,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933122,67932.00
06/10/2015 06:45,2,0.404,ALERT,211.25,335.74,59.986,1433933104,"201051344000685","174011321042388",27.83,13.70,0,294.86,340.25,11.4,9.1,0.075,139112.2,139112.2,1850,0,0,0,L,1122011218,0,122.23,122.23,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933124,67933.00
06/10/2015 06:45,2,0.340,ACTIVE,211.93,338.44,59.996,1433933104,"274151322000088","174011321042388",27.85,15.50,0,330.63,341.15,9.6,7.3,0.053,404573.3,404573.3,2761,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933125,67934.00
06/10/2015 06:45,2,0.424,ACTIVE,211.25,334.24,60.023,1433933104,"201051344000438","174011321042388",28.84,13.30,0,311.39,350.17,12.4,10.0,0.057,139152.9,139152.9,1846,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933126,67935.00
06/10/2015 06:45,2,0.393,ACTIVE,210.80,333.63,59.996,1433933104,"201051344001135","174011321042388",29.02,13.30,0,319.51,342.95,11.6,9.3,0.066,130549.7,130549.7,1846,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933127,67936.00
06/10/2015 06:45,2,0.439,ACTIVE,211.48,335.14,59.991,1433933104,"201051344000417","174011321042388",29.14,14.00,0,308.09,353.17,13.0,10.6,0.062,135133.4,135133.4,1842,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933128,67937.00
06/10/2015 06:45,2,0.404,ACTIVE,210.57,334.54,60.007,1433933104,"201051344000594","174011321042388",29.02,14.00,0,310.19,349.56,11.9,9.6,0.066,134831.6,134831.6,1843,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933129,67938.00
06/10/2015 06:45,2,0.182,ACTIVE,212.16,346.56,59.996,1433933104,"274151322000083","174011321042388",32.05,15.50,0,313.50,349.26,5.9,3.8,0.027,418951.5,418951.5,3159,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933130,67939.00
06/10/2015 06:45,2,0.396,ACTIVE,211.25,335.74,60.002,1433933104,"201051344000585","174011321042388",28.73,13.70,0,315.00,347.16,11.6,9.2,0.066,133725.7,133725.7,1843,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933131,67940.00
06/10/2015 06:45,2,0.354,ACTIVE,212.16,336.94,59.996,1433933104,"274151322000054","174011321042388",27.91,15.80,0,330.33,341.75,10.0,7.7,0.062,414324.4,414324.4,2754,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933132,67941.00
06/10/2015 06:45,2,0.396,ACTIVE,211.25,333.93,59.996,1433933104,"201051344001203","174011321042388",27.75,13.70,0,317.10,348.06,11.2,8.9,0.066,135091.1,135091.1,1850,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933133,67942.00
06/10/2015 06:45,2,0.412,ACTIVE,210.80,334.24,60.002,1433933104,"201051344000646","174011321042388",27.53,13.30,0,308.09,351.97,11.6,9.2,0.057,132719.3,132719.3,1842,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933134,67943.00
06/10/2015 06:45,2,0.238,ACTIVE,212.83,400.66,59.991,1433933104,"274151322000068","174011321042388",37.71,16.00,0,306.58,426.51,9.1,6.9,0.040,324469.2,324469.2,2801,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933135,67944.00
06/10/2015 06:45,2,0.365,ACTIVE,212.83,338.14,59.986,1433933104,"274151322000076","174011321042388",27.85,15.50,0,332.13,342.65,10.3,8.0,0.049,441335.4,441335.4,3157,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933136,67945.00
06/10/2015 06:45,1,0.204,ACTIVE_NO_POWER,213.4,382.17,60.03,1433933104,"033051125000132","174011321042388",33.83,13,0.000,320.41,439.55,6.8,0.0,0.000,11452.600000024,11452.800000024,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933138,67946.00
06/10/2015 06:45,1,0.239,ACTIVE_NO_POWER,213.2,426.19,60.03,1433933104,"033051125000150","174011321042388",37.81,13,0.000,317.45,444.14,9.0,0.0,0.000,15110.100000024,15110.400000036,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933139,67947.00
06/10/2015 06:45,2,0.400,ACTIVE,210.80,333.93,59.996,1433933104,"201051344000890","174011321042388",29.10,14.00,0,306.58,353.77,11.8,9.5,0.057,136677.0,136677.0,1845,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933140,67948.00
06/10/2015 06:45,2,0.309,ACTIVE,210.80,334.84,60.007,1433933104,"201051344000900","174011321042388",28.71,13.00,0,302.68,355.58,9.0,6.7,0.057,137038.4,137038.4,1847,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933141,67949.00
06/10/2015 06:45,2,0.381,ALERT,211.25,336.04,60.002,1433933104,"201051344000633","174011321042388",27.91,13.30,0,293.66,341.75,10.8,8.5,0.066,126766.9,126766.9,1846,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933143,67950.00
06/10/2015 06:45,1,0.289,ACTIVE,213.0,328.73,60.07,1433933104,"040051121000185","174011321042388",22.97,13,0.137,301.56,438.48,6.5,13.0,0.085,14050.099999999,14050.199999999,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933144,67951.00
06/10/2015 06:45,2,0.365,ACTIVE,210.80,333.63,59.991,1433933104,"201051344000983","174011321042388",28.75,13.70,0,302.98,355.28,10.7,8.4,0.062,133852.9,133852.9,1846,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933145,67952.00
06/10/2015 06:45,2,0.369,ACTIVE,211.03,335.44,59.996,1433933104,"201051344000917","174011321042388",28.53,14.30,0,307.18,354.07,10.7,8.4,0.057,137252.9,137252.9,1851,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933146,67953.00
06/10/2015 06:45,1,0.076,ACTIVE_NO_POWER,213.2,308.01,60.07,1433933104,"040051121000116","174011321042388",29.62,11,0.000,302.16,309.20,2.2,0.0,0.000,13464.5,13464.5,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933147,67954.00
06/10/2015 06:45,1,0.181,ACTIVE_NO_POWER,212.9,399.33,60.07,1433933104,"033051125000135","174011321042388",34.06,14,0.000,319.16,439.89,6.1,0.0,0.000,11449.400000034,11449.499999998,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933148,67955.00
06/10/2015 06:45,2,0.387,ACTIVE,211.25,334.24,60.007,1433933104,"201051344000648","174011321042388",28.80,12.70,0,305.38,355.28,11.3,9.0,0.057,133313.7,133313.7,1844,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933149,67956.00
06/10/2015 06:45,2,0.408,ACTIVE,211.03,334.84,60.002,1433933104,"201051344001093","174011321042388",28.96,14.30,0,306.88,352.57,12.0,9.7,0.053,135294.1,135294.1,1848,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933150,67957.00
06/10/2015 06:45,2,0.377,ALERT,211.48,334.84,59.996,1433933104,"201051344000645","174011321042388",27.91,14.00,0,295.16,340.25,10.7,8.4,0.062,133692.3,133692.3,1846,0,0,0,L,1122011218,0,122.01,122.46,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933152,67958.00
06/10/2015 06:45,2,0.338,ACTIVE,212.61,337.24,59.996,1433933104,"274151322000085","174011321042388",27.73,15.30,0,331.23,342.35,9.5,7.3,0.049,416361.3,416361.3,3154,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933153,67959.00
06/10/2015 06:45,2,0.383,ACTIVE,211.03,334.54,59.996,1433933104,"201051344000651","174011321042388",28.96,13.00,0,306.88,353.17,11.2,8.9,0.053,133086.2,133086.2,1846,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933153,67960.00
06/10/2015 06:45,2,0.373,ALERT,211.25,333.93,59.996,1433933104,"201051344000867","174011321042388",28.15,14.00,0,294.56,339.34,10.7,8.4,0.057,125397.5,125397.5,1845,0,0,0,L,1122011218,0,122.01,122.01,0002,11,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933155,67961.00
06/10/2015 06:45,1,0.376,ACTIVE,212.8,326.28,60.07,1433933104,"040051121000095","174011321042388",21.60,12,0.143,300.62,437.82,8.0,13.4,0.119,15412.3,15412.4,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933156,67962.00
06/10/2015 06:45,2,0.373,ALERT,211.03,334.54,59.996,1433933104,"201051344001230","174011321042388",28.35,13.70,0,295.16,339.34,10.8,8.5,0.057,136521.7,136521.7,1851,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933158,67963.00
06/10/2015 06:45,2,0.381,ALERT,211.48,336.04,59.996,1433933104,"201051344000576","174011321042388",28.55,13.30,0,294.86,340.55,11.1,8.7,0.053,133094.5,133094.5,1848,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933160,67964.00
06/10/2015 06:45,2,0.406,ACTIVE,211.03,334.84,59.991,1433933104,"201051344000579","174011321042388",28.31,13.70,0,304.48,354.37,11.7,9.4,0.057,138976.2,138976.2,1849,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433933161,67965.00
06/10/2015 07:00,2,0.469,ACTIVE,210.80,335.44,59.981,1433934004,"201051344000955","174011321042388",29.10,14.30,0,327.62,341.45,13.8,11.4,0.080,138427.8,138427.8,1845,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934005,67966.00
06/10/2015 07:00,1,0.307,ACTIVE,213.2,333.62,60.03,1433934004,"040051121000195","174011321042388",22.31,13,0.139,318.90,441.41,6.7,12.1,0.089,15926.9,15927.7,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934006,67967.00
06/10/2015 07:00,2,0.367,ACTIVE,212.38,336.94,60.012,1433934004,"274151322000095","174011321042388",28.29,15.50,0,331.23,342.95,10.6,8.3,0.057,435750.9,435750.9,2769,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934007,67968.00
06/10/2015 07:00,2,0.447,ACTIVE,211.03,336.64,60.012,1433934004,"201051344000868","174011321042388",28.51,13.30,0,327.02,342.05,13.0,10.6,0.071,124721.6,124721.6,1846,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934008,67969.00
06/10/2015 07:00,2,0.443,ACTIVE,211.48,336.64,60.002,1433934004,"201051344000853","174011321042388",28.86,13.70,0,328.82,344.15,12.9,10.6,0.075,130977.2,130977.2,1844,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934009,67970.00
06/10/2015 07:00,2,0.441,ACTIVE,211.70,336.04,60.002,1433934004,"201051344000582","174011321042388",29.36,13.70,0,327.92,342.05,13.2,10.8,0.080,131661.0,131661.0,1847,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934009,67971.00
06/10/2015 07:00,1,0.338,ACTIVE,213.3,335.50,60.03,1433934004,"040051121000097","174011321042388",24.85,14,0.134,318.48,441.44,8.3,10.5,0.059,13696.600000024,13697.400000036,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934011,67972.00
06/10/2015 07:00,2,0.469,ACTIVE,211.25,336.04,60.012,1433934004,"201051344000469","174011321042388",28.27,13.00,0,327.02,343.25,13.4,11.0,0.075,126147.6,126147.6,1847,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934012,67973.00
06/10/2015 07:00,2,0.434,ACTIVE,211.03,336.64,60.002,1433934004,"201051344000988","174011321042388",28.17,14.00,0,326.72,344.15,12.4,10.0,0.080,125990.3,125990.3,1848,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934013,67974.00
06/10/2015 07:00,2,0.434,ACTIVE,211.48,336.64,60.018,1433934004,"201051344001158","174011321042388",28.67,13.30,0,327.62,343.25,12.6,10.3,0.080,132256.3,132256.3,1849,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934013,67975.00
06/10/2015 07:00,2,0.432,ACTIVE,211.25,334.84,60.012,1433934004,"201051344001025","174011321042388",29.30,13.70,0,328.22,342.05,12.8,10.4,0.066,135205.5,135205.5,1848,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934014,67976.00
06/10/2015 07:00,1,0.235,ACTIVE_NO_POWER,213.1,404.05,60.07,1433934004,"033051125000118","174011321042388",38.51,14,0.000,317.17,445.02,8.9,0.0,0.000,15168,15169.4,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934016,67977.00
06/10/2015 07:00,2,0.438,ACTIVE,211.03,335.14,60.023,1433934004,"201051344000569","174011321042388",29.50,14.00,0,328.22,341.75,13.1,10.7,0.071,139009.2,139009.2,1845,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934016,67978.00
06/10/2015 07:00,2,0.213,ACTIVE,212.38,420.50,60.002,1433934004,"274151322000094","174011321042388",39.92,16.30,0,333.03,425.91,8.7,6.4,0.044,325552.7,325552.7,3194,0,0,0,L,1151911521,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934017,67979.00
06/10/2015 07:00,1,0.339,ACTIVE,213.4,355.04,60.03,1433934004,"040051121000068","174011321042388",22.24,13,0.143,319.34,441.11,7.4,10.7,0.002,14398.7,14399.6,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934019,67980.00
06/10/2015 07:00,2,0.447,ACTIVE,211.25,334.84,60.028,1433934004,"201051344000458","174011321042388",29.00,14.70,0,327.32,342.05,13.2,10.8,0.080,134712.3,134712.3,1846,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934020,67981.00
06/10/2015 07:00,2,0.371,ACTIVE,212.16,337.84,60.023,1433934004,"274151322000087","174011321042388",27.61,17.80,0,331.23,343.25,10.4,8.1,0.057,395420.2,395420.2,2754,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934021,67982.00
06/10/2015 07:00,2,0.391,ACTIVE,211.93,336.64,60.007,1433934004,"274151322000052","174011321042388",27.83,16.30,0,330.33,343.55,11.0,8.7,0.057,422616.7,422616.7,3156,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934022,67983.00
06/10/2015 07:00,2,0.420,ACTIVE,211.70,336.34,60.002,1433934004,"201051344001145","174011321042388",28.19,14.00,0,329.43,342.95,12.0,9.7,0.062,139838.2,139838.2,1853,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934023,67984.00
06/10/2015 07:00,2,0.420,ACTIVE,211.70,336.04,60.012,1433934004,"201051344000685","174011321042388",28.17,14.30,0,327.62,343.25,12.0,9.7,0.071,139114.5,139114.5,1852,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934024,67985.00
06/10/2015 07:00,2,0.346,ACTIVE,211.93,336.64,60.018,1433934004,"274151322000088","174011321042388",27.19,16.00,0,330.93,342.95,9.6,7.3,0.049,404575.0,404575.0,2762,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934024,67986.00
06/10/2015 07:00,2,0.455,ACTIVE,211.70,336.34,60.007,1433934004,"201051344000438","174011321042388",27.61,14.00,0,328.22,342.35,12.8,10.4,0.075,139155.4,139155.4,1847,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934025,67987.00
06/10/2015 07:00,2,0.416,ACTIVE,211.03,334.54,60.007,1433934004,"201051344001135","174011321042388",29.30,13.70,0,327.02,341.45,12.4,10.0,0.066,130552.1,130552.1,1847,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934026,67988.00
06/10/2015 07:00,2,0.475,ACTIVE,211.48,336.64,60.028,1433934004,"201051344000417","174011321042388",28.39,14.30,0,327.62,342.35,13.7,11.3,0.066,135136.0,135136.0,1843,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934027,67989.00
06/10/2015 07:00,2,0.449,ACTIVE,210.80,335.74,60.007,1433934004,"201051344000594","174011321042388",28.39,14.30,0,327.02,342.05,12.9,10.6,0.071,134834.0,134834.0,1844,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934028,67990.00
06/10/2015 07:00,2,0.361,ACTIVE,212.38,338.14,60.012,1433934004,"274151322000083","174011321042388",27.87,16.00,0,330.93,351.97,10.2,7.9,0.044,418953.3,418953.3,3160,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934029,67991.00
06/10/2015 07:00,2,0.438,ACTIVE,211.48,335.74,60.023,1433934004,"201051344000585","174011321042388",28.53,14.30,0,327.92,342.35,12.7,10.3,0.080,133728.0,133728.0,1844,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934030,67992.00
06/10/2015 07:00,2,0.367,ACTIVE,211.93,335.74,60.007,1433934004,"274151322000054","174011321042388",27.81,16.00,0,330.63,342.95,10.4,8.1,0.049,414326.3,414326.3,2755,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934031,67993.00
06/10/2015 07:00,2,0.439,ACTIVE,211.48,335.44,60.007,1433934004,"201051344001203","174011321042388",27.83,14.00,0,328.82,342.65,12.4,10.1,0.071,135093.4,135093.4,1851,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934032,67994.00
06/10/2015 07:00,2,0.436,ACTIVE,211.03,334.84,60.012,1433934004,"201051344000646","174011321042388",28.69,14.00,0,326.72,341.45,12.7,10.4,0.075,132721.7,132721.7,1843,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934033,67995.00
06/10/2015 07:00,2,0.223,ACTIVE,212.83,421.70,60.007,1433934004,"274151322000068","174011321042388",39.96,17.80,0,334.24,429.82,9.0,6.7,0.035,324470.9,324470.9,2802,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934034,67996.00
06/10/2015 07:00,2,0.367,ACTIVE,212.83,336.94,60.007,1433934004,"274151322000076","174011321042388",28.51,16.00,0,332.43,343.55,10.6,8.3,0.057,441337.4,441337.4,3158,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934035,67997.00
06/10/2015 07:00,1,0.210,ACTIVE,213.3,361.17,60.03,1433934004,"033051125000132","174011321042388",33.73,14,0.122,318.37,439.51,7.0,13.6,0.001,11452.800000024,11453.800000024,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934036,67998.00
06/10/2015 07:00,1,0.235,ACTIVE_NO_POWER,213.4,419.27,60.07,1433934004,"033051125000150","174011321042388",39.81,13,0.000,316.14,444.82,9.3,0.0,0.000,15110.400000036,15112,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934037,67999.00
06/10/2015 07:00,2,0.439,ACTIVE,211.03,334.54,60.007,1433934004,"201051344000890","174011321042388",29.42,14.70,0,327.02,342.05,13.2,10.8,0.066,136679.5,136679.5,1846,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934038,68000.00
06/10/2015 07:00,2,0.361,ACTIVE,210.80,335.14,60.007,1433934004,"201051344000900","174011321042388",29.08,13.30,0,327.62,341.45,10.7,8.4,0.075,137040.3,137040.3,1848,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934039,68001.00
06/10/2015 07:00,2,0.432,ACTIVE,211.48,336.94,60.012,1433934004,"201051344000633","174011321042388",28.71,14.00,0,327.62,343.55,12.6,10.2,0.080,126769.2,126769.2,1848,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934040,68002.00
06/10/2015 07:00,1,0.322,ACTIVE,213.2,338.27,60.03,1433934004,"040051121000185","174011321042388",22.31,13,0.133,318.39,439.56,7.0,12.6,0.020,14050.199999999,14050.899999999,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934041,68003.00
06/10/2015 07:00,2,0.426,ACTIVE,211.03,334.84,59.981,1433934004,"201051344000983","174011321042388",28.73,14.00,0,326.72,341.45,12.4,10.1,0.080,133855.1,133855.1,1847,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934042,68004.00
