ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 07:00,2,0.436,ACTIVE,211.48,336.34,60.007,1433934004,"201051344000917","174011321042388",27.95,15.00,0,327.62,342.35,12.4,10.0,0.080,137255.2,137255.2,1852,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934043,68005.00
06/10/2015 07:00,1,0.201,ACTIVE_NO_POWER,212.8,395.07,60.07,1433934004,"033051125000135","174011321042388",33.47,15,0.000,317.79,439.90,6.7,0.0,0.000,11449.499999998,11450.600000022,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934045,68006.00
06/10/2015 07:00,2,0.459,ACTIVE,211.25,334.84,60.034,1433934004,"201051344000648","174011321042388",28.15,13.00,0,327.62,342.95,13.1,10.7,0.075,133316.1,133316.1,1845,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934046,68007.00
06/10/2015 07:00,2,0.467,ACTIVE,211.25,335.14,60.018,1433934004,"201051344001093","174011321042388",28.61,14.70,0,328.52,342.05,13.6,11.2,0.066,135296.7,135296.7,1849,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934047,68008.00
06/10/2015 07:00,2,0.424,ACTIVE,211.70,336.04,60.007,1433934004,"201051344000645","174011321042388",29.10,14.30,0,328.52,342.35,12.5,10.2,0.071,133694.6,133694.6,1848,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934048,68009.00
06/10/2015 07:00,2,0.373,ACTIVE,212.38,337.84,60.007,1433934004,"274151322000085","174011321042388",27.71,15.80,0,331.53,343.25,10.5,8.2,0.057,416363.2,416363.2,3155,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934049,68010.00
06/10/2015 07:00,2,0.445,ACTIVE,211.25,336.34,60.007,1433934004,"201051344000651","174011321042388",28.37,13.30,0,327.92,342.35,12.9,10.5,0.084,133088.6,133088.6,1847,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934050,68011.00
06/10/2015 07:00,2,0.428,ACTIVE,211.25,334.24,60.007,1433934004,"201051344000867","174011321042388",28.90,14.30,0,327.32,341.75,12.5,10.2,0.066,125399.8,125399.8,1847,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934051,68012.00
06/10/2015 07:00,1,0.394,ACTIVE,212.7,360.97,60.03,1433934004,"040051121000095","174011321042388",22.63,13,0.136,314.80,438.10,8.8,14.3,0.000,15412.4,15413.1,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934052,68013.00
06/10/2015 07:00,2,0.422,ACTIVE,211.03,335.14,60.012,1433934004,"201051344001230","174011321042388",28.96,14.30,0,327.02,341.45,12.4,10.0,0.071,136524.0,136524.0,1853,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934053,68014.00
06/10/2015 07:00,2,0.447,ACTIVE,211.48,337.54,60.012,1433934004,"201051344000576","174011321042388",28.37,13.70,0,328.52,343.25,12.9,10.5,0.066,133096.9,133096.9,1850,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934054,68015.00
06/10/2015 07:00,2,0.455,ACTIVE,211.25,335.14,60.007,1433934004,"201051344000579","174011321042388",29.38,14.30,0,327.62,342.05,13.6,11.2,0.080,138978.7,138978.7,1850,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934055,68016.00
06/10/2015 07:00,1,0.077,ALERT,212.7,355.05,60.07,1433934004,"040051121000116","174011321042388",29.76,13,0.000,353.86,359.81,2.3,0.0,0.000,13464.5,13464.800000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433934058,68017.00
06/10/2015 07:15,2,0.484,ACTIVE,211.25,336.04,59.975,1433934903,"201051344000955","174011321042388",30.12,14.70,0,327.32,343.25,14.8,12.4,0.084,138430.6,138430.6,1846,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934904,68018.00
06/10/2015 07:15,1,0.323,ACTIVE_NO_POWER,213.9,425.60,60.03,1433934903,"040051121000195","174011321042388",23.22,14,0.000,320.06,441.68,7.3,0.0,0.000,15927.7,15928.6,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934906,68019.00
06/10/2015 07:15,2,0.402,ACTIVE,213.06,337.84,59.975,1433934903,"274151322000095","174011321042388",27.79,16.00,0,332.13,342.65,11.3,9.0,0.066,435752.9,435752.9,2770,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934906,68020.00
06/10/2015 07:15,2,0.475,ACTIVE,211.70,336.94,59.965,1433934903,"201051344000868","174011321042388",29.14,14.00,0,327.62,342.95,14.1,11.6,0.097,124724.2,124724.2,1847,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934907,68021.00
06/10/2015 07:15,2,0.479,ACTIVE,212.16,338.14,59.938,1433934903,"201051344000853","174011321042388",29.22,14.30,0,330.03,344.45,14.2,11.7,0.084,130979.8,130979.8,1845,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934908,68022.00
06/10/2015 07:15,2,0.486,ACTIVE,212.16,336.64,59.981,1433934903,"201051344000582","174011321042388",29.12,14.00,0,328.52,343.25,14.4,11.9,0.093,131663.6,131663.6,1848,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934909,68023.00
06/10/2015 07:15,1,0.367,ACTIVE,213.8,372.83,60.03,1433934903,"040051121000097","174011321042388",25.11,15,0.138,317.94,442.41,9.1,14.0,0.000,13697.400000036,13698.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934910,68024.00
06/10/2015 07:15,2,0.480,ACTIVE,211.70,336.94,59.975,1433934903,"201051344000469","174011321042388",29.84,13.70,0,328.22,343.85,14.5,12.1,0.084,126150.3,126150.3,1848,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934911,68025.00
06/10/2015 07:15,2,0.438,ACTIVE,211.48,337.84,59.975,1433934903,"201051344000988","174011321042388",30.06,14.70,0,327.02,345.06,13.3,10.9,0.097,125992.8,125992.8,1849,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934912,68026.00
06/10/2015 07:15,2,0.469,ACTIVE,211.70,336.34,59.975,1433934903,"201051344001158","174011321042388",28.75,14.00,0,328.22,343.55,13.7,11.3,0.084,132258.8,132258.8,1850,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934913,68027.00
06/10/2015 07:15,2,0.488,ACTIVE,211.48,335.44,59.954,1433934903,"201051344001025","174011321042388",28.41,14.30,0,328.22,342.95,14.1,11.7,0.097,135208.1,135208.1,1849,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934914,68028.00
06/10/2015 07:15,1,0.259,ACTIVE,213.4,369.35,60.00,1433934903,"033051125000118","174011321042388",38.59,14,0.135,315.34,445.08,9.9,14.1,0.004,15169.4,15171,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934915,68029.00
06/10/2015 07:15,2,0.490,ACTIVE,211.70,336.94,59.996,1433934903,"201051344000569","174011321042388",28.80,14.70,0,328.82,343.25,14.3,11.9,0.084,139011.9,139011.9,1846,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934916,68030.00
06/10/2015 07:15,2,0.254,ACTIVE,212.83,405.47,59.981,1433934903,"274151322000094","174011321042388",38.25,17.30,0,333.63,425.01,9.8,7.6,0.049,325554.3,325554.3,3195,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934917,68031.00
06/10/2015 07:15,1,0.378,ACTIVE,213.7,361.19,60.00,1433934903,"040051121000068","174011321042388",22.97,14,0.138,317.65,440.23,8.6,10.7,0.002,14399.6,14400.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934918,68032.00
06/10/2015 07:15,2,0.502,ACTIVE,211.48,336.04,59.975,1433934903,"201051344000458","174011321042388",28.31,15.30,0,327.92,342.65,14.4,12.0,0.080,134715.0,134715.0,1847,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934919,68033.00
06/10/2015 07:15,2,0.410,ACTIVE,212.83,338.44,59.986,1433934903,"274151322000087","174011321042388",27.73,18.30,0,331.83,343.55,11.6,9.2,0.062,395422.2,395422.2,2755,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934920,68034.00
06/10/2015 07:15,2,0.432,ACTIVE,212.38,338.14,59.975,1433934903,"274151322000052","174011321042388",27.85,17.00,0,331.23,343.85,12.1,9.8,0.066,422618.9,422618.9,3157,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934921,68035.00
06/10/2015 07:15,2,0.500,ACTIVE,211.93,337.24,59.986,1433934903,"201051344001145","174011321042388",24.73,14.30,0,329.13,343.55,12.5,10.2,0.080,139840.6,139840.6,1854,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934922,68036.00
06/10/2015 07:15,2,0.461,ACTIVE,211.93,337.24,59.981,1433934903,"201051344000685","174011321042388",29.54,14.70,0,329.43,343.55,13.8,11.4,0.080,139117.0,139117.0,1853,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934923,68037.00
06/10/2015 07:15,2,0.389,ACTIVE,212.38,338.44,59.975,1433934903,"274151322000088","174011321042388",27.69,16.30,0,331.23,343.25,10.9,8.6,0.062,404576.9,404576.9,2763,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934924,68038.00
06/10/2015 07:15,2,0.473,ACTIVE,211.70,336.34,59.970,1433934903,"201051344000438","174011321042388",30.28,14.70,0,328.52,342.95,14.4,12.0,0.071,139158.1,139158.1,1848,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934925,68039.00
06/10/2015 07:15,2,0.490,ACTIVE,211.48,335.74,59.981,1433934903,"201051344001135","174011321042388",27.69,14.30,0,327.92,342.65,13.8,11.4,0.088,130554.6,130554.6,1848,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934926,68040.00
06/10/2015 07:15,2,0.514,ACTIVE,211.70,336.34,59.981,1433934903,"201051344000417","174011321042388",29.36,15.00,0,328.22,344.45,15.3,12.8,0.097,135138.9,135138.9,1844,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934927,68041.00
06/10/2015 07:15,2,0.480,ACTIVE,211.25,335.44,59.981,1433934903,"201051344000594","174011321042388",29.92,15.00,0,326.72,343.25,14.6,12.2,0.075,134836.7,134836.7,1845,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934928,68042.00
06/10/2015 07:15,2,0.402,ACTIVE,213.06,339.04,59.970,1433934903,"274151322000083","174011321042388",27.79,16.70,0,331.83,343.55,11.3,9.0,0.071,418955.2,418955.2,3161,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934928,68043.00
06/10/2015 07:15,2,0.514,ACTIVE,211.03,336.04,60.007,1433934903,"201051344000585","174011321042388",24.93,15.00,0,328.52,342.95,13.0,10.6,0.075,133730.7,133730.7,1845,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934930,68044.00
06/10/2015 07:15,2,0.410,ACTIVE,212.38,337.84,59.970,1433934903,"274151322000054","174011321042388",27.77,16.70,0,330.93,343.55,11.5,9.2,0.057,414328.3,414328.3,2756,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934931,68045.00
06/10/2015 07:15,2,0.492,ACTIVE,211.48,335.44,59.970,1433934903,"201051344001203","174011321042388",28.21,14.70,0,328.22,343.85,14.1,11.7,0.097,135096.0,135096.0,1852,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934932,68046.00
06/10/2015 07:15,2,0.486,ACTIVE,211.25,336.34,59.981,1433934903,"201051344000646","174011321042388",28.80,14.70,0,327.02,342.95,14.2,11.8,0.088,132724.3,132724.3,1844,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934933,68047.00
06/10/2015 07:15,2,0.225,ACTIVE,213.29,432.52,59.970,1433934903,"274151322000068","174011321042388",40.95,19.00,0,334.84,434.33,9.5,7.2,0.040,324472.5,324472.5,2803,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934934,68048.00
06/10/2015 07:15,2,0.420,ACTIVE,213.06,340.55,59.975,1433934903,"274151322000076","174011321042388",27.87,16.70,0,333.63,344.15,11.8,9.5,0.080,441339.5,441339.5,3159,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934935,68049.00
06/10/2015 07:15,1,0.236,ACTIVE_NO_POWER,213.8,389.61,60.00,1433934903,"033051125000132","174011321042388",33.87,15,0.000,319.35,439.59,7.9,0.0,0.000,11453.800000024,11454.900000024,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934936,68050.00
06/10/2015 07:15,1,0.270,ACTIVE_NO_POWER,213.6,417.64,60.00,1433934903,"033051125000150","174011321042388",39.35,14,0.000,317.28,444.95,10.5,0.0,0.000,15112,15113.5,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934938,68051.00
06/10/2015 07:15,2,0.490,ACTIVE,211.25,336.34,59.986,1433934903,"201051344000890","174011321042388",29.66,15.00,0,327.92,343.25,14.8,12.3,0.075,136682.3,136682.3,1847,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934939,68052.00
06/10/2015 07:15,2,0.426,ACTIVE,211.25,336.34,59.970,1433934903,"201051344000900","174011321042388",28.75,14.00,0,327.02,342.35,12.4,10.0,0.080,137042.5,137042.5,1849,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934939,68053.00
06/10/2015 07:15,2,0.457,ACTIVE,211.93,338.14,59.981,1433934903,"201051344000633","174011321042388",30.24,14.30,0,327.02,345.36,14.0,11.6,0.084,126771.9,126771.9,1849,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934940,68054.00
06/10/2015 07:15,1,0.351,ACTIVE_NO_POWER,213.6,391.42,60.00,1433934903,"040051121000185","174011321042388",23.32,15,0.000,317.78,439.08,8.1,0.0,0.000,14050.899999999,14051.799999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934942,68055.00
06/10/2015 07:15,2,0.465,ACTIVE,211.25,335.44,59.975,1433934903,"201051344000983","174011321042388",29.48,14.70,0,327.92,342.35,13.9,11.5,0.093,133857.7,133857.7,1848,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934942,68056.00
06/10/2015 07:15,2,0.494,ACTIVE,211.70,336.94,59.970,1433934903,"201051344000917","174011321042388",28.11,15.30,0,327.32,343.25,14.1,11.7,0.088,137257.8,137257.8,1853,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934943,68057.00
06/10/2015 07:15,1,0.359,ACTIVE_NO_POWER,213.5,410.77,60.00,1433934903,"040051121000116","174011321042388",25.45,13,0.000,303.98,439.41,9.0,0.0,0.000,13464.800000012,13465.5,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934945,68058.00
06/10/2015 07:15,1,0.219,ACTIVE_NO_POWER,213.6,417.68,60.00,1433934903,"033051125000135","174011321042388",34.11,15,0.000,318.00,439.77,7.4,0.0,0.000,11450.600000022,11451.600000022,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934946,68059.00
06/10/2015 07:15,2,0.496,ACTIVE,211.70,336.64,59.975,1433934903,"201051344000648","174011321042388",28.96,13.70,0,329.13,343.55,14.6,12.2,0.084,133318.9,133318.9,1846,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934947,68060.00
06/10/2015 07:15,2,0.512,ACTIVE,211.25,336.34,59.970,1433934903,"201051344001093","174011321042388",29.10,15.30,0,328.82,343.25,15.1,12.7,0.093,135299.6,135299.6,1850,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934948,68061.00
06/10/2015 07:15,2,0.482,ACTIVE,211.70,336.94,59.965,1433934903,"201051344000645","174011321042388",28.75,14.70,0,328.22,343.25,14.1,11.7,0.088,133697.1,133697.1,1849,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934949,68062.00
06/10/2015 07:15,2,0.412,ACTIVE,212.83,337.54,59.975,1433934903,"274151322000085","174011321042388",27.81,16.00,0,332.73,343.85,11.7,9.3,0.053,416365.2,416365.2,3156,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934949,68063.00
06/10/2015 07:15,2,0.488,ACTIVE,211.48,336.94,59.975,1433934903,"201051344000651","174011321042388",28.82,14.00,0,328.52,342.95,14.3,11.9,0.084,133091.3,133091.3,1848,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934950,68064.00
06/10/2015 07:15,2,0.467,ACTIVE,211.48,335.14,59.959,1433934903,"201051344000867","174011321042388",29.32,15.00,0,327.32,342.35,13.9,11.5,0.088,125402.4,125402.4,1848,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934951,68065.00
06/10/2015 07:15,1,0.404,ACTIVE_NO_POWER,212.9,423.87,60.00,1433934903,"040051121000095","174011321042388",22.89,14,0.000,315.28,438.20,9.0,0.0,0.000,15413.1,15414,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934952,68066.00
06/10/2015 07:15,2,0.492,ACTIVE,211.48,336.34,60.002,1433934903,"201051344001230","174011321042388",28.11,14.70,0,327.32,342.35,14.1,11.7,0.093,136526.6,136526.6,1854,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934953,68067.00
06/10/2015 07:15,2,0.504,ACTIVE,211.70,337.24,59.965,1433934903,"201051344000576","174011321042388",28.43,14.00,0,328.52,344.15,14.5,12.1,0.084,133099.6,133099.6,1851,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934954,68068.00
06/10/2015 07:15,2,0.518,ACTIVE,211.48,337.24,59.975,1433934903,"201051344000579","174011321042388",28.21,15.00,0,328.22,343.55,14.8,12.4,0.084,138981.6,138981.6,1851,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433934955,68069.00
06/10/2015 07:30,2,0.568,ACTIVE,211.48,338.44,59.944,1433935804,"201051344000955","174011321042388",29.70,15.30,0,327.92,344.45,17.1,14.6,0.106,138433.8,138433.8,1847,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935805,68070.00
06/10/2015 07:30,1,0.411,ACTIVE_NO_POWER,213.5,427.03,60.00,1433935804,"040051121000195","174011321042388",24.76,15,0.000,321.33,442.48,10.1,0.0,0.000,15928.6,15929.8,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935806,68071.00
06/10/2015 07:30,2,0.500,ACTIVE,212.61,341.45,59.938,1433935804,"274151322000095","174011321042388",29.12,16.30,0,333.63,345.66,14.7,12.3,0.080,435755.3,435755.3,2771,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935807,68072.00
06/10/2015 07:30,2,0.553,ACTIVE,211.70,338.14,59.949,1433935804,"201051344000868","174011321042388",29.06,14.30,0,328.82,345.06,16.3,13.8,0.110,124727.1,124727.1,1848,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935808,68073.00
06/10/2015 07:30,2,0.547,ACTIVE,212.16,338.74,59.949,1433935804,"201051344000853","174011321042388",28.94,15.00,0,330.03,345.96,16.0,13.6,0.102,130982.7,130982.7,1846,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935809,68074.00
06/10/2015 07:30,2,0.553,ACTIVE,212.16,338.14,59.944,1433935804,"201051344000582","174011321042388",28.86,14.70,0,329.43,345.06,16.2,13.7,0.106,131666.7,131666.7,1849,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935810,68075.00
06/10/2015 07:30,1,0.480,ACTIVE_NO_POWER,213.5,425.84,60.00,1433935804,"040051121000097","174011321042388",26.04,16,0.000,318.16,442.82,12.4,0.0,0.000,13698.5,13700,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935811,68076.00
06/10/2015 07:30,2,0.547,ACTIVE,211.70,337.84,59.949,1433935804,"201051344000469","174011321042388",29.82,14.00,0,327.62,345.06,16.6,14.1,0.106,126153.4,126153.4,1849,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935812,68077.00
06/10/2015 07:30,2,0.533,ACTIVE,211.48,338.74,59.938,1433935804,"201051344000988","174011321042388",28.90,15.30,0,327.32,346.26,15.7,13.2,0.106,125995.6,125995.6,1850,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935813,68078.00
06/10/2015 07:30,2,0.525,ACTIVE,211.70,337.54,59.938,1433935804,"201051344001158","174011321042388",29.48,14.70,0,328.52,345.36,15.7,13.3,0.110,132261.7,132261.7,1851,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935814,68079.00
06/10/2015 07:30,2,0.537,ACTIVE,211.48,337.54,59.954,1433935804,"201051344001025","174011321042388",29.30,15.00,0,329.13,345.36,16.0,13.5,0.115,135211.1,135211.1,1850,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935815,68080.00
06/10/2015 07:30,1,0.355,ACTIVE,213.7,352.63,60.00,1433935804,"033051125000118","174011321042388",39.67,15,0.136,317.12,445.36,14.0,10.8,0.059,15171,15173,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935816,68081.00
06/10/2015 07:30,2,0.559,ACTIVE,211.48,337.54,59.944,1433935804,"201051344000569","174011321042388",28.59,15.30,0,329.13,345.06,16.2,13.7,0.106,139014.9,139014.9,1847,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935817,68082.00
06/10/2015 07:30,2,0.340,ACTIVE,212.61,414.19,59.938,1433935804,"274151322000094","174011321042388",38.96,18.00,0,334.24,428.91,13.5,11.1,0.084,325556.4,325556.4,3196,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935818,68083.00
06/10/2015 07:30,1,0.527,ACTIVE,213.4,334.73,60.00,1433935804,"040051121000068","174011321042388",23.35,15,0.152,319.38,440.31,12.2,12.2,0.142,14400.5,14401.9,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935819,68084.00
06/10/2015 07:30,2,0.555,ACTIVE,211.48,336.64,59.954,1433935804,"201051344000458","174011321042388",29.18,15.80,0,327.32,344.76,16.4,13.9,0.124,134718.0,134718.0,1848,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935820,68085.00
06/10/2015 07:30,2,0.531,ACTIVE,212.61,341.45,59.938,1433935804,"274151322000087","174011321042388",28.25,19.00,0,333.03,345.66,15.2,12.7,0.084,395424.7,395424.7,2756,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935821,68086.00
06/10/2015 07:30,2,0.576,ACTIVE,212.83,338.74,59.944,1433935804,"274151322000052","174011321042388",29.16,17.30,0,332.73,346.56,17.0,14.5,0.097,422621.6,422621.6,3158,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935822,68087.00
06/10/2015 07:30,2,0.529,ACTIVE,211.93,338.74,59.949,1433935804,"201051344001145","174011321042388",29.34,15.00,0,329.73,345.96,15.8,13.3,0.097,139843.4,139843.4,1855,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935823,68088.00
06/10/2015 07:30,2,0.525,ACTIVE,211.93,338.74,59.933,1433935804,"201051344000685","174011321042388",29.58,15.30,0,327.62,345.06,15.8,13.3,0.110,139119.9,139119.9,1854,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935824,68089.00
06/10/2015 07:30,2,0.533,ACTIVE,212.38,340.25,59.944,1433935804,"274151322000088","174011321042388",28.27,17.00,0,332.73,345.96,15.3,12.8,0.097,404579.3,404579.3,2764,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935825,68090.00
06/10/2015 07:30,2,0.561,ACTIVE,211.93,338.44,59.954,1433935804,"201051344000438","174011321042388",29.74,15.00,0,328.52,345.66,16.9,14.4,0.110,139161.1,139161.1,1849,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935826,68091.00
06/10/2015 07:30,2,0.537,ACTIVE,211.25,336.94,59.938,1433935804,"201051344001135","174011321042388",29.54,14.70,0,328.82,344.76,16.1,13.6,0.102,130557.5,130557.5,1849,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935827,68092.00
06/10/2015 07:30,2,0.580,ACTIVE,211.93,338.14,59.933,1433935804,"201051344000417","174011321042388",29.44,15.50,0,329.13,345.06,17.3,14.8,0.110,135142.0,135142.0,1845,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935828,68093.00
06/10/2015 07:30,2,0.555,ACTIVE,211.48,338.14,59.933,1433935804,"201051344000594","174011321042388",29.76,15.50,0,327.32,345.36,16.7,14.2,0.102,134839.8,134839.8,1846,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935829,68094.00
06/10/2015 07:30,2,0.525,ACTIVE,213.06,342.35,59.938,1433935804,"274151322000083","174011321042388",28.78,17.00,0,333.03,345.96,15.3,12.9,0.097,418957.7,418957.7,3162,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935830,68095.00
06/10/2015 07:30,2,0.541,ACTIVE,211.93,338.74,59.944,1433935804,"201051344000585","174011321042388",28.98,15.50,0,328.52,345.36,15.9,13.5,0.110,133733.4,133733.4,1846,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935830,68096.00
06/10/2015 07:30,2,0.533,ACTIVE,212.83,340.55,59.928,1433935804,"274151322000054","174011321042388",29.02,17.30,0,332.73,346.26,15.7,13.3,0.097,414330.8,414330.8,2757,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935831,68097.00
06/10/2015 07:30,2,0.551,ACTIVE,211.93,337.24,59.949,1433935804,"201051344001203","174011321042388",29.38,15.00,0,328.82,346.26,16.4,13.9,0.110,135099.0,135099.0,1853,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935832,68098.00
06/10/2015 07:30,2,0.541,ACTIVE,211.48,338.44,59.938,1433935804,"201051344000646","174011321042388",29.24,15.30,0,327.32,344.45,16.1,13.6,0.115,132727.3,132727.3,1845,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935833,68099.00
06/10/2015 07:30,2,0.236,ACTIVE,213.51,447.85,59.922,1433935804,"274151322000068","174011321042388",42.80,20.00,0,336.34,451.76,10.4,8.1,0.044,324474.4,324474.4,2804,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935834,68100.00
06/10/2015 07:30,2,0.549,ACTIVE,213.51,341.75,59.938,1433935804,"274151322000076","174011321042388",29.52,17.30,0,334.84,346.86,16.4,13.9,0.102,441342.2,441342.2,3160,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935835,68101.00
06/10/2015 07:30,1,0.324,ACTIVE,213.3,325.84,59.96,1433935804,"033051125000132","174011321042388",35.04,15,0.107,318.53,439.57,11.3,14.1,0.228,11454.900000024,11456.300000024,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935836,68102.00
06/10/2015 07:30,1,0.374,ACTIVE,214.0,347.31,59.96,1433935804,"033051125000150","174011321042388",39.46,15,0.146,318.32,445.17,14.7,14.8,0.097,15113.5,15115.699999988,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935838,68103.00
06/10/2015 07:30,2,0.570,ACTIVE,211.70,336.34,59.938,1433935804,"201051344000890","174011321042388",29.66,15.50,0,327.92,345.36,17.2,14.6,0.106,136685.4,136685.4,1848,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935839,68104.00
06/10/2015 07:30,2,0.496,ACTIVE,211.48,338.44,59.944,1433935804,"201051344000900","174011321042388",28.86,14.30,0,327.62,345.06,14.6,12.1,0.106,137045.0,137045.0,1850,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935840,68105.00
06/10/2015 07:30,2,0.557,ACTIVE,212.16,339.65,59.922,1433935804,"201051344000633","174011321042388",28.98,15.00,0,328.52,346.26,16.4,13.9,0.110,126774.9,126774.9,1850,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935841,68106.00
06/10/2015 07:30,1,0.425,ACTIVE,213.9,332.01,60.00,1433935804,"040051121000185","174011321042388",24.49,15,0.147,317.99,438.25,10.3,11.0,0.130,14051.799999999,14053.099999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935842,68107.00
06/10/2015 07:30,2,0.537,ACTIVE,211.70,337.24,59.954,1433935804,"201051344000983","174011321042388",29.38,15.00,0,328.52,345.06,16.0,13.5,0.102,133860.7,133860.7,1849,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935843,68108.00
06/10/2015 07:30,2,0.547,ACTIVE,211.93,338.14,59.944,1433935804,"201051344000917","174011321042388",29.10,15.80,0,328.22,345.36,16.1,13.6,0.106,137260.7,137260.7,1854,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935844,68109.00
06/10/2015 07:30,1,0.507,ACTIVE_NO_POWER,213.6,419.62,60.00,1433935804,"040051121000116","174011321042388",25.65,14,0.000,312.30,440.64,12.9,0.0,0.000,13465.5,13467,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935845,68110.00
06/10/2015 07:30,1,0.275,ACTIVE,213.8,362.69,59.96,1433935804,"033051125000135","174011321042388",35.84,15,0.143,316.78,439.87,9.8,15.4,0.006,11451.600000022,11452.900000034,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935846,68111.00
06/10/2015 07:30,2,0.568,ACTIVE,212.16,337.84,59.981,1433935804,"201051344000648","174011321042388",28.92,14.00,0,329.13,345.66,16.7,14.2,0.110,133322.0,133322.0,1847,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935847,68112.00
06/10/2015 07:30,2,0.611,ACTIVE,211.70,338.44,59.938,1433935804,"201051344001093","174011321042388",29.12,15.50,0,328.52,345.66,18.1,15.5,0.115,135302.9,135302.9,1851,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935848,68113.00
06/10/2015 07:30,2,0.549,ACTIVE,212.38,337.84,59.944,1433935804,"201051344000645","174011321042388",28.84,15.30,0,330.03,345.36,16.1,13.6,0.102,133700.1,133700.1,1850,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935849,68114.00
06/10/2015 07:30,2,0.547,ACTIVE,212.83,342.05,59.938,1433935804,"274151322000085","174011321042388",29.22,16.70,0,334.24,346.56,16.2,13.7,0.097,416367.9,416367.9,3157,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935850,68115.00
06/10/2015 07:30,2,0.543,ACTIVE,212.16,338.14,59.949,1433935804,"201051344000651","174011321042388",29.64,14.30,0,328.82,345.36,16.4,13.9,0.110,133094.3,133094.3,1849,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935851,68116.00
06/10/2015 07:30,2,0.553,ACTIVE,212.16,337.24,59.959,1433935804,"201051344000867","174011321042388",28.78,15.30,0,328.22,345.06,16.2,13.7,0.102,125405.3,125405.3,1849,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935852,68117.00
06/10/2015 07:30,1,0.584,ACTIVE,213.5,351.10,60.00,1433935804,"040051121000095","174011321042388",22.82,15,0.138,314.96,438.11,13.2,14.8,0.025,15414,15415.4,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935853,68118.00
06/10/2015 07:30,2,0.529,ACTIVE,211.93,337.24,59.959,1433935804,"201051344001230","174011321042388",30.28,15.30,0,327.02,344.76,16.2,13.8,0.097,136529.6,136529.6,1855,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935854,68119.00
06/10/2015 07:30,2,0.551,ACTIVE,212.38,339.65,59.975,1433935804,"201051344000576","174011321042388",29.78,14.70,0,329.13,346.26,16.7,14.2,0.106,133102.7,133102.7,1852,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935855,68120.00
06/10/2015 07:30,2,0.580,ACTIVE,211.93,338.44,59.944,1433935804,"201051344000579","174011321042388",29.20,15.50,0,327.92,345.06,17.2,14.6,0.110,138984.8,138984.8,1852,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433935856,68121.00
06/10/2015 07:45,2,0.752,ACTIVE,211.25,339.65,59.986,1433936703,"201051344000955","174011321042388",29.96,15.80,0,327.32,348.96,22.9,20.2,0.172,138438.0,138438.0,1848,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936704,68122.00
06/10/2015 07:45,1,0.584,ACTIVE,213.4,408.21,60.03,1433936703,"040051121000195","174011321042388",26.00,15,0.122,318.71,440.84,15.1,7.4,0.079,15929.8,15932.1,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936705,68123.00
06/10/2015 07:45,2,0.729,ACTIVE,212.38,340.85,60.002,1433936703,"274151322000095","174011321042388",30.12,17.30,0,331.83,349.56,22.2,19.5,0.141,435759.2,435759.2,2772,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936706,68124.00
06/10/2015 07:45,2,0.729,ACTIVE,211.48,339.34,59.986,1433936703,"201051344000868","174011321042388",29.46,15.00,0,327.92,349.86,21.8,19.1,0.150,124731.2,124731.2,1849,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936707,68125.00
06/10/2015 07:45,2,0.697,ACTIVE,212.16,340.25,59.981,1433936703,"201051344000853","174011321042388",29.74,15.50,0,330.63,349.56,21.0,18.4,0.159,130986.7,130986.7,1847,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936708,68126.00
06/10/2015 07:45,2,0.701,ACTIVE,212.38,339.34,60.012,1433936703,"201051344000582","174011321042388",29.58,15.30,0,329.13,349.26,21.1,18.4,0.150,131670.6,131670.6,1850,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936709,68127.00
06/10/2015 07:45,1,0.703,ACTIVE,213.6,411.34,60.03,1433936703,"040051121000097","174011321042388",26.58,16,0.147,318.86,440.80,18.6,14.9,0.003,13700,13702.900000036,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936710,68128.00
06/10/2015 07:45,2,0.734,ACTIVE,211.93,341.45,59.991,1433936703,"201051344000469","174011321042388",29.64,15.00,0,328.52,349.56,22.1,19.4,0.168,126157.5,126157.5,1850,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936711,68129.00
06/10/2015 07:45,2,0.711,ACTIVE,211.70,341.45,59.986,1433936703,"201051344000988","174011321042388",29.36,15.80,0,326.42,350.77,21.2,18.5,0.168,125999.6,125999.6,1851,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936712,68130.00
06/10/2015 07:45,2,0.705,ACTIVE,211.70,339.34,59.986,1433936703,"201051344001158","174011321042388",29.38,15.30,0,328.52,348.96,21.0,18.4,0.155,132265.6,132265.6,1852,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936713,68131.00
06/10/2015 07:45,2,0.689,ACTIVE,211.48,339.04,59.991,1433936703,"201051344001025","174011321042388",29.80,15.50,0,330.33,349.26,20.9,18.2,0.159,135215.0,135215.0,1851,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936714,68132.00
06/10/2015 07:45,1,0.540,ACTIVE,213.4,383.75,60.03,1433936703,"033051125000118","174011321042388",39.72,16,0.170,319.32,442.27,21.3,14.3,0.043,15173,15176.6,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936715,68133.00
06/10/2015 07:45,2,0.717,ACTIVE,211.70,339.65,59.986,1433936703,"201051344000569","174011321042388",29.86,15.80,0,328.52,349.26,21.7,19.0,0.159,139019.0,139019.0,1848,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936716,68134.00
06/10/2015 07:45,2,0.504,ACTIVE,212.61,416.89,59.981,1433936703,"274151322000094","174011321042388",39.32,19.00,0,334.84,438.23,20.1,17.5,0.128,325559.9,325559.9,3197,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936717,68135.00
06/10/2015 07:45,1,0.776,ACTIVE,214.0,375.45,60.03,1433936703,"040051121000068","174011321042388",24.04,15,0.133,319.47,440.01,18.5,11.6,0.027,14401.9,14404.7,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936718,68136.00
06/10/2015 07:45,2,0.719,ACTIVE,211.70,339.34,59.996,1433936703,"201051344000458","174011321042388",29.52,16.30,0,328.52,348.96,21.5,18.8,0.168,134722.0,134722.0,1849,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936719,68137.00
06/10/2015 07:45,2,0.756,ACTIVE,212.38,342.35,59.975,1433936703,"274151322000087","174011321042388",29.30,19.80,0,331.83,350.17,22.4,19.7,0.128,395428.7,395428.7,2757,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936720,68138.00
06/10/2015 07:45,2,0.834,ACTIVE,212.61,340.85,59.991,1433936703,"274151322000052","174011321042388",29.64,18.00,0,330.93,351.67,25.1,22.3,0.150,422626.2,422626.2,3159,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936721,68139.00
06/10/2015 07:45,2,0.672,ACTIVE,211.93,340.25,59.991,1433936703,"201051344001145","174011321042388",30.02,15.50,0,330.33,349.56,20.4,17.8,0.150,139847.2,139847.2,1856,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936722,68140.00
06/10/2015 07:45,2,0.697,ACTIVE,211.93,340.85,59.996,1433936703,"201051344000685","174011321042388",29.46,15.80,0,328.52,348.96,20.8,18.2,0.155,139123.7,139123.7,1855,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936723,68141.00
06/10/2015 07:45,2,0.777,ACTIVE,212.61,344.45,59.970,1433936703,"274151322000088","174011321042388",29.14,17.50,0,331.53,350.47,23.0,20.2,0.146,404583.4,404583.4,2765,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936724,68142.00
06/10/2015 07:45,2,0.736,ACTIVE,211.93,339.65,59.965,1433936703,"201051344000438","174011321042388",30.02,15.50,0,329.13,349.86,22.4,19.7,0.172,139165.3,139165.3,1850,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936725,68143.00
06/10/2015 07:45,2,0.717,ACTIVE,211.48,339.34,59.991,1433936703,"201051344001135","174011321042388",29.42,15.50,0,328.82,348.66,21.4,18.7,0.164,130561.5,130561.5,1850,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936726,68144.00
06/10/2015 07:45,2,0.746,ACTIVE,211.93,340.55,59.991,1433936703,"201051344000417","174011321042388",29.74,16.00,0,329.13,349.56,22.5,19.8,0.146,135146.3,135146.3,1846,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936727,68145.00
06/10/2015 07:45,2,0.740,ACTIVE,211.25,340.25,59.981,1433936703,"201051344000594","174011321042388",29.14,16.00,0,328.52,349.26,21.9,19.2,0.155,134843.9,134843.9,1847,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936728,68146.00
06/10/2015 07:45,2,0.754,ACTIVE,212.61,343.85,59.991,1433936703,"274151322000083","174011321042388",29.44,17.50,0,331.83,350.47,22.4,19.7,0.155,418961.8,418961.8,3163,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936729,68147.00
06/10/2015 07:45,2,0.678,ACTIVE,211.93,340.55,59.991,1433936703,"201051344000585","174011321042388",29.14,15.80,0,329.43,348.36,20.1,17.4,0.146,133737.2,133737.2,1847,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936730,68148.00
06/10/2015 07:45,2,0.771,ACTIVE,212.38,339.34,59.986,1433936703,"274151322000054","174011321042388",29.50,17.80,0,330.93,351.07,23.1,20.3,0.155,414335.0,414335.0,2758,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936731,68149.00
06/10/2015 07:45,2,0.738,ACTIVE,211.93,340.25,59.986,1433936703,"201051344001203","174011321042388",29.66,15.50,0,329.73,351.07,22.1,19.5,0.159,135103.1,135103.1,1854,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936731,68150.00
