ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 07:45,2,0.709,ACTIVE,211.70,339.04,59.996,1433936703,"201051344000646","174011321042388",29.50,15.80,0,328.52,348.96,21.2,18.5,0.150,132731.2,132731.2,1846,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936732,68151.00
06/10/2015 07:45,2,0.525,ACTIVE,213.74,417.19,60.007,1433936703,"274151322000068","174011321042388",38.98,21.00,0,335.44,466.79,20.8,18.2,0.119,324477.1,324477.1,2805,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936733,68152.00
06/10/2015 07:45,2,0.820,ACTIVE,213.51,345.06,59.959,1433936703,"274151322000076","174011321042388",30.26,17.80,0,332.43,351.67,25.2,22.4,0.159,441346.7,441346.7,3161,0,0,0,L,1151911521,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936734,68153.00
06/10/2015 07:45,1,0.474,ACTIVE,213.8,366.26,60.03,1433936703,"033051125000132","174011321042388",35.63,16,0.160,317.78,439.65,16.8,13.6,0.038,11456.300000024,11458.800000024,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936735,68154.00
06/10/2015 07:45,1,0.555,ACTIVE,213.5,391.36,60.03,1433936703,"033051125000150","174011321042388",39.97,16,0.160,320.75,442.20,22.1,19.5,0.022,15115.699999988,15119.400000036,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936737,68155.00
06/10/2015 07:45,2,0.762,ACTIVE,211.70,339.95,59.986,1433936703,"201051344000890","174011321042388",29.72,16.00,0,327.92,349.56,22.9,20.2,0.164,136689.7,136689.7,1849,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936738,68156.00
06/10/2015 07:45,2,0.662,ACTIVE,211.70,340.55,59.986,1433936703,"201051344000900","174011321042388",29.46,15.00,0,328.82,348.66,19.7,17.1,0.150,137048.6,137048.6,1851,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936739,68157.00
06/10/2015 07:45,2,0.723,ACTIVE,212.16,341.75,59.991,1433936703,"201051344000633","174011321042388",29.54,15.50,0,327.92,350.77,21.7,19.0,0.150,126778.9,126778.9,1851,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936739,68158.00
06/10/2015 07:45,1,0.479,ACTIVE,214.0,356.40,60.03,1433936703,"040051121000185","174011321042388",26.79,16,0.143,318.95,438.42,12.7,14.4,0.027,14053.099999999,14054.999999999,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936741,68159.00
06/10/2015 07:45,2,0.699,ACTIVE,211.70,339.04,59.986,1433936703,"201051344000983","174011321042388",29.88,15.50,0,329.73,349.26,21.2,18.5,0.155,133864.6,133864.6,1850,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936742,68160.00
06/10/2015 07:45,2,0.670,ACTIVE,211.93,341.15,59.975,1433936703,"201051344000917","174011321042388",30.18,16.30,0,328.82,348.66,20.5,17.9,0.146,137264.6,137264.6,1855,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936742,68161.00
06/10/2015 07:45,1,0.721,ACTIVE,213.4,344.12,60.03,1433936703,"040051121000116","174011321042388",26.38,15,0.139,312.01,439.28,18.9,19.0,0.109,13467,13469.700000048,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936744,68162.00
06/10/2015 07:45,1,0.401,ACTIVE,213.6,386.61,60.03,1433936703,"033051125000135","174011321042388",36.53,16,0.137,317.94,440.60,14.5,10.7,0.005,11452.900000034,11454.999999998,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936746,68163.00
06/10/2015 07:45,2,0.723,ACTIVE,211.93,339.95,59.970,1433936703,"201051344000648","174011321042388",29.58,14.70,0,330.03,349.86,21.7,19.0,0.155,133326.1,133326.1,1848,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936746,68164.00
06/10/2015 07:45,2,0.816,ACTIVE,211.93,341.15,59.981,1433936703,"201051344001093","174011321042388",29.98,16.00,0,328.22,350.77,24.9,22.1,0.177,135307.5,135307.5,1852,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936747,68165.00
06/10/2015 07:45,2,0.719,ACTIVE,212.16,339.95,60.002,1433936703,"201051344000645","174011321042388",29.20,15.50,0,330.03,349.26,21.2,18.6,0.155,133704.0,133704.0,1851,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936748,68166.00
06/10/2015 07:45,2,0.787,ACTIVE,212.83,345.96,59.975,1433936703,"274151322000085","174011321042388",29.68,17.30,0,331.83,350.77,23.7,21.0,0.146,416372.2,416372.2,3158,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936749,68167.00
06/10/2015 07:45,2,0.719,ACTIVE,211.93,340.55,59.986,1433936703,"201051344000651","174011321042388",29.40,15.00,0,329.73,349.26,21.4,18.8,0.155,133098.3,133098.3,1850,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936750,68168.00
06/10/2015 07:45,2,0.730,ACTIVE,211.70,338.74,59.970,1433936703,"201051344000867","174011321042388",29.42,15.80,0,328.52,348.96,21.8,19.1,0.150,125409.4,125409.4,1850,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936751,68169.00
06/10/2015 07:45,1,0.828,ACTIVE,213.5,335.34,60.00,1433936703,"040051121000095","174011321042388",23.34,15,0.167,315.87,437.73,19.2,21.3,0.141,15415.4,15418,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936752,68170.00
06/10/2015 07:45,2,0.738,ACTIVE,211.70,340.25,59.970,1433936703,"201051344001230","174011321042388",29.56,16.00,0,327.32,348.96,22.1,19.5,0.172,136533.7,136533.7,1856,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936753,68171.00
06/10/2015 07:45,2,0.721,ACTIVE,212.16,341.15,59.981,1433936703,"201051344000576","174011321042388",29.66,15.30,0,330.63,350.17,21.7,19.0,0.150,133106.7,133106.7,1853,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936754,68172.00
06/10/2015 07:45,2,0.750,ACTIVE,211.48,339.34,59.970,1433936703,"201051344000579","174011321042388",29.48,16.00,0,328.52,349.56,22.5,19.8,0.159,138989.0,138989.0,1853,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433936755,68173.00
06/10/2015 08:00,2,1.098,ACTIVE,211.25,344.15,59.959,1433937604,"201051344000955","174011321042388",30.00,16.70,0,327.62,357.98,33.4,30.3,0.261,138444.3,138444.3,1849,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937605,68174.00
06/10/2015 08:00,1,0.880,ACTIVE,213.7,381.43,60.03,1433937604,"040051121000195","174011321042388",26.82,17,0.205,317.85,441.75,23.4,28.0,0.039,15932.1,15936,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937606,68175.00
06/10/2015 08:00,2,1.119,ACTIVE,212.38,345.06,59.954,1433937604,"274151322000095","174011321042388",30.57,18.00,0,330.93,357.98,34.6,31.5,0.234,435765.5,435765.5,2773,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937607,68176.00
06/10/2015 08:00,2,1.061,ACTIVE,211.70,344.76,59.954,1433937604,"201051344000868","174011321042388",29.34,15.80,0,327.32,357.98,31.6,28.5,0.256,124737.1,124737.1,1850,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937608,68177.00
06/10/2015 08:00,2,1.025,ACTIVE,212.16,345.66,59.996,1433937604,"201051344000853","174011321042388",29.88,16.00,0,331.23,358.88,31.1,28.0,0.239,130992.4,130992.4,1848,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937609,68178.00
06/10/2015 08:00,2,1.018,ACTIVE,212.16,345.36,59.959,1433937604,"201051344000582","174011321042388",29.56,16.00,0,329.13,357.68,30.5,27.5,0.243,131676.3,131676.3,1851,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937610,68179.00
06/10/2015 08:00,1,1.033,ACTIVE,213.4,367.74,60.03,1433937604,"040051121000097","174011321042388",26.99,17,0.245,318.38,441.43,27.7,31.8,0.112,13702.900000036,13707.600000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937611,68180.00
06/10/2015 08:00,2,1.062,ACTIVE,211.48,345.36,59.970,1433937604,"201051344000469","174011321042388",29.96,15.50,0,328.52,358.28,32.3,29.2,0.256,126163.5,126163.5,1851,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937612,68181.00
06/10/2015 08:00,2,1.053,ACTIVE,211.70,345.66,59.981,1433937604,"201051344000988","174011321042388",29.56,16.30,0,329.13,360.08,31.5,28.5,0.261,126005.4,126005.4,1852,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937613,68182.00
06/10/2015 08:00,2,1.039,ACTIVE,211.70,345.06,59.970,1433937604,"201051344001158","174011321042388",29.48,16.00,0,329.13,357.98,31.1,28.1,0.252,132271.4,132271.4,1853,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937614,68183.00
06/10/2015 08:00,2,1.023,ACTIVE,211.48,344.45,59.959,1433937604,"201051344001025","174011321042388",29.56,16.30,0,330.33,357.68,30.6,27.7,0.234,135220.6,135220.6,1852,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937614,68184.00
06/10/2015 08:00,1,0.798,ACTIVE,214.0,344.01,60.00,1433937604,"033051125000118","174011321042388",39.92,17,0.200,317.48,444.44,31.7,33.6,0.192,15176.6,15182.4,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937616,68185.00
06/10/2015 08:00,2,1.033,ACTIVE,211.70,344.45,59.959,1433937604,"201051344000569","174011321042388",29.78,16.30,0,330.33,357.98,31.2,28.2,0.243,139024.8,139024.8,1849,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937617,68186.00
06/10/2015 08:00,2,0.732,ACTIVE,212.38,432.22,59.949,1433937604,"274151322000094","174011321042388",40.35,20.00,0,335.14,440.04,29.9,26.9,0.194,325565.4,325565.4,3198,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937618,68187.00
06/10/2015 08:00,1,1.136,ACTIVE,213.7,384.51,60.03,1433937604,"040051121000068","174011321042388",24.14,16,0.171,318.88,440.60,27.3,17.9,0.218,14404.7,14409.4,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937619,68188.00
06/10/2015 08:00,2,1.031,ACTIVE,211.70,344.45,59.959,1433937604,"201051344000458","174011321042388",29.70,17.00,0,328.82,357.08,31.1,28.1,0.243,134727.8,134727.8,1850,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937620,68189.00
06/10/2015 08:00,2,1.092,ACTIVE,212.38,343.25,59.959,1433937604,"274151322000087","174011321042388",29.02,20.70,0,330.63,356.78,32.1,29.0,0.208,395434.8,395434.8,2758,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937621,68190.00
06/10/2015 08:00,2,1.182,ACTIVE,212.38,351.37,59.959,1433937604,"274151322000052","174011321042388",29.72,19.00,0,330.63,358.88,35.6,32.5,0.234,422633.0,422633.0,3160,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937622,68191.00
06/10/2015 08:00,2,0.990,ACTIVE,211.93,344.45,59.965,1433937604,"201051344001145","174011321042388",29.90,16.30,0,330.63,357.98,30.0,27.0,0.234,139852.8,139852.8,1857,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937622,68192.00
06/10/2015 08:00,2,1.012,ACTIVE,211.70,344.45,59.965,1433937604,"201051344000685","174011321042388",29.96,16.70,0,329.73,357.68,30.7,27.7,0.256,139129.4,139129.4,1856,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937623,68193.00
06/10/2015 08:00,2,1.139,ACTIVE,211.93,343.55,59.954,1433937604,"274151322000088","174011321042388",29.18,18.30,0,330.93,357.98,33.6,30.6,0.217,404589.7,404589.7,2766,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937624,68194.00
06/10/2015 08:00,2,1.068,ACTIVE,211.70,345.36,59.954,1433937604,"201051344000438","174011321042388",30.10,16.30,0,329.43,358.88,32.5,29.5,0.256,139171.4,139171.4,1851,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937625,68195.00
06/10/2015 08:00,2,1.037,ACTIVE,211.25,343.25,59.959,1433937604,"201051344001135","174011321042388",29.42,16.00,0,329.43,357.08,30.9,27.9,0.234,130567.3,130567.3,1851,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937626,68196.00
06/10/2015 08:00,2,1.068,ACTIVE,211.70,345.36,59.970,1433937604,"201051344000417","174011321042388",29.84,16.70,0,330.63,357.68,32.3,29.3,0.247,135152.4,135152.4,1847,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937627,68197.00
06/10/2015 08:00,2,1.062,ACTIVE,211.25,343.55,59.959,1433937604,"201051344000594","174011321042388",29.74,16.70,0,327.02,357.38,32.0,29.0,0.247,134849.9,134849.9,1848,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937629,68198.00
06/10/2015 08:00,2,1.082,ACTIVE,211.93,343.25,59.954,1433937604,"274151322000083","174011321042388",29.68,18.70,0,331.23,357.08,32.5,29.5,0.230,418967.9,418967.9,3164,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937630,68199.00
06/10/2015 08:00,2,0.977,ACTIVE,211.70,344.15,59.970,1433937604,"201051344000585","174011321042388",29.66,17.00,0,330.63,356.48,29.4,26.4,0.217,133742.6,133742.6,1848,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937631,68200.00
06/10/2015 08:00,2,1.129,ACTIVE,211.93,351.97,59.954,1433937604,"274151322000054","174011321042388",29.66,18.70,0,330.93,357.98,34.0,30.9,0.234,414341.4,414341.4,2759,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937632,68201.00
06/10/2015 08:00,2,1.088,ACTIVE,211.48,343.25,59.959,1433937604,"201051344001203","174011321042388",29.70,16.30,0,330.33,360.08,32.8,29.7,0.278,135109.2,135109.2,1855,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937632,68202.00
06/10/2015 08:00,2,1.020,ACTIVE,211.25,343.85,59.965,1433937604,"201051344000646","174011321042388",29.94,16.30,0,328.22,357.08,30.9,27.9,0.239,132737.0,132737.0,1847,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937633,68203.00
06/10/2015 08:00,2,0.734,ACTIVE,213.29,433.72,59.954,1433937604,"274151322000068","174011321042388",40.61,21.80,0,335.74,449.65,30.4,27.4,0.190,324482.8,324482.8,2806,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937634,68204.00
06/10/2015 08:00,2,1.227,ACTIVE,213.51,353.77,59.959,1433937604,"274151322000076","174011321042388",30.40,19.00,0,332.73,360.08,37.8,34.6,0.261,441353.7,441353.7,3162,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937635,68205.00
06/10/2015 08:00,1,0.727,ACTIVE,213.7,375.85,60.03,1433937604,"033051125000132","174011321042388",32.86,17,0.170,317.92,440.11,23.7,17.0,0.040,11458.800000024,11462.600000024,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937636,68206.00
06/10/2015 08:00,1,0.809,ACTIVE,213.4,357.74,60.00,1433937604,"033051125000150","174011321042388",40.30,17,0.208,318.88,443.84,32.4,25.4,0.166,15119.400000036,15125.300000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937638,68207.00
06/10/2015 08:00,2,1.094,ACTIVE,211.25,343.85,59.959,1433937604,"201051344000890","174011321042388",30.00,17.30,0,328.22,358.28,33.2,30.2,0.247,136696.0,136696.0,1850,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937639,68208.00
06/10/2015 08:00,2,0.992,ACTIVE,211.48,345.06,59.965,1433937604,"201051344000900","174011321042388",29.58,15.80,0,327.62,357.38,29.8,26.8,0.243,137054.0,137054.0,1852,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937640,68209.00
06/10/2015 08:00,2,1.031,ACTIVE,211.93,346.56,59.933,1433937604,"201051344000633","174011321042388",30.28,16.00,0,330.63,359.18,31.7,28.7,0.256,126784.8,126784.8,1852,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937640,68210.00
06/10/2015 08:00,1,0.675,ACTIVE,213.5,345.72,60.00,1433937604,"040051121000185","174011321042388",27.68,17,0.161,318.10,439.47,18.6,19.6,0.212,14054.999999999,14057.699999999,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937642,68211.00
06/10/2015 08:00,2,1.020,ACTIVE,211.70,345.06,59.965,1433937604,"201051344000983","174011321042388",30.24,16.30,0,328.52,357.68,31.2,28.2,0.247,133870.4,133870.4,1851,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937643,68212.00
06/10/2015 08:00,2,1.020,ACTIVE,211.70,345.06,59.970,1433937604,"201051344000917","174011321042388",29.84,17.00,0,329.43,357.98,30.9,27.9,0.252,137270.2,137270.2,1856,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937643,68213.00
06/10/2015 08:00,1,1.057,ACTIVE,213.2,352.40,60.00,1433937604,"040051121000116","174011321042388",26.64,16,0.206,311.83,440.10,28.0,31.3,0.163,13469.700000048,13474.300000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937645,68214.00
06/10/2015 08:00,1,0.618,ACTIVE,213.5,389.56,60.00,1433937604,"033051125000135","174011321042388",36.87,17,0.143,317.49,441.39,22.6,18.9,0.020,11454.999999998,11458.699999986,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937646,68215.00
06/10/2015 08:00,2,1.037,ACTIVE,211.48,343.85,59.970,1433937604,"201051344000648","174011321042388",29.78,15.50,0,330.33,358.58,31.3,28.3,0.247,133331.9,133331.9,1849,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937647,68216.00
06/10/2015 08:00,2,1.178,ACTIVE,211.48,345.66,59.970,1433937604,"201051344001093","174011321042388",30.02,17.00,0,328.82,360.69,35.9,32.7,0.270,135314.3,135314.3,1853,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937648,68217.00
06/10/2015 08:00,2,1.041,ACTIVE,211.93,344.15,59.970,1433937604,"201051344000645","174011321042388",29.62,16.30,0,330.03,357.98,31.3,28.3,0.247,133709.8,133709.8,1852,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937649,68218.00
06/10/2015 08:00,2,1.150,ACTIVE,212.38,349.86,59.959,1433937604,"274151322000085","174011321042388",29.50,18.00,0,334.84,357.98,34.4,31.2,0.221,416378.7,416378.7,3159,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937650,68219.00
06/10/2015 08:00,2,1.051,ACTIVE,211.48,344.45,59.991,1433937604,"201051344000651","174011321042388",29.56,15.80,0,329.73,357.98,31.5,28.5,0.243,133104.1,133104.1,1851,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937651,68220.00
06/10/2015 08:00,2,1.070,ACTIVE,211.70,344.76,59.965,1433937604,"201051344000867","174011321042388",29.48,16.30,0,328.22,357.98,32.0,29.0,0.243,125415.3,125415.3,1851,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937652,68221.00
06/10/2015 08:00,1,1.170,ACTIVE,213.5,375.80,60.03,1433937604,"040051121000095","174011321042388",23.73,16,0.165,314.85,438.62,27.6,13.8,0.150,15418,15422.5,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937653,68222.00
06/10/2015 08:00,2,1.084,ACTIVE,211.25,344.45,59.970,1433937604,"201051344001230","174011321042388",29.68,17.00,0,328.52,357.68,32.6,29.6,0.256,136539.7,136539.7,1857,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937654,68223.00
06/10/2015 08:00,2,1.029,ACTIVE,211.93,345.96,59.965,1433937604,"201051344000576","174011321042388",29.74,15.80,0,330.33,359.18,31.1,28.0,0.234,133112.6,133112.6,1854,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937655,68224.00
06/10/2015 08:00,2,1.084,ACTIVE,211.70,345.06,59.944,1433937604,"201051344000579","174011321042388",29.70,17.00,0,329.13,358.58,32.7,29.6,0.261,138995.2,138995.2,1854,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433937656,68225.00
06/10/2015 08:15,2,1.080,ACTIVE,211.03,344.45,59.991,1433938503,"201051344000955","174011321042388",29.82,17.30,0,330.33,367.90,32.6,29.6,0.256,138452.5,138452.5,1850,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938504,68226.00
06/10/2015 08:15,1,0.952,ACTIVE,213.5,343.70,60.03,1433938503,"040051121000195","174011321042388",25.32,17,0.152,318.67,443.70,24.0,18.8,0.233,15936,15941.5,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938505,68227.00
06/10/2015 08:15,2,1.092,ACTIVE,212.61,346.56,59.991,1433938503,"274151322000095","174011321042388",29.58,19.00,0,334.24,367.90,32.7,29.6,0.221,435774.0,435774.0,2774,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938506,68228.00
06/10/2015 08:15,2,1.061,ACTIVE,211.25,344.45,59.970,1433938503,"201051344000868","174011321042388",29.76,16.00,0,330.33,367.30,32.0,29.0,0.247,124744.8,124744.8,1851,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938507,68229.00
06/10/2015 08:15,2,1.070,ACTIVE,212.16,346.26,59.975,1433938503,"201051344000853","174011321042388",29.70,16.70,0,331.23,368.80,32.2,29.2,0.265,131000.1,131000.1,1849,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938508,68230.00
06/10/2015 08:15,2,1.061,ACTIVE,212.16,345.36,59.975,1433938503,"201051344000582","174011321042388",29.52,16.70,0,331.53,367.60,31.7,28.7,0.247,131683.8,131683.8,1852,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938509,68231.00
06/10/2015 08:15,1,0.986,ACTIVE,213.9,414.85,60.03,1433938503,"040051121000097","174011321042388",26.61,18,0.150,317.49,443.55,26.1,13.6,0.016,13707.600000024,13713.900000036,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938510,68232.00
06/10/2015 08:15,2,1.070,ACTIVE,211.70,345.36,59.975,1433938503,"201051344000469","174011321042388",29.94,16.00,0,330.93,367.60,32.5,29.5,0.265,126171.4,126171.4,1852,0,0,0,L,1122011218,0,121.10,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938511,68233.00
06/10/2015 08:15,2,1.084,ACTIVE,211.70,346.26,59.991,1433938503,"201051344000988","174011321042388",29.22,17.00,0,330.93,369.10,32.1,29.0,0.256,126013.2,126013.2,1853,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938512,68234.00
06/10/2015 08:15,2,1.070,ACTIVE,211.70,345.06,59.981,1433938503,"201051344001158","174011321042388",29.42,16.70,0,331.53,367.60,31.9,28.9,0.252,132279.0,132279.0,1854,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938513,68235.00
06/10/2015 08:15,2,1.070,ACTIVE,211.48,344.76,59.975,1433938503,"201051344001025","174011321042388",29.94,17.30,0,331.53,367.60,32.5,29.4,0.261,135228.2,135228.2,1853,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938514,68236.00
06/10/2015 08:15,1,0.739,ACTIVE,213.2,398.49,60.03,1433938503,"033051125000118","174011321042388",39.68,18,0.213,316.70,444.21,29.2,15.4,0.210,15182.4,15189.9,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938515,68237.00
06/10/2015 08:15,2,1.072,ACTIVE,211.70,345.06,59.986,1433938503,"201051344000569","174011321042388",29.96,17.00,0,330.63,367.00,32.6,29.5,0.261,139032.5,139032.5,1850,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938516,68238.00
06/10/2015 08:15,2,0.689,ACTIVE,212.61,420.80,59.981,1433938503,"274151322000094","174011321042388",39.66,21.00,0,333.93,452.36,28.1,25.2,0.190,325572.5,325572.5,3199,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938517,68239.00
06/10/2015 08:15,1,1.006,ACTIVE,213.6,402.53,60.03,1433938503,"040051121000068","174011321042388",24.21,17,0.146,317.55,442.50,24.2,14.9,0.016,14409.4,14415.4,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938518,68240.00
06/10/2015 08:15,2,1.076,ACTIVE,211.48,344.15,59.965,1433938503,"201051344000458","174011321042388",29.82,17.50,0,330.93,367.00,32.5,29.5,0.274,134735.5,134735.5,1851,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938519,68241.00
06/10/2015 08:15,2,1.051,ACTIVE,212.38,345.66,59.970,1433938503,"274151322000087","174011321042388",28.90,21.50,0,334.84,365.19,30.8,27.8,0.208,395442.5,395442.5,2759,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938520,68242.00
06/10/2015 08:15,2,1.090,ACTIVE,212.16,348.06,59.965,1433938503,"274151322000052","174011321042388",29.20,20.00,0,333.93,367.30,32.3,29.2,0.212,422641.5,422641.5,3161,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938521,68243.00
06/10/2015 08:15,2,1.049,ACTIVE,211.70,345.06,59.938,1433938503,"201051344001145","174011321042388",30.14,17.00,0,332.13,368.50,32.0,29.0,0.243,139860.2,139860.2,1858,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938522,68244.00
06/10/2015 08:15,2,1.064,ACTIVE,211.70,345.06,59.975,1433938503,"201051344000685","174011321042388",29.52,17.30,0,330.93,367.90,31.8,28.8,0.265,139136.9,139136.9,1857,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938523,68245.00
06/10/2015 08:15,2,1.043,ACTIVE,212.38,347.76,59.970,1433938503,"274151322000088","174011321042388",29.00,19.50,0,334.54,366.70,30.6,27.7,0.203,404597.7,404597.7,2767,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938524,68246.00
06/10/2015 08:15,2,1.084,ACTIVE,211.48,344.45,59.975,1433938503,"201051344000438","174011321042388",30.10,17.30,0,330.93,369.40,33.0,30.0,0.261,139179.3,139179.3,1852,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938525,68247.00
06/10/2015 08:15,2,1.072,ACTIVE,211.25,343.85,59.975,1433938503,"201051344001135","174011321042388",29.96,17.00,0,330.93,366.70,32.6,29.5,0.247,130574.9,130574.9,1852,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938526,68248.00
06/10/2015 08:15,2,1.102,ACTIVE,211.93,345.36,59.965,1433938503,"201051344000417","174011321042388",29.70,17.80,0,331.23,367.60,33.2,30.1,0.252,135160.2,135160.2,1848,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938526,68249.00
06/10/2015 08:15,2,1.094,ACTIVE,211.03,344.76,59.959,1433938503,"201051344000594","174011321042388",29.92,17.50,0,328.22,367.00,33.1,30.1,0.256,134857.8,134857.8,1849,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938527,68250.00
06/10/2015 08:15,2,1.061,ACTIVE,212.83,349.26,59.975,1433938503,"274151322000083","174011321042388",29.44,19.30,0,334.54,365.80,31.6,28.6,0.217,418975.7,418975.7,3165,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938529,68251.00
06/10/2015 08:15,2,1.084,ACTIVE,211.93,345.66,59.975,1433938503,"201051344000585","174011321042388",30.00,17.50,0,331.53,366.10,33.0,29.9,0.256,133749.9,133749.9,1849,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938530,68252.00
06/10/2015 08:15,2,1.061,ACTIVE,212.38,342.35,59.970,1433938503,"274151322000054","174011321042388",29.48,19.50,0,334.54,366.70,31.7,28.7,0.208,414349.4,414349.4,2760,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938531,68253.00
06/10/2015 08:15,2,1.098,ACTIVE,211.70,344.45,59.986,1433938503,"201051344001203","174011321042388",29.42,17.30,0,330.93,370.00,32.8,29.7,0.265,135117.1,135117.1,1856,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938532,68254.00
06/10/2015 08:15,2,1.076,ACTIVE,211.48,344.76,59.975,1433938503,"201051344000646","174011321042388",29.82,17.30,0,329.73,367.00,32.5,29.5,0.261,132744.5,132744.5,1848,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938532,68255.00
06/10/2015 08:15,2,0.732,ACTIVE,213.51,419.90,59.970,1433938503,"274151322000068","174011321042388",39.20,22.50,0,334.54,452.36,28.9,26.0,0.177,324490.0,324490.0,2807,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938533,68256.00
06/10/2015 08:15,2,1.139,ACTIVE,213.06,351.07,59.965,1433938503,"274151322000076","174011321042388",29.80,19.80,0,335.74,370.30,34.4,31.3,0.230,441362.8,441362.8,3163,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938534,68257.00
06/10/2015 08:15,1,0.633,ACTIVE,213.7,413.42,60.03,1433938503,"033051125000132","174011321042388",34.62,18,0.169,316.38,440.34,21.8,17.1,0.091,11462.600000024,11467.200000024,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938535,68258.00
06/10/2015 08:15,1,0.754,ACTIVE,213.4,364.94,60.03,1433938503,"033051125000150","174011321042388",40.18,17,0.196,319.47,443.55,30.1,28.5,0.205,15125.300000012,15132.699999988,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938537,68259.00
06/10/2015 08:15,2,1.121,ACTIVE,211.48,344.15,59.981,1433938503,"201051344000890","174011321042388",29.80,18.00,0,330.93,369.40,33.9,30.7,0.265,136704.1,136704.1,1851,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938538,68260.00
06/10/2015 08:15,2,1.051,ACTIVE,211.70,345.36,59.981,1433938503,"201051344000900","174011321042388",29.60,16.00,0,330.93,366.70,31.6,28.5,0.247,137061.4,137061.4,1853,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938539,68261.00
06/10/2015 08:15,2,1.084,ACTIVE,212.16,345.96,59.970,1433938503,"201051344000633","174011321042388",29.78,17.00,0,330.93,368.20,32.7,29.7,0.256,126792.6,126792.6,1853,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938540,68262.00
06/10/2015 08:15,1,0.968,ACTIVE,213.6,327.11,60.03,1433938503,"040051121000185","174011321042388",25.23,18,0.144,316.61,440.28,24.3,20.3,0.252,14057.699999999,14061.799999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938541,68263.00
06/10/2015 08:15,2,1.084,ACTIVE,211.93,345.66,59.975,1433938503,"201051344000983","174011321042388",29.86,17.00,0,331.23,367.00,32.8,29.8,0.261,133878.0,133878.0,1852,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938542,68264.00
06/10/2015 08:15,2,1.082,ACTIVE,211.93,345.36,60.002,1433938503,"201051344000917","174011321042388",29.64,17.80,0,330.93,368.50,32.5,29.5,0.256,137277.7,137277.7,1857,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938543,68265.00
06/10/2015 08:15,1,1.026,ACTIVE,213.4,354.66,60.00,1433938503,"040051121000116","174011321042388",26.50,17,0.214,311.56,442.09,27.0,22.4,0.132,13474.300000012,13480.400000036,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938544,68266.00
06/10/2015 08:15,1,0.639,ACTIVE,213.5,422.80,60.03,1433938503,"033051125000135","174011321042388",34.73,18,0.131,317.37,442.04,22.0,14.2,0.004,11458.699999986,11463.699999986,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938545,68267.00
06/10/2015 08:15,2,1.090,ACTIVE,212.16,345.36,59.975,1433938503,"201051344000648","174011321042388",29.78,16.00,0,332.13,367.90,32.9,29.8,0.256,133339.5,133339.5,1850,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938546,68268.00
06/10/2015 08:15,2,1.129,ACTIVE,211.93,346.26,59.981,1433938503,"201051344001093","174011321042388",29.52,17.80,0,330.33,370.60,33.8,30.7,0.256,135322.9,135322.9,1854,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938547,68269.00
06/10/2015 08:15,2,1.096,ACTIVE,212.16,345.36,59.975,1433938503,"201051344000645","174011321042388",29.46,17.00,0,332.13,367.30,32.8,29.7,0.247,133717.4,133717.4,1853,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938548,68270.00
06/10/2015 08:15,2,1.066,ACTIVE,212.61,350.47,59.965,1433938503,"274151322000085","174011321042388",29.58,19.00,0,334.84,366.70,32.0,28.9,0.212,416386.8,416386.8,3160,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938549,68271.00
06/10/2015 08:15,2,1.105,ACTIVE,212.16,345.36,59.959,1433938503,"201051344000651","174011321042388",29.34,16.30,0,330.93,367.60,32.9,29.8,0.247,133111.8,133111.8,1852,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938550,68272.00
06/10/2015 08:15,2,1.090,ACTIVE,212.16,345.36,59.996,1433938503,"201051344000867","174011321042388",29.72,17.00,0,331.53,367.30,32.8,29.7,0.265,125423.1,125423.1,1852,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938551,68273.00
06/10/2015 08:15,1,1.070,ACTIVE,213.4,369.62,60.00,1433938503,"040051121000095","174011321042388",23.58,17,0.138,314.81,440.40,25.1,14.4,0.129,15422.5,15428.2,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938552,68274.00
06/10/2015 08:15,2,1.094,ACTIVE,211.70,344.45,59.975,1433938503,"201051344001230","174011321042388",29.40,17.80,0,329.73,367.60,32.6,29.5,0.261,136547.5,136547.5,1858,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938553,68275.00
06/10/2015 08:15,2,1.084,ACTIVE,212.38,345.96,59.970,1433938503,"201051344000576","174011321042388",29.70,16.00,0,332.13,367.00,32.6,29.6,0.252,133120.1,133120.1,1855,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938554,68276.00
06/10/2015 08:15,2,1.107,ACTIVE,211.93,345.36,59.965,1433938503,"201051344000579","174011321042388",30.00,17.50,0,331.53,367.60,33.7,30.6,0.270,139003.1,139003.1,1855,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433938555,68277.00
06/10/2015 08:30,2,0.922,ACTIVE,211.25,342.35,59.944,1433939403,"201051344000955","174011321042388",29.46,17.80,0,330.33,360.38,27.6,24.7,0.217,138459.2,138459.2,1851,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939404,68278.00
06/10/2015 08:30,1,0.797,ACTIVE,213.6,345.91,60.00,1433939403,"040051121000195","174011321042388",25.11,18,0.186,318.04,441.82,19.9,22.4,0.158,15941.5,15946.2,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939406,68279.00
06/10/2015 08:30,2,0.924,ACTIVE,212.38,348.36,59.954,1433939403,"274151322000095","174011321042388",29.40,19.50,0,334.54,358.88,27.6,24.7,0.181,435780.7,435780.7,2775,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939406,68280.00
06/10/2015 08:30,2,0.895,ACTIVE,211.48,342.35,59.959,1433939403,"201051344000868","174011321042388",29.64,16.30,0,330.33,360.38,26.9,24.1,0.208,124751.4,124751.4,1852,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939407,68281.00
06/10/2015 08:30,2,0.902,ACTIVE,212.16,343.55,59.959,1433939403,"201051344000853","174011321042388",29.56,17.00,0,332.43,361.89,27.0,24.2,0.208,131006.7,131006.7,1850,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939408,68282.00
06/10/2015 08:30,2,0.908,ACTIVE,212.16,342.95,59.965,1433939403,"201051344000582","174011321042388",29.00,17.00,0,330.93,360.99,26.7,23.8,0.199,131690.4,131690.4,1853,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939409,68283.00
06/10/2015 08:30,1,0.835,ACTIVE,213.6,391.34,60.00,1433939403,"040051121000097","174011321042388",26.27,18,0.175,319.02,441.48,21.8,13.0,0.184,13713.900000036,13718.800000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939410,68284.00
06/10/2015 08:30,2,0.904,ACTIVE,211.70,343.55,59.954,1433939403,"201051344000469","174011321042388",29.84,16.00,0,330.93,360.69,27.4,24.5,0.208,126178.1,126178.1,1853,0,0,0,L,1122011218,0,121.10,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939411,68285.00
06/10/2015 08:30,2,0.904,ACTIVE,211.70,344.76,59.970,1433939403,"201051344000988","174011321042388",29.24,17.30,0,330.33,362.49,26.9,24.0,0.208,126019.8,126019.8,1854,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939412,68286.00
06/10/2015 08:30,2,0.906,ACTIVE,211.70,343.25,59.959,1433939403,"201051344001158","174011321042388",29.12,16.70,0,331.53,361.29,26.8,23.9,0.217,132285.5,132285.5,1855,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939413,68287.00
06/10/2015 08:30,2,0.920,ACTIVE,211.70,342.05,59.912,1433939403,"201051344001025","174011321042388",29.32,17.50,0,330.33,361.29,27.4,24.5,0.203,135234.9,135234.9,1854,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939414,68288.00
06/10/2015 08:30,1,0.619,ACTIVE,213.8,404.73,60.00,1433939403,"033051125000118","174011321042388",39.62,18,0.148,317.97,444.06,24.4,24.9,0.019,15189.9,15195.6,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939415,68289.00
06/10/2015 08:30,2,0.914,ACTIVE,211.48,341.75,59.954,1433939403,"201051344000569","174011321042388",29.46,17.30,0,330.93,361.29,27.3,24.4,0.225,139039.2,139039.2,1851,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939416,68290.00
06/10/2015 08:30,2,0.580,ACTIVE,212.16,418.09,59.954,1433939403,"274151322000094","174011321042388",39.42,21.50,0,333.93,440.64,23.1,20.3,0.150,325578.1,325578.1,3200,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939417,68291.00
06/10/2015 08:30,1,0.861,ACTIVE,213.4,402.31,60.00,1433939403,"040051121000068","174011321042388",23.46,18,0.150,317.24,440.74,20.1,11.8,0.095,14415.4,14419.8,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939418,68292.00
06/10/2015 08:30,2,0.922,ACTIVE,211.70,342.35,59.944,1433939403,"201051344000458","174011321042388",29.24,17.80,0,330.93,360.08,27.3,24.4,0.208,134742.1,134742.1,1852,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939419,68293.00
06/10/2015 08:30,2,0.887,ACTIVE,212.16,346.86,59.917,1433939403,"274151322000087","174011321042388",28.65,22.50,0,330.93,357.68,25.7,22.9,0.159,395448.7,395448.7,2760,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939420,68294.00
06/10/2015 08:30,2,0.918,ACTIVE,211.93,343.25,59.954,1433939403,"274151322000052","174011321042388",28.84,20.30,0,331.23,358.58,26.8,24.0,0.172,422648.0,422648.0,3162,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939421,68295.00
