ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 08:30,2,0.891,ACTIVE,211.93,342.95,59.949,1433939403,"201051344001145","174011321042388",29.80,17.30,0,331.23,361.29,26.9,24.1,0.199,139866.7,139866.7,1859,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939422,68296.00
06/10/2015 08:30,2,0.889,ACTIVE,211.93,342.65,59.959,1433939403,"201051344000685","174011321042388",29.44,17.80,0,330.93,360.08,26.5,23.7,0.212,139143.3,139143.3,1858,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939423,68297.00
06/10/2015 08:30,2,0.879,ACTIVE,212.61,347.76,59.944,1433939403,"274151322000088","174011321042388",28.47,19.80,0,331.83,358.28,25.4,22.6,0.172,404603.8,404603.8,2768,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939424,68298.00
06/10/2015 08:30,2,0.904,ACTIVE,211.70,341.45,59.965,1433939403,"201051344000438","174011321042388",30.06,17.50,0,330.33,361.29,27.6,24.7,0.208,139186.0,139186.0,1853,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939425,68299.00
06/10/2015 08:30,2,0.918,ACTIVE,211.25,342.05,59.959,1433939403,"201051344001135","174011321042388",29.38,17.30,0,329.13,360.08,27.4,24.5,0.208,130581.5,130581.5,1853,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939426,68300.00
06/10/2015 08:30,2,0.943,ACTIVE,211.70,342.95,59.944,1433939403,"201051344000417","174011321042388",29.16,18.00,0,331.53,361.29,27.9,25.0,0.217,135166.9,135166.9,1849,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939427,68301.00
06/10/2015 08:30,2,0.922,ACTIVE,211.03,342.95,59.949,1433939403,"201051344000594","174011321042388",29.74,17.80,0,328.52,360.69,27.8,24.9,0.212,134864.5,134864.5,1850,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939428,68302.00
06/10/2015 08:30,2,0.908,ACTIVE,212.16,347.76,59.949,1433939403,"274151322000083","174011321042388",28.75,19.80,0,332.13,358.28,26.5,23.6,0.177,418982.0,418982.0,3166,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939429,68303.00
06/10/2015 08:30,2,0.947,ACTIVE,211.70,343.55,59.949,1433939403,"201051344000585","174011321042388",29.10,17.80,0,331.23,360.69,27.9,25.0,0.208,133756.5,133756.5,1850,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939429,68304.00
06/10/2015 08:30,2,0.895,ACTIVE,212.16,343.85,59.944,1433939403,"274151322000054","174011321042388",29.08,20.00,0,332.13,358.88,26.4,23.6,0.168,414355.8,414355.8,2761,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939430,68305.00
06/10/2015 08:30,2,0.902,ACTIVE,211.48,341.45,59.954,1433939403,"201051344001203","174011321042388",29.82,17.50,0,330.93,361.89,27.3,24.4,0.225,135123.7,135123.7,1857,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939431,68306.00
06/10/2015 08:30,2,0.910,ACTIVE,211.25,342.35,59.954,1433939403,"201051344000646","174011321042388",29.66,17.50,0,328.52,360.08,27.4,24.5,0.208,132751.1,132751.1,1849,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939432,68307.00
06/10/2015 08:30,2,0.613,ACTIVE,213.06,422.00,59.954,1433939403,"274151322000068","174011321042388",39.52,23.00,0,334.54,439.43,24.2,21.4,0.141,324495.7,324495.7,2808,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939433,68308.00
06/10/2015 08:30,2,0.957,ACTIVE,213.06,343.85,59.917,1433939403,"274151322000076","174011321042388",29.58,20.30,0,335.74,359.48,28.6,25.7,0.190,441369.6,441369.6,3164,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939434,68309.00
06/10/2015 08:30,1,0.530,ACTIVE,214.2,376.25,60.00,1433939403,"033051125000132","174011321042388",34.90,18,0.141,317.59,440.02,18.4,11.9,0.127,11467.200000024,11471.000000024,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939435,68310.00
06/10/2015 08:30,1,0.642,ACTIVE,213.0,419.22,60.00,1433939403,"033051125000150","174011321042388",39.73,18,0.163,319.30,443.94,25.3,14.9,0.043,15132.699999988,15138.5,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939437,68311.00
06/10/2015 08:30,2,0.965,ACTIVE,211.48,342.35,59.954,1433939403,"201051344000890","174011321042388",29.04,18.30,0,330.33,361.59,28.4,25.5,0.212,136710.8,136710.8,1852,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939438,68312.00
06/10/2015 08:30,2,0.885,ACTIVE,211.70,342.95,59.965,1433939403,"201051344000900","174011321042388",29.20,16.30,0,330.33,359.78,26.2,23.4,0.212,137067.6,137067.6,1854,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939439,68313.00
06/10/2015 08:30,2,0.912,ACTIVE,212.16,343.85,59.954,1433939403,"201051344000633","174011321042388",29.68,17.30,0,331.23,361.59,27.5,24.6,0.217,126799.1,126799.1,1854,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939440,68314.00
06/10/2015 08:30,1,0.820,ACTIVE,213.9,359.32,60.00,1433939403,"040051121000185","174011321042388",25.00,18,0.145,317.05,439.88,20.4,22.7,0.071,14061.799999999,14065.999999999,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939441,68315.00
06/10/2015 08:30,2,0.924,ACTIVE,211.93,343.25,59.959,1433939403,"201051344000983","174011321042388",29.62,17.30,0,330.33,361.29,27.7,24.8,0.212,133884.6,133884.6,1853,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939442,68316.00
06/10/2015 08:30,2,0.908,ACTIVE,211.93,343.55,59.959,1433939403,"201051344000917","174011321042388",29.74,18.00,0,330.33,360.69,27.4,24.5,0.212,137284.2,137284.2,1858,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939443,68317.00
06/10/2015 08:30,1,0.888,ACTIVE,213.6,426.72,60.00,1433939403,"040051121000116","174011321042388",25.92,17,0.135,311.36,439.96,22.9,14.2,0.003,13480.400000036,13485.200000048,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939444,68318.00
06/10/2015 08:30,1,0.543,ACTIVE,213.7,405.67,60.00,1433939403,"033051125000135","174011321042388",34.36,18,0.145,316.95,440.92,18.5,12.1,0.004,11463.699999986,11467.699999986,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939445,68319.00
06/10/2015 08:30,2,0.930,ACTIVE,212.16,342.95,59.954,1433939403,"201051344000648","174011321042388",29.62,16.30,0,331.53,360.99,27.9,25.0,0.212,133346.1,133346.1,1851,0,0,0,L,1122011218,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939446,68320.00
06/10/2015 08:30,2,0.947,ACTIVE,211.70,342.05,59.949,1433939403,"201051344001093","174011321042388",29.62,18.00,0,330.33,360.69,28.5,25.6,0.221,135329.6,135329.6,1855,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939447,68321.00
06/10/2015 08:30,2,0.932,ACTIVE,212.38,343.55,59.954,1433939403,"201051344000645","174011321042388",29.46,17.30,0,331.23,360.99,27.9,25.0,0.208,133723.9,133723.9,1854,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939448,68322.00
06/10/2015 08:30,2,0.920,ACTIVE,213.06,347.46,59.949,1433939403,"274151322000085","174011321042388",29.10,19.50,0,333.03,358.28,27.1,24.3,0.186,416393.1,416393.1,3161,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939449,68323.00
06/10/2015 08:30,2,0.949,ACTIVE,211.93,343.25,59.954,1433939403,"201051344000651","174011321042388",29.00,17.00,0,330.93,360.38,27.9,25.0,0.203,133118.4,133118.4,1853,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939450,68324.00
06/10/2015 08:30,2,0.932,ACTIVE,211.93,342.35,59.954,1433939403,"201051344000867","174011321042388",29.44,17.50,0,330.03,360.69,27.8,24.9,0.208,125429.6,125429.6,1853,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939451,68325.00
06/10/2015 08:30,1,0.949,ACTIVE,213.5,353.27,60.03,1433939403,"040051121000095","174011321042388",22.74,17,0.184,313.96,438.37,21.4,25.3,0.088,15428.2,15432.4,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939452,68326.00
06/10/2015 08:30,2,0.938,ACTIVE,211.70,342.35,59.954,1433939403,"201051344001230","174011321042388",29.16,18.00,0,329.43,358.88,27.7,24.8,0.212,136554.0,136554.0,1859,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939453,68327.00
06/10/2015 08:30,2,0.941,ACTIVE,212.38,344.76,59.975,1433939403,"201051344000576","174011321042388",29.18,16.70,0,331.23,361.59,27.9,25.0,0.212,133126.6,133126.6,1856,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939454,68328.00
06/10/2015 08:30,2,0.971,ACTIVE,211.93,344.15,59.949,1433939403,"201051344000579","174011321042388",29.36,17.50,0,330.93,361.89,28.9,26.0,0.225,139009.8,139009.8,1856,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433939455,68329.00
06/10/2015 08:45,2,1.219,ACTIVE,210.80,342.95,59.975,1433940303,"201051344000955","174011321042388",29.74,18.00,0,327.32,377.52,36.8,33.6,0.292,138467.4,138467.4,1852,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940304,68330.00
06/10/2015 08:45,1,1.119,ACTIVE,213.2,430.59,60.00,1433940303,"040051121000195","174011321042388",24.94,18,0.180,317.87,443.78,27.7,17.8,0.054,15946.2,15952.1,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940306,68331.00
06/10/2015 08:45,2,1.254,ACTIVE,211.93,348.66,59.981,1433940303,"274151322000095","174011321042388",29.50,20.30,0,333.33,371.81,37.5,34.3,0.252,435789.2,435789.2,2776,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940307,68332.00
06/10/2015 08:45,2,1.219,ACTIVE,210.80,343.85,59.981,1433940303,"201051344000868","174011321042388",29.36,16.70,0,329.43,379.62,36.2,33.1,0.274,124759.5,124759.5,1853,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940307,68333.00
06/10/2015 08:45,2,1.203,ACTIVE,211.70,345.06,59.970,1433940303,"201051344000853","174011321042388",29.92,17.30,0,330.63,383.83,36.4,33.2,0.287,131014.9,131014.9,1851,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940308,68334.00
06/10/2015 08:45,2,1.197,ACTIVE,211.48,344.76,59.954,1433940303,"201051344000582","174011321042388",29.46,17.30,0,330.03,379.02,35.8,32.6,0.278,131698.4,131698.4,1854,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940309,68335.00
06/10/2015 08:45,1,1.151,ACTIVE,213.3,426.01,60.03,1433940303,"040051121000097","174011321042388",25.94,19,0.186,316.96,443.48,29.7,25.3,0.021,13718.800000012,13725.100000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940310,68336.00
06/10/2015 08:45,2,1.207,ACTIVE,211.03,345.36,59.965,1433940303,"201051344000469","174011321042388",29.94,16.30,0,329.43,380.82,36.6,33.4,0.309,126186.3,126186.3,1854,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940311,68337.00
06/10/2015 08:45,2,1.217,ACTIVE,211.03,346.56,59.970,1433940303,"201051344000988","174011321042388",29.34,17.50,0,329.43,382.33,36.2,33.0,0.292,126027.9,126027.9,1855,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940312,68338.00
06/10/2015 08:45,2,1.199,ACTIVE,211.25,344.15,59.975,1433940303,"201051344001158","174011321042388",29.58,17.00,0,330.03,380.52,36.0,32.8,0.292,132293.6,132293.6,1856,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940313,68339.00
06/10/2015 08:45,2,1.217,ACTIVE,211.03,342.95,59.981,1433940303,"201051344001025","174011321042388",29.58,17.80,0,330.03,379.32,36.5,33.3,0.265,135243.0,135243.0,1855,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940314,68340.00
06/10/2015 08:45,1,0.843,ACTIVE,212.8,373.10,60.03,1433940303,"033051125000118","174011321042388",39.55,18,0.213,308.62,447.67,33.2,32.9,0.095,15195.6,15202.9,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940316,68341.00
06/10/2015 08:45,2,1.205,ACTIVE,211.25,345.06,59.991,1433940303,"201051344000569","174011321042388",29.90,17.50,0,329.73,381.73,36.5,33.3,0.296,139047.3,139047.3,1852,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940316,68342.00
06/10/2015 08:45,2,0.779,ACTIVE,212.16,429.52,59.975,1433940303,"274151322000094","174011321042388",40.02,22.00,0,333.93,442.44,32.3,29.2,0.217,325585.2,325585.2,3201,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940317,68343.00
06/10/2015 08:45,1,1.146,ACTIVE,213.5,387.21,60.03,1433940303,"040051121000068","174011321042388",24.15,18,0.159,318.18,442.41,27.5,15.0,0.145,14419.8,14425.4,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940319,68344.00
06/10/2015 08:45,2,1.213,ACTIVE,211.03,343.25,59.970,1433940303,"201051344000458","174011321042388",29.64,18.00,0,330.03,380.22,36.4,33.2,0.292,134750.2,134750.2,1853,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940320,68345.00
06/10/2015 08:45,2,1.182,ACTIVE,211.70,344.76,59.965,1433940303,"274151322000087","174011321042388",28.98,23.50,0,332.73,370.60,34.7,31.5,0.217,395456.4,395456.4,2761,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940320,68346.00
06/10/2015 08:45,2,1.238,ACTIVE,211.70,349.56,59.959,1433940303,"274151322000052","174011321042388",28.80,21.30,0,330.93,370.60,36.1,32.9,0.247,422656.1,422656.1,3163,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940321,68347.00
06/10/2015 08:45,2,1.191,ACTIVE,211.25,343.85,59.965,1433940303,"201051344001145","174011321042388",29.66,17.50,0,330.03,378.12,35.9,32.7,0.292,139874.7,139874.7,1860,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940322,68348.00
06/10/2015 08:45,2,1.186,ACTIVE,211.25,344.45,59.986,1433940303,"201051344000685","174011321042388",29.52,18.00,0,329.13,378.42,35.5,32.3,0.305,139151.3,139151.3,1859,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940323,68349.00
06/10/2015 08:45,2,1.178,ACTIVE,211.03,348.96,59.959,1433940303,"274151322000088","174011321042388",28.92,20.70,0,332.43,370.30,34.5,31.4,0.225,404611.5,404611.5,2769,0,0,0,L,1151911521,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940324,68350.00
06/10/2015 08:45,2,1.203,ACTIVE,211.25,343.55,59.970,1433940303,"201051344000438","174011321042388",30.04,18.00,0,329.13,378.12,36.6,33.4,0.309,139194.2,139194.2,1854,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940325,68351.00
06/10/2015 08:45,2,1.215,ACTIVE,210.80,343.55,59.959,1433940303,"201051344001135","174011321042388",29.44,17.50,0,329.43,377.82,36.3,33.1,0.301,130589.6,130589.6,1854,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940326,68352.00
06/10/2015 08:45,2,1.223,ACTIVE,211.25,344.15,59.959,1433940303,"201051344000417","174011321042388",29.52,18.70,0,329.73,378.42,36.6,33.4,0.287,135175.2,135175.2,1850,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940327,68353.00
06/10/2015 08:45,2,1.203,ACTIVE,210.57,343.55,59.959,1433940303,"201051344000594","174011321042388",30.16,18.30,0,328.52,379.62,36.8,33.6,0.287,134872.7,134872.7,1851,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940328,68354.00
06/10/2015 08:45,2,1.199,ACTIVE,211.48,341.75,59.949,1433940303,"274151322000083","174011321042388",29.34,20.70,0,330.93,369.70,35.6,32.5,0.234,418989.9,418989.9,3167,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940329,68355.00
06/10/2015 08:45,2,1.221,ACTIVE,211.48,344.76,59.965,1433940303,"201051344000585","174011321042388",29.62,18.00,0,329.13,378.12,36.7,33.5,0.274,133764.8,133764.8,1851,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940329,68356.00
06/10/2015 08:45,2,1.217,ACTIVE,211.03,343.55,59.965,1433940303,"274151322000054","174011321042388",28.98,20.70,0,332.43,371.21,35.7,32.5,0.243,414363.7,414363.7,2762,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940330,68357.00
06/10/2015 08:45,2,1.213,ACTIVE,211.25,342.65,59.949,1433940303,"201051344001203","174011321042388",29.72,18.00,0,330.33,379.92,36.5,33.3,0.296,135131.8,135131.8,1858,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940331,68358.00
06/10/2015 08:45,2,1.211,ACTIVE,210.80,343.25,59.970,1433940303,"201051344000646","174011321042388",29.40,18.00,0,327.62,377.82,36.1,32.9,0.296,132759.2,132759.2,1850,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940332,68359.00
06/10/2015 08:45,2,0.824,ACTIVE,213.06,419.60,59.965,1433940303,"274151322000068","174011321042388",39.60,23.50,0,333.93,451.46,33.2,30.1,0.208,324502.9,324502.9,2809,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940333,68360.00
06/10/2015 08:45,2,1.285,ACTIVE,213.29,349.56,59.959,1433940303,"274151322000076","174011321042388",29.74,21.00,0,334.24,373.91,38.7,35.4,0.261,441378.3,441378.3,3165,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940334,68361.00
06/10/2015 08:45,1,0.745,ACTIVE,213.1,403.94,60.00,1433940303,"033051125000132","174011321042388",32.87,19,0.134,315.65,440.00,24.3,10.8,0.013,11471.000000024,11475.400000024,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940335,68362.00
06/10/2015 08:45,1,0.855,ACTIVE,213.0,383.55,60.03,1433940303,"033051125000150","174011321042388",40.08,18,0.217,309.35,447.50,34.1,27.3,0.118,15138.5,15145.900000036,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940337,68363.00
06/10/2015 08:45,2,1.244,ACTIVE,211.03,343.25,59.986,1433940303,"201051344000890","174011321042388",29.76,18.70,0,328.82,377.82,37.5,34.3,0.301,136719.2,136719.2,1853,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940338,68364.00
06/10/2015 08:45,2,1.170,ACTIVE,211.25,344.45,59.970,1433940303,"201051344000900","174011321042388",29.92,16.70,0,329.13,380.52,35.5,32.3,0.292,137075.4,137075.4,1855,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940339,68365.00
06/10/2015 08:45,2,1.209,ACTIVE,211.48,345.96,59.949,1433940303,"201051344000633","174011321042388",29.86,17.50,0,329.73,381.12,36.6,33.4,0.296,126807.2,126807.2,1855,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940340,68366.00
06/10/2015 08:45,1,1.141,ACTIVE,213.0,411.62,60.00,1433940303,"040051121000185","174011321042388",25.27,18,0.168,317.74,442.65,28.7,17.8,0.096,14065.999999999,14071.699999999,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940341,68367.00
06/10/2015 08:45,2,1.207,ACTIVE,211.25,344.76,59.965,1433940303,"201051344000983","174011321042388",30.08,17.50,0,329.73,380.82,36.8,33.6,0.301,133892.7,133892.7,1854,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940342,68368.00
06/10/2015 08:45,2,1.219,ACTIVE,211.25,345.06,59.965,1433940303,"201051344000917","174011321042388",29.52,18.30,0,329.43,378.12,36.5,33.3,0.283,137292.3,137292.3,1859,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940343,68369.00
06/10/2015 08:45,1,1.207,ACTIVE,212.6,360.47,60.00,1433940303,"040051121000116","174011321042388",25.54,18,0.248,313.05,442.11,30.6,35.9,0.177,13485.200000048,13491.5,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940344,68370.00
06/10/2015 08:45,1,0.774,ACTIVE,212.8,378.48,60.00,1433940303,"033051125000135","174011321042388",30.35,19,0.162,314.48,441.95,23.3,24.2,0.031,11467.699999986,11472.30000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940345,68371.00
06/10/2015 08:45,2,1.229,ACTIVE,211.25,345.36,59.970,1433940303,"201051344000648","174011321042388",29.82,16.70,0,330.03,380.82,37.1,33.9,0.296,133354.2,133354.2,1852,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940346,68372.00
06/10/2015 08:45,2,1.266,ACTIVE,211.03,345.36,59.970,1433940303,"201051344001093","174011321042388",29.52,18.30,0,329.13,379.62,37.9,34.6,0.292,135337.9,135337.9,1856,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940347,68373.00
06/10/2015 08:45,2,1.250,ACTIVE,211.48,345.66,59.970,1433940303,"201051344000645","174011321042388",29.26,17.50,0,330.03,380.52,37.1,33.9,0.278,133732.1,133732.1,1855,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940348,68374.00
06/10/2015 08:45,2,1.240,ACTIVE,211.25,342.65,59.938,1433940303,"274151322000085","174011321042388",29.30,20.00,0,333.93,370.90,36.8,33.6,0.243,416401.1,416401.1,3162,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940349,68375.00
06/10/2015 08:45,2,1.240,ACTIVE,210.57,344.45,59.959,1433940303,"201051344000651","174011321042388",29.66,17.30,0,329.43,379.62,37.3,34.1,0.292,133126.5,133126.5,1854,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940350,68376.00
06/10/2015 08:45,2,1.246,ACTIVE,211.03,344.15,59.959,1433940303,"201051344000867","174011321042388",29.54,17.50,0,330.03,379.02,37.3,34.1,0.296,125437.8,125437.8,1854,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940351,68377.00
06/10/2015 08:45,1,1.246,ACTIVE,213.0,336.42,60.00,1433940303,"040051121000095","174011321042388",23.38,18,0.176,314.96,440.16,28.9,27.9,0.259,15432.4,15437.9,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940352,68378.00
06/10/2015 08:45,2,1.236,ACTIVE,210.80,344.45,59.970,1433940303,"201051344001230","174011321042388",29.68,18.30,0,328.22,376.92,37.2,34.0,0.301,136562.1,136562.1,1860,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940353,68379.00
06/10/2015 08:45,2,1.244,ACTIVE,211.48,345.96,59.965,1433940303,"201051344000576","174011321042388",29.70,16.70,0,330.03,381.12,37.5,34.2,0.292,133134.8,133134.8,1857,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940354,68380.00
06/10/2015 08:45,2,1.287,ACTIVE,211.25,345.06,59.965,1433940303,"201051344000579","174011321042388",29.54,18.00,0,329.73,382.03,38.5,35.3,0.309,139018.2,139018.2,1857,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433940355,68381.00
06/10/2015 09:00,2,1.037,ACTIVE,210.80,340.85,59.996,1433941204,"201051344000955","174011321042388",29.50,18.70,0,326.12,363.09,31.0,28.0,0.261,138474.8,138474.8,1853,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941205,68382.00
06/10/2015 09:00,1,0.935,ACTIVE,212.8,385.59,60.03,1433941204,"040051121000195","174011321042388",25.24,19,0.176,317.12,443.43,23.4,15.3,0.033,15952.1,15957.4,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941206,68383.00
06/10/2015 09:00,2,1.068,ACTIVE,212.38,344.15,59.975,1433941204,"274151322000095","174011321042388",29.54,20.70,0,330.33,360.69,32.0,29.0,0.221,435796.8,435796.8,2777,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941207,68384.00
06/10/2015 09:00,2,1.049,ACTIVE,211.25,342.35,60.007,1433941204,"201051344000868","174011321042388",28.86,17.00,0,327.32,363.99,30.7,27.7,0.230,124766.9,124766.9,1854,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941208,68385.00
06/10/2015 09:00,2,1.035,ACTIVE,211.93,343.55,59.996,1433941204,"201051344000853","174011321042388",29.48,17.50,0,330.03,365.19,31.0,28.0,0.243,131022.2,131022.2,1852,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941209,68386.00
06/10/2015 09:00,2,1.037,ACTIVE,211.93,342.35,60.018,1433941204,"201051344000582","174011321042388",28.94,17.80,0,328.22,363.69,30.4,27.4,0.239,131705.6,131705.6,1855,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941210,68387.00
06/10/2015 09:00,1,0.977,ACTIVE,213.6,330.07,60.03,1433941204,"040051121000097","174011321042388",26.31,19,0.219,317.14,443.46,25.5,16.6,0.276,13725.100000024,13730.699999988,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941211,68388.00
06/10/2015 09:00,2,1.045,ACTIVE,211.48,342.05,60.012,1433941204,"201051344000469","174011321042388",29.52,16.70,0,328.22,363.99,31.3,28.3,0.256,126193.7,126193.7,1855,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941212,68389.00
06/10/2015 09:00,2,1.027,ACTIVE,211.48,342.95,60.012,1433941204,"201051344000988","174011321042388",29.62,17.80,0,327.92,365.80,30.9,27.9,0.252,126035.1,126035.1,1856,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941213,68390.00
06/10/2015 09:00,2,1.041,ACTIVE,211.48,343.55,59.986,1433941204,"201051344001158","174011321042388",29.02,17.50,0,329.73,364.29,30.6,27.7,0.247,132300.8,132300.8,1857,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941214,68391.00
06/10/2015 09:00,2,1.047,ACTIVE,211.25,342.65,59.954,1433941204,"201051344001025","174011321042388",29.54,18.00,0,328.82,364.59,31.4,28.3,0.252,135250.4,135250.4,1856,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941215,68392.00
06/10/2015 09:00,1,0.726,ACTIVE,213.4,369.92,60.03,1433941204,"033051125000118","174011321042388",39.78,19,0.234,316.71,444.09,28.7,36.5,0.139,15202.9,15209.5,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941216,68393.00
06/10/2015 09:00,2,1.035,ACTIVE,211.70,342.95,59.991,1433941204,"201051344000569","174011321042388",29.78,17.80,0,328.22,364.29,31.3,28.3,0.247,139054.7,139054.7,1853,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941217,68394.00
06/10/2015 09:00,2,0.713,ACTIVE,212.38,407.57,59.981,1433941204,"274151322000094","174011321042388",38.23,22.50,0,331.53,442.14,27.7,24.8,0.186,325591.5,325591.5,3202,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941218,68395.00
06/10/2015 09:00,1,1.007,ACTIVE,213.5,383.98,60.07,1433941204,"040051121000068","174011321042388",23.73,18,0.145,319.23,440.77,23.7,12.2,0.104,14425.4,14430.4,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941219,68396.00
06/10/2015 09:00,2,1.053,ACTIVE,211.48,341.45,60.023,1433941204,"201051344000458","174011321042388",29.54,18.30,0,328.22,363.69,31.5,28.5,0.256,134757.6,134757.6,1854,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941220,68397.00
06/10/2015 09:00,2,1.047,ACTIVE,212.38,343.85,59.975,1433941204,"274151322000087","174011321042388",28.53,24.50,0,330.33,359.18,30.2,27.3,0.203,395463.4,395463.4,2762,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941221,68398.00
06/10/2015 09:00,2,1.080,ACTIVE,212.16,346.26,60.012,1433941204,"274151322000052","174011321042388",28.90,21.80,0,329.73,360.38,31.6,28.6,0.208,422663.4,422663.4,3164,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941222,68399.00
06/10/2015 09:00,2,1.045,ACTIVE,211.70,342.95,59.986,1433941204,"201051344001145","174011321042388",29.50,18.00,0,328.52,363.99,31.3,28.3,0.256,139882.0,139882.0,1861,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941222,68400.00
06/10/2015 09:00,2,1.027,ACTIVE,211.70,341.45,60.018,1433941204,"201051344000685","174011321042388",29.60,18.30,0,327.62,363.39,30.8,27.8,0.261,139158.4,139158.4,1860,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941223,68401.00
06/10/2015 09:00,2,1.041,ACTIVE,211.93,342.95,60.007,1433941204,"274151322000088","174011321042388",28.49,21.00,0,330.03,359.48,30.0,27.0,0.199,404618.4,404618.4,2770,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941224,68402.00
06/10/2015 09:00,2,1.049,ACTIVE,211.70,342.65,60.007,1433941204,"201051344000438","174011321042388",30.02,18.30,0,326.42,363.99,31.9,28.8,0.252,139201.6,139201.6,1855,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941225,68403.00
06/10/2015 09:00,2,1.057,ACTIVE,211.25,341.75,59.975,1433941204,"201051344001135","174011321042388",29.60,17.80,0,327.92,363.09,31.7,28.7,0.239,130596.9,130596.9,1855,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941226,68404.00
06/10/2015 09:00,2,1.072,ACTIVE,211.70,343.85,60.002,1433941204,"201051344000417","174011321042388",29.50,19.00,0,326.42,363.39,32.0,29.0,0.252,135182.6,135182.6,1851,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941227,68405.00
06/10/2015 09:00,2,1.078,ACTIVE,211.03,341.45,59.986,1433941204,"201051344000594","174011321042388",29.58,18.70,0,327.62,363.39,32.3,29.3,0.252,134880.2,134880.2,1852,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941228,68406.00
06/10/2015 09:00,2,1.074,ACTIVE,212.38,342.05,59.975,1433941204,"274151322000083","174011321042388",29.00,21.30,0,329.13,360.08,31.6,28.5,0.212,418997.1,418997.1,3168,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941229,68407.00
06/10/2015 09:00,2,1.086,ACTIVE,211.70,343.85,60.023,1433941204,"201051344000585","174011321042388",29.50,18.30,0,328.22,363.69,32.5,29.4,0.247,133772.2,133772.2,1852,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941230,68408.00
06/10/2015 09:00,2,1.062,ACTIVE,211.93,346.26,60.007,1433941204,"274151322000054","174011321042388",29.22,21.30,0,330.03,360.38,31.4,28.4,0.221,414370.8,414370.8,2763,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941231,68409.00
06/10/2015 09:00,2,1.078,ACTIVE,211.70,340.85,60.018,1433941204,"201051344001203","174011321042388",29.24,18.30,0,327.92,364.59,31.9,28.9,0.261,135139.1,135139.1,1859,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941232,68410.00
06/10/2015 09:00,2,1.064,ACTIVE,211.25,341.15,60.012,1433941204,"201051344000646","174011321042388",29.54,18.30,0,327.32,362.49,31.9,28.8,0.247,132766.4,132766.4,1851,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941233,68411.00
06/10/2015 09:00,2,0.734,ACTIVE,213.51,421.70,59.996,1433941204,"274151322000068","174011321042388",39.22,24.00,0,331.23,442.74,29.1,26.2,0.186,324509.4,324509.4,2810,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941233,68412.00
06/10/2015 09:00,2,1.135,ACTIVE,212.61,348.36,60.002,1433941204,"274151322000076","174011321042388",29.76,21.50,0,332.13,361.89,34.1,31.0,0.230,441386.0,441386.0,3166,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941234,68413.00
06/10/2015 09:00,1,0.634,ACTIVE,213.1,377.57,60.03,1433941204,"033051125000132","174011321042388",35.11,19,0.172,316.24,439.93,22.1,17.0,0.049,11475.400000024,11479.700000024,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941236,68414.00
06/10/2015 09:00,1,0.766,ACTIVE,213.4,384.05,60.03,1433941204,"033051125000150","174011321042388",39.72,19,0.196,318.41,444.00,30.2,30.1,0.123,15145.900000036,15152.5,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941237,68415.00
06/10/2015 09:00,2,1.104,ACTIVE,211.25,340.55,59.981,1433941204,"201051344000890","174011321042388",29.64,19.30,0,326.12,363.69,33.1,30.1,0.247,136726.7,136726.7,1854,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941238,68416.00
06/10/2015 09:00,2,1.047,ACTIVE,211.48,343.25,60.007,1433941204,"201051344000900","174011321042388",29.26,17.00,0,327.62,363.69,31.1,28.1,0.270,137082.4,137082.4,1856,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941239,68417.00
06/10/2015 09:00,2,1.084,ACTIVE,211.48,343.85,60.018,1433941204,"201051344000633","174011321042388",29.40,17.80,0,327.92,364.29,32.2,29.2,0.252,126814.5,126814.5,1856,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941240,68418.00
06/10/2015 09:00,1,1.010,ACTIVE,213.0,322.12,60.03,1433941204,"040051121000185","174011321042388",25.21,19,0.186,317.22,442.34,25.3,19.7,0.270,14071.699999999,14076.999999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941241,68419.00
06/10/2015 09:00,2,1.082,ACTIVE,211.25,343.25,59.970,1433941204,"201051344000983","174011321042388",29.58,17.80,0,328.22,364.29,32.4,29.3,0.261,133900.0,133900.0,1855,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941242,68420.00
06/10/2015 09:00,2,1.082,ACTIVE,211.25,342.05,59.975,1433941204,"201051344000917","174011321042388",29.36,18.70,0,327.32,363.69,32.2,29.2,0.247,137299.5,137299.5,1860,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941243,68421.00
06/10/2015 09:00,1,1.046,ACTIVE,213.2,383.64,60.03,1433941204,"040051121000116","174011321042388",26.25,18,0.159,310.73,441.86,27.3,12.4,0.190,13491.5,13497,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941244,68422.00
06/10/2015 09:00,1,0.647,ACTIVE,213.3,351.48,60.03,1433941204,"033051125000135","174011321042388",34.52,19,0.165,314.79,440.79,22.2,27.4,0.139,11472.30000001,11476.499999998,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941245,68423.00
06/10/2015 09:00,2,1.082,ACTIVE,211.25,341.15,59.986,1433941204,"201051344000648","174011321042388",29.74,17.00,0,328.82,365.19,32.6,29.6,0.265,133361.5,133361.5,1853,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941246,68424.00
06/10/2015 09:00,2,1.117,ACTIVE,211.03,341.75,60.007,1433941204,"201051344001093","174011321042388",29.32,18.70,0,327.92,363.99,33.2,30.1,0.247,135345.4,135345.4,1857,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941247,68425.00
06/10/2015 09:00,2,1.094,ACTIVE,211.48,343.25,59.975,1433941204,"201051344000645","174011321042388",29.34,17.80,0,329.13,363.99,32.5,29.5,0.270,133739.4,133739.4,1856,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941248,68426.00
06/10/2015 09:00,2,1.102,ACTIVE,212.38,344.45,59.981,1433941204,"274151322000085","174011321042388",29.02,20.70,0,331.53,359.78,32.4,29.4,0.208,416408.3,416408.3,3163,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941249,68427.00
06/10/2015 09:00,2,1.098,ACTIVE,211.25,340.85,59.975,1433941204,"201051344000651","174011321042388",29.34,17.80,0,328.22,363.69,32.6,29.6,0.252,133133.8,133133.8,1855,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941250,68428.00
06/10/2015 09:00,2,1.096,ACTIVE,211.25,341.15,60.012,1433941204,"201051344000867","174011321042388",29.42,18.00,0,328.22,363.09,32.7,29.6,0.256,125445.0,125445.0,1855,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941251,68429.00
06/10/2015 09:00,1,1.094,ACTIVE,212.8,344.11,60.03,1433941204,"040051121000095","174011321042388",23.44,18,0.209,313.75,438.54,25.5,27.1,0.137,15437.9,15442.8,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941252,68430.00
06/10/2015 09:00,2,1.096,ACTIVE,211.03,341.45,59.986,1433941204,"201051344001230","174011321042388",29.20,18.70,0,327.92,362.19,32.5,29.4,0.274,136569.3,136569.3,1861,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941253,68431.00
06/10/2015 09:00,2,1.104,ACTIVE,211.48,343.85,60.002,1433941204,"201051344000576","174011321042388",29.28,17.30,0,329.13,364.29,32.8,29.7,0.243,133142.0,133142.0,1858,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941254,68432.00
06/10/2015 09:00,2,1.125,ACTIVE,210.80,343.55,59.975,1433941204,"201051344000579","174011321042388",29.56,18.30,0,327.92,364.29,33.8,30.7,0.265,139025.7,139025.7,1858,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433941255,68433.00
06/10/2015 09:15,2,0.824,ACTIVE,209.67,337.84,59.954,1433942103,"201051344000955","174011321042388",29.14,18.70,0,325.82,358.28,24.4,21.6,0.186,138481.5,138481.5,1854,0,0,0,L,1122011218,0,120.20,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942105,68434.00
06/10/2015 09:15,1,0.705,ACTIVE,212.9,415.64,60.03,1433942103,"040051121000195","174011321042388",24.66,19,0.142,317.55,441.85,17.3,14.3,0.015,15957.4,15962,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942106,68435.00
06/10/2015 09:15,2,0.822,ACTIVE,211.70,343.25,59.981,1433942103,"274151322000095","174011321042388",28.98,21.00,0,329.73,356.78,24.1,21.4,0.159,435803.5,435803.5,2778,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942107,68436.00
06/10/2015 09:15,2,0.812,ACTIVE,210.80,338.74,60.012,1433942103,"201051344000868","174011321042388",28.94,17.30,0,326.72,359.18,23.9,21.1,0.194,124773.4,124773.4,1855,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942108,68437.00
06/10/2015 09:15,2,0.805,ACTIVE,211.70,340.55,59.996,1433942103,"201051344000853","174011321042388",29.14,17.80,0,328.22,360.08,23.8,21.1,0.181,131028.8,131028.8,1853,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942109,68438.00
06/10/2015 09:15,2,0.797,ACTIVE,211.48,340.25,59.981,1433942103,"201051344000582","174011321042388",29.06,18.00,0,327.92,358.88,23.5,20.8,0.177,131712.0,131712.0,1856,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942110,68439.00
06/10/2015 09:15,1,0.744,ACTIVE,212.8,378.73,60.00,1433942103,"040051121000097","174011321042388",25.71,19,0.141,316.90,441.73,19.0,21.1,0.157,13730.699999988,13735.600000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942111,68440.00
