ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 09:15,2,0.816,ACTIVE,210.80,339.04,59.981,1433942103,"201051344000469","174011321042388",29.10,17.00,0,327.02,359.18,24.1,21.4,0.194,126200.2,126200.2,1856,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942112,68441.00
06/10/2015 09:15,2,0.793,ACTIVE,210.80,339.95,59.959,1433942103,"201051344000988","174011321042388",29.10,18.00,0,328.22,360.08,23.4,20.7,0.181,126041.6,126041.6,1857,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942113,68442.00
06/10/2015 09:15,2,0.791,ACTIVE,210.80,337.84,59.975,1433942103,"201051344001158","174011321042388",29.04,17.80,0,327.02,358.88,23.4,20.6,0.177,132307.2,132307.2,1858,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942113,68443.00
06/10/2015 09:15,2,0.801,ACTIVE,210.57,338.44,59.981,1433942103,"201051344001025","174011321042388",29.42,18.30,0,328.22,359.78,23.9,21.2,0.181,135257.0,135257.0,1857,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942114,68444.00
06/10/2015 09:15,1,0.549,ACTIVE,212.4,398.58,60.03,1433942103,"033051125000118","174011321042388",38.86,19,0.169,316.13,444.04,21.2,17.4,0.020,15209.5,15215.2,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942116,68445.00
06/10/2015 09:15,2,0.803,ACTIVE,210.80,338.14,59.949,1433942103,"201051344000569","174011321042388",29.34,18.00,0,327.62,359.18,23.9,21.1,0.177,139061.2,139061.2,1854,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942116,68446.00
06/10/2015 09:15,2,0.527,ACTIVE,211.93,402.16,59.944,1433942103,"274151322000094","174011321042388",37.81,22.80,0,330.93,434.33,20.2,17.5,0.133,325597.1,325597.1,3203,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942117,68447.00
06/10/2015 09:15,1,0.753,ACTIVE,212.9,340.14,60.00,1433942103,"040051121000068","174011321042388",23.32,18,0.165,317.21,440.56,17.4,12.9,0.175,14430.4,14434.7,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942119,68448.00
06/10/2015 09:15,2,0.805,ACTIVE,210.80,337.84,59.975,1433942103,"201051344000458","174011321042388",29.34,18.70,0,327.92,358.58,23.9,21.2,0.181,134764.1,134764.1,1855,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942120,68449.00
06/10/2015 09:15,2,0.791,ACTIVE,211.48,340.55,59.965,1433942103,"274151322000087","174011321042388",27.73,25.00,0,330.03,355.58,22.2,19.5,0.146,395469.6,395469.6,2763,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942120,68450.00
06/10/2015 09:15,2,0.816,ACTIVE,211.03,336.34,59.975,1433942103,"274151322000052","174011321042388",28.17,22.00,0,329.43,356.18,23.2,20.5,0.119,422669.8,422669.8,3165,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942121,68451.00
06/10/2015 09:15,2,0.795,ACTIVE,210.80,339.04,59.986,1433942103,"201051344001145","174011321042388",29.06,18.00,0,328.52,359.48,23.5,20.7,0.181,139888.4,139888.4,1862,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942122,68452.00
06/10/2015 09:15,2,0.773,ACTIVE,211.03,339.04,59.959,1433942103,"201051344000685","174011321042388",29.22,18.70,0,327.92,358.88,23.0,20.2,0.177,139164.7,139164.7,1861,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942123,68453.00
06/10/2015 09:15,2,0.764,ACTIVE,211.25,336.94,59.981,1433942103,"274151322000088","174011321042388",28.09,21.30,0,328.22,355.28,21.7,19.0,0.146,404624.4,404624.4,2771,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942124,68454.00
06/10/2015 09:15,2,0.803,ACTIVE,211.03,338.74,59.975,1433942103,"201051344000438","174011321042388",29.40,18.70,0,327.62,359.48,23.9,21.1,0.186,139208.1,139208.1,1856,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942125,68455.00
06/10/2015 09:15,2,0.801,ACTIVE,210.57,337.24,59.975,1433942103,"201051344001135","174011321042388",29.26,18.00,0,327.92,358.58,23.8,21.0,0.164,130603.4,130603.4,1856,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942126,68456.00
06/10/2015 09:15,2,0.828,ACTIVE,211.03,339.95,59.991,1433942103,"201051344000417","174011321042388",28.80,19.30,0,327.92,358.58,24.2,21.4,0.177,135189.1,135189.1,1852,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942127,68457.00
06/10/2015 09:15,2,0.801,ACTIVE,210.35,338.14,60.007,1433942103,"201051344000594","174011321042388",29.56,19.00,0,327.02,359.18,24.0,21.2,0.186,134886.7,134886.7,1853,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942128,68458.00
06/10/2015 09:15,2,0.771,ACTIVE,211.48,339.34,59.970,1433942103,"274151322000083","174011321042388",28.96,21.50,0,329.43,355.58,22.6,19.9,0.150,419003.4,419003.4,3169,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942129,68459.00
06/10/2015 09:15,2,0.814,ACTIVE,211.03,339.34,59.959,1433942103,"201051344000585","174011321042388",29.30,18.70,0,327.92,359.18,24.2,21.4,0.172,133778.7,133778.7,1853,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942130,68460.00
06/10/2015 09:15,2,0.770,ACTIVE,211.70,338.44,59.975,1433942103,"274151322000054","174011321042388",28.96,21.30,0,329.43,355.88,22.6,19.9,0.150,414377.1,414377.1,2764,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942131,68461.00
06/10/2015 09:15,2,0.801,ACTIVE,211.03,337.24,59.965,1433942103,"201051344001203","174011321042388",29.10,18.70,0,328.52,360.08,23.6,20.9,0.181,135145.6,135145.6,1860,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942132,68462.00
06/10/2015 09:15,2,0.787,ACTIVE,210.57,337.84,59.949,1433942103,"201051344000646","174011321042388",29.56,18.30,0,327.32,358.88,23.6,20.8,0.186,132772.8,132772.8,1852,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942133,68463.00
06/10/2015 09:15,2,0.527,ACTIVE,212.61,415.69,59.944,1433942103,"274151322000068","174011321042388",38.96,24.30,0,330.03,449.35,20.9,18.2,0.128,324515.2,324515.2,2811,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942133,68464.00
06/10/2015 09:15,2,0.820,ACTIVE,212.61,345.06,59.965,1433942103,"274151322000076","174011321042388",29.38,21.50,0,331.53,357.68,24.5,21.7,0.168,441392.8,441392.8,3167,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942134,68465.00
06/10/2015 09:15,1,0.456,ACTIVE,213.4,345.16,60.03,1433942103,"033051125000132","174011321042388",34.95,19,0.124,318.14,440.29,15.8,11.4,0.097,11479.700000024,11483.400000024,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942136,68466.00
06/10/2015 09:15,1,0.552,ACTIVE,212.7,395.68,60.00,1433942103,"033051125000150","174011321042388",39.34,19,0.136,319.74,444.07,21.6,21.0,0.015,15152.5,15158.199999988,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942137,68467.00
06/10/2015 09:15,2,0.824,ACTIVE,211.03,338.44,59.949,1433942103,"201051344000890","174011321042388",29.24,19.50,0,325.82,359.18,24.4,21.6,0.164,136733.3,136733.3,1855,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942138,68468.00
06/10/2015 09:15,2,0.758,ACTIVE,210.80,338.74,59.949,1433942103,"201051344000900","174011321042388",29.12,17.30,0,327.32,358.58,22.4,19.7,0.181,137088.5,137088.5,1857,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942139,68469.00
06/10/2015 09:15,2,0.793,ACTIVE,211.48,339.95,59.959,1433942103,"201051344000633","174011321042388",29.30,18.00,0,325.82,359.48,23.6,20.9,0.172,126820.9,126820.9,1857,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942140,68470.00
06/10/2015 09:15,1,0.714,ACTIVE,213.0,330.93,60.00,1433942103,"040051121000185","174011321042388",24.78,19,0.168,318.27,440.67,17.6,21.5,0.194,14076.999999999,14081.299999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942141,68471.00
06/10/2015 09:15,2,0.797,ACTIVE,211.25,339.04,59.965,1433942103,"201051344000983","174011321042388",29.26,18.00,0,327.02,359.18,23.7,20.9,0.190,133906.4,133906.4,1856,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942142,68472.00
06/10/2015 09:15,2,0.797,ACTIVE,211.48,339.04,59.986,1433942103,"201051344000917","174011321042388",29.02,19.00,0,327.32,359.18,23.4,20.7,0.168,137305.8,137305.8,1861,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942143,68473.00
06/10/2015 09:15,1,0.763,ACTIVE,212.7,375.37,60.03,1433942103,"040051121000116","174011321042388",25.62,18,0.149,311.56,439.98,19.4,11.2,0.188,13497,13501.700000048,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942144,68474.00
06/10/2015 09:15,1,0.452,ACTIVE,213.3,416.83,60.00,1433942103,"033051125000135","174011321042388",34.45,19,0.145,316.28,440.95,15.4,14.8,0.000,11476.499999998,11480.30000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942145,68475.00
06/10/2015 09:15,2,0.809,ACTIVE,211.25,340.25,59.975,1433942103,"201051344000648","174011321042388",29.00,17.30,0,329.13,359.48,23.8,21.1,0.172,133367.9,133367.9,1854,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942146,68476.00
06/10/2015 09:15,2,0.818,ACTIVE,211.25,339.04,59.981,1433942103,"201051344001093","174011321042388",29.18,19.00,0,327.62,358.88,24.2,21.4,0.168,135351.9,135351.9,1858,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942147,68477.00
06/10/2015 09:15,2,0.795,ACTIVE,211.48,339.65,59.954,1433942103,"201051344000645","174011321042388",29.14,18.00,0,327.32,359.48,23.5,20.8,0.186,133745.7,133745.7,1857,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942148,68478.00
06/10/2015 09:15,2,0.783,ACTIVE,212.61,338.74,59.970,1433942103,"274151322000085","174011321042388",28.65,20.70,0,330.03,355.88,22.8,20.1,0.150,416414.5,416414.5,3164,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942149,68479.00
06/10/2015 09:15,2,0.793,ACTIVE,211.25,339.04,59.954,1433942103,"201051344000651","174011321042388",29.34,17.80,0,327.92,359.48,23.6,20.9,0.168,133140.2,133140.2,1856,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942150,68480.00
06/10/2015 09:15,2,0.795,ACTIVE,211.03,337.84,59.970,1433942103,"201051344000867","174011321042388",29.32,18.30,0,327.62,358.58,23.6,20.9,0.181,125451.4,125451.4,1856,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942151,68481.00
06/10/2015 09:15,1,0.798,ACTIVE,212.5,392.21,60.03,1433942103,"040051121000095","174011321042388",23.11,18,0.156,314.62,438.52,18.3,12.9,0.006,15442.8,15446.9,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942152,68482.00
06/10/2015 09:15,2,0.791,ACTIVE,211.03,339.04,59.965,1433942103,"201051344001230","174011321042388",29.10,19.00,0,327.32,358.28,23.4,20.6,0.181,136575.6,136575.6,1862,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942153,68483.00
06/10/2015 09:15,2,0.803,ACTIVE,211.70,339.34,59.991,1433942103,"201051344000576","174011321042388",29.02,17.30,0,328.22,359.18,23.6,20.9,0.172,133148.4,133148.4,1859,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942154,68484.00
06/10/2015 09:15,2,0.828,ACTIVE,211.03,339.65,59.986,1433942103,"201051344000579","174011321042388",29.28,18.70,0,327.32,359.18,24.6,21.8,0.177,139032.3,139032.3,1859,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433942155,68485.00
06/10/2015 09:30,2,0.646,ACTIVE,211.70,338.44,59.981,1433943003,"201051344000955","174011321042388",29.10,18.70,0,326.12,350.17,19.1,16.5,0.124,138486.2,138486.2,1855,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943004,68486.00
06/10/2015 09:30,1,0.538,ACTIVE,214.1,331.36,60.03,1433943003,"040051121000195","174011321042388",23.90,19,0.100,319.12,441.16,12.7,7.2,0.220,15962,15964.8,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943005,68487.00
06/10/2015 09:30,2,0.623,ACTIVE,213.06,339.04,60.018,1433943003,"274151322000095","174011321042388",28.86,21.00,0,330.33,349.86,18.3,15.7,0.115,435808.1,435808.1,2779,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943006,68488.00
06/10/2015 09:30,2,0.631,ACTIVE,211.93,338.14,59.949,1433943003,"201051344000868","174011321042388",28.77,17.30,0,327.02,351.37,18.4,15.9,0.141,124777.9,124777.9,1856,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943007,68489.00
06/10/2015 09:30,2,0.637,ACTIVE,212.83,339.04,59.970,1433943003,"201051344000853","174011321042388",28.59,17.80,0,328.82,352.27,18.4,15.9,0.137,131033.3,131033.3,1854,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943008,68490.00
06/10/2015 09:30,2,0.623,ACTIVE,213.06,340.25,59.986,1433943003,"201051344000582","174011321042388",28.88,18.00,0,327.32,351.37,18.3,15.7,0.119,131716.5,131716.5,1857,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943009,68491.00
06/10/2015 09:30,1,0.566,ACTIVE,214.0,370.14,60.03,1433943003,"040051121000097","174011321042388",25.58,19,0.129,317.34,440.91,14.4,12.0,0.015,13735.600000024,13738.800000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943011,68492.00
06/10/2015 09:30,2,0.633,ACTIVE,212.38,339.65,59.965,1433943003,"201051344000469","174011321042388",29.28,17.00,0,327.32,352.57,18.8,16.2,0.137,126204.9,126204.9,1857,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943011,68493.00
06/10/2015 09:30,2,0.621,ACTIVE,212.16,339.34,60.002,1433943003,"201051344000988","174011321042388",28.69,18.00,0,325.22,353.17,18.1,15.6,0.133,126046.1,126046.1,1858,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943012,68494.00
06/10/2015 09:30,2,0.615,ACTIVE,212.38,337.84,59.959,1433943003,"201051344001158","174011321042388",28.94,17.80,0,328.82,352.87,18.1,15.5,0.128,132311.7,132311.7,1859,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943013,68495.00
06/10/2015 09:30,2,0.629,ACTIVE,212.38,338.74,59.975,1433943003,"201051344001025","174011321042388",29.22,18.30,0,328.22,351.67,18.6,16.1,0.124,135261.6,135261.6,1858,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943014,68496.00
06/10/2015 09:30,1,0.414,ACTIVE,214.6,435.14,60.03,1433943003,"033051125000118","174011321042388",39.02,19,0.159,316.33,442.26,16.1,14.6,0.035,15215.2,15219.1,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943015,68497.00
06/10/2015 09:30,2,0.635,ACTIVE,212.38,339.04,59.975,1433943003,"201051344000569","174011321042388",28.96,18.00,0,327.02,351.07,18.7,16.1,0.133,139065.8,139065.8,1855,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943016,68498.00
06/10/2015 09:30,2,0.381,ACTIVE,213.29,414.79,59.996,1433943003,"274151322000094","174011321042388",39.24,23.00,0,332.73,429.82,15.2,12.8,0.093,325600.9,325600.9,3204,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943017,68499.00
06/10/2015 09:30,1,0.583,ACTIVE,214.3,337.63,60.03,1433943003,"040051121000068","174011321042388",23.06,18,0.142,318.63,439.94,13.3,14.7,0.145,14434.7,14437.5,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943019,68500.00
06/10/2015 09:30,2,0.643,ACTIVE,212.38,338.44,59.959,1433943003,"201051344000458","174011321042388",28.71,18.70,0,327.62,351.07,18.7,16.1,0.133,134768.7,134768.7,1856,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943020,68501.00
06/10/2015 09:30,2,0.611,ACTIVE,213.74,342.05,59.981,1433943003,"274151322000087","174011321042388",27.63,25.50,0,328.82,349.56,17.1,14.6,0.106,395473.8,395473.8,2764,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943021,68502.00
06/10/2015 09:30,2,0.623,ACTIVE,213.29,340.25,59.975,1433943003,"274151322000052","174011321042388",28.45,22.00,0,329.13,349.86,18.0,15.5,0.110,422674.2,422674.2,3166,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943022,68503.00
06/10/2015 09:30,2,0.627,ACTIVE,212.83,339.34,59.975,1433943003,"201051344001145","174011321042388",28.73,18.00,0,328.52,351.37,18.3,15.7,0.128,139892.9,139892.9,1863,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943023,68504.00
06/10/2015 09:30,2,0.615,ACTIVE,213.06,339.95,60.002,1433943003,"201051344000685","174011321042388",28.73,18.70,0,327.32,350.77,17.9,15.4,0.133,139169.1,139169.1,1862,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943024,68505.00
06/10/2015 09:30,2,0.590,ACTIVE,213.29,339.95,59.954,1433943003,"274151322000088","174011321042388",27.67,21.30,0,326.72,349.26,16.6,14.1,0.106,404628.5,404628.5,2772,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943025,68506.00
06/10/2015 09:30,2,0.639,ACTIVE,212.61,339.65,60.002,1433943003,"201051344000438","174011321042388",29.16,18.70,0,327.02,350.77,18.9,16.3,0.141,139212.8,139212.8,1857,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943025,68507.00
06/10/2015 09:30,2,0.633,ACTIVE,212.38,337.54,59.986,1433943003,"201051344001135","174011321042388",29.18,18.00,0,327.62,350.47,18.8,16.2,0.119,130608.0,130608.0,1857,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943026,68508.00
06/10/2015 09:30,2,0.658,ACTIVE,212.83,339.65,59.996,1433943003,"201051344000417","174011321042388",28.90,19.30,0,326.72,352.27,19.3,16.7,0.128,135193.8,135193.8,1853,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943027,68509.00
06/10/2015 09:30,2,0.648,ACTIVE,212.16,339.04,59.996,1433943003,"201051344000594","174011321042388",28.77,19.30,0,326.12,350.47,18.9,16.3,0.146,134891.4,134891.4,1854,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943028,68510.00
06/10/2015 09:30,2,0.607,ACTIVE,213.74,340.55,60.007,1433943003,"274151322000083","174011321042388",28.25,21.80,0,329.43,349.86,17.4,14.9,0.115,419007.7,419007.7,3170,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943029,68511.00
06/10/2015 09:30,2,0.650,ACTIVE,211.93,339.34,59.981,1433943003,"201051344000585","174011321042388",28.90,18.30,0,327.32,352.57,19.1,16.5,0.150,133783.4,133783.4,1854,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943030,68512.00
06/10/2015 09:30,2,0.609,ACTIVE,213.06,342.05,59.954,1433943003,"274151322000054","174011321042388",28.17,21.30,0,329.73,349.26,17.4,14.8,0.097,414381.4,414381.4,2765,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943031,68513.00
06/10/2015 09:30,2,0.631,ACTIVE,212.38,338.14,59.986,1433943003,"201051344001203","174011321042388",28.80,18.70,0,328.22,351.37,18.4,15.9,0.133,135150.1,135150.1,1861,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943032,68514.00
06/10/2015 09:30,2,0.631,ACTIVE,212.16,338.44,59.991,1433943003,"201051344000646","174011321042388",29.08,18.70,0,327.02,351.07,18.6,16.1,0.124,132777.4,132777.4,1853,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943033,68515.00
06/10/2015 09:30,2,0.420,ACTIVE,213.96,403.37,60.002,1433943003,"274151322000068","174011321042388",37.85,24.00,0,334.24,428.31,16.2,13.7,0.093,324519.1,324519.1,2812,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943034,68516.00
06/10/2015 09:30,2,0.648,ACTIVE,213.96,340.55,59.975,1433943003,"274151322000076","174011321042388",28.63,21.50,0,330.93,350.17,18.8,16.2,0.110,441397.4,441397.4,3168,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943034,68517.00
06/10/2015 09:30,1,0.364,ACTIVE_NO_POWER,214.5,435.70,60.03,1433943003,"033051125000132","174011321042388",33.55,19,0.000,317.81,439.86,12.1,0.0,0.022,11483.400000024,11486.000000024,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943036,68518.00
06/10/2015 09:30,1,0.426,ACTIVE,214.1,382.68,60.03,1433943003,"033051125000150","174011321042388",39.05,18,0.153,319.36,442.04,16.5,14.6,0.021,15158.199999988,15162.199999988,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943037,68519.00
06/10/2015 09:30,2,0.650,ACTIVE,212.38,338.44,59.996,1433943003,"201051344000890","174011321042388",29.30,19.50,0,326.42,350.77,19.3,16.7,0.128,136738.1,136738.1,1856,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943038,68520.00
06/10/2015 09:30,2,0.590,ACTIVE,212.38,338.74,59.996,1433943003,"201051344000900","174011321042388",28.77,17.30,0,327.62,350.77,17.2,14.7,0.141,137092.7,137092.7,1858,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943039,68521.00
06/10/2015 09:30,2,0.633,ACTIVE,212.83,340.25,59.981,1433943003,"201051344000633","174011321042388",28.90,18.30,0,327.32,353.77,18.6,16.0,0.133,126825.4,126825.4,1858,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943040,68522.00
06/10/2015 09:30,1,0.553,ACTIVE,214.6,402.45,60.03,1433943003,"040051121000185","174011321042388",24.27,19,0.104,318.39,440.11,13.3,11.4,0.000,14081.299999999,14084.099999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943041,68523.00
06/10/2015 09:30,2,0.631,ACTIVE,212.38,338.44,59.975,1433943003,"201051344000983","174011321042388",29.20,18.00,0,327.92,351.07,18.7,16.1,0.137,133910.9,133910.9,1857,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943042,68524.00
06/10/2015 09:30,2,0.633,ACTIVE,212.38,339.34,59.965,1433943003,"201051344000917","174011321042388",28.77,19.00,0,327.62,350.77,18.4,15.9,0.128,137310.3,137310.3,1862,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943043,68525.00
06/10/2015 09:30,1,0.594,ACTIVE,214.5,355.89,60.03,1433943003,"040051121000116","174011321042388",25.48,18,0.129,312.44,439.14,15.0,13.1,0.032,13501.700000048,13504.700000048,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943045,68526.00
06/10/2015 09:30,1,0.348,ACTIVE,214.1,409.70,60.03,1433943003,"033051125000135","174011321042388",34.26,19,0.000,315.70,440.14,11.8,7.7,0.000,11480.30000001,11482.699999986,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943046,68527.00
06/10/2015 09:30,2,0.633,ACTIVE,212.61,339.04,59.996,1433943003,"201051344000648","174011321042388",29.26,17.50,0,327.02,352.87,18.8,16.2,0.124,133372.5,133372.5,1855,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943047,68528.00
06/10/2015 09:30,2,0.650,ACTIVE,212.61,339.34,59.949,1433943003,"201051344001093","174011321042388",29.08,19.00,0,326.42,350.47,19.2,16.6,0.124,135356.5,135356.5,1859,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943048,68529.00
06/10/2015 09:30,2,0.631,ACTIVE,212.61,338.74,59.996,1433943003,"201051344000645","174011321042388",28.75,18.00,0,328.52,351.37,18.4,15.9,0.128,133750.2,133750.2,1858,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943048,68530.00
06/10/2015 09:30,2,0.609,ACTIVE,213.96,341.15,59.970,1433943003,"274151322000085","174011321042388",28.41,21.00,0,330.33,348.96,17.5,15.0,0.110,416418.8,416418.8,3165,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943049,68531.00
06/10/2015 09:30,2,0.631,ACTIVE,212.38,339.65,59.965,1433943003,"201051344000651","174011321042388",28.94,17.80,0,328.22,350.77,18.5,16.0,0.133,133144.7,133144.7,1857,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943050,68532.00
06/10/2015 09:30,2,0.627,ACTIVE,212.38,337.84,60.007,1433943003,"201051344000867","174011321042388",29.04,18.30,0,327.32,351.37,18.5,15.9,0.128,125455.9,125455.9,1857,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943051,68533.00
06/10/2015 09:30,1,0.650,ACTIVE_NO_POWER,214.2,416.21,60.03,1433943003,"040051121000095","174011321042388",22.32,18,0.100,314.60,437.55,14.4,0.0,0.000,15446.9,15449.6,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943052,68534.00
06/10/2015 09:30,2,0.629,ACTIVE,212.16,337.54,59.970,1433943003,"201051344001230","174011321042388",28.84,19.00,0,326.42,349.86,18.4,15.8,0.133,136580.1,136580.1,1863,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943053,68535.00
06/10/2015 09:30,2,0.633,ACTIVE,212.61,339.95,59.986,1433943003,"201051344000576","174011321042388",29.00,17.30,0,327.92,352.87,18.6,16.1,0.133,133152.9,133152.9,1860,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943054,68536.00
06/10/2015 09:30,2,0.662,ACTIVE,212.16,338.74,59.996,1433943003,"201051344000579","174011321042388",29.20,18.70,0,328.22,351.67,19.6,17.0,0.133,139037.0,139037.0,1860,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943055,68537.00
06/10/2015 09:45,2,0.689,ACTIVE,212.38,339.04,59.991,1433943904,"201051344000955","174011321042388",29.14,18.70,0,327.62,348.96,20.4,17.8,0.141,138490.4,138490.4,1856,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943905,68538.00
06/10/2015 09:45,1,0.574,ACTIVE,215.0,417.96,60.03,1433943904,"040051121000195","174011321042388",24.17,19,0.156,320.41,440.83,13.8,13.4,0.001,15964.8,15967.3,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943906,68539.00
06/10/2015 09:45,2,0.666,ACTIVE,213.51,341.45,59.975,1433943904,"274151322000095","174011321042388",28.98,21.00,0,333.33,350.17,19.6,17.0,0.115,435812.2,435812.2,2780,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943907,68540.00
06/10/2015 09:45,2,0.670,ACTIVE,212.38,338.74,59.986,1433943904,"201051344000868","174011321042388",29.02,17.30,0,327.32,349.56,19.8,17.2,0.137,124782.1,124782.1,1857,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943908,68541.00
06/10/2015 09:45,2,0.670,ACTIVE,213.29,339.95,59.996,1433943904,"201051344000853","174011321042388",29.20,17.50,0,328.52,351.07,19.8,17.2,0.146,131037.5,131037.5,1855,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943909,68542.00
06/10/2015 09:45,2,0.666,ACTIVE,213.06,339.65,59.975,1433943904,"201051344000582","174011321042388",29.00,17.80,0,328.82,350.77,19.6,17.0,0.141,131720.6,131720.6,1858,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943910,68543.00
06/10/2015 09:45,1,0.594,ACTIVE,214.7,398.68,60.03,1433943904,"040051121000097","174011321042388",26.06,19,0.147,320.17,440.51,15.4,11.0,0.003,13738.800000012,13741.600000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943911,68544.00
06/10/2015 09:45,2,0.678,ACTIVE,212.83,339.34,59.996,1433943904,"201051344000469","174011321042388",29.30,16.70,0,328.52,349.86,20.1,17.5,0.141,126209.1,126209.1,1858,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943912,68545.00
06/10/2015 09:45,2,0.656,ACTIVE,212.38,340.25,59.949,1433943904,"201051344000988","174011321042388",29.08,17.80,0,328.22,351.37,19.4,16.8,0.159,126050.1,126050.1,1859,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943913,68546.00
06/10/2015 09:45,2,0.652,ACTIVE,212.61,339.04,59.996,1433943904,"201051344001158","174011321042388",29.06,17.50,0,328.82,350.17,19.2,16.6,0.150,132315.7,132315.7,1860,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943914,68547.00
06/10/2015 09:45,2,0.684,ACTIVE,212.38,338.14,59.975,1433943904,"201051344001025","174011321042388",28.71,18.00,0,328.82,350.47,19.9,17.3,0.137,135265.8,135265.8,1859,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943915,68548.00
06/10/2015 09:45,1,0.445,ACTIVE,214.0,392.91,60.00,1433943904,"033051125000118","174011321042388",38.74,19,0.130,320.18,441.64,17.1,11.4,0.009,15219.1,15222.4,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943916,68549.00
06/10/2015 09:45,2,0.674,ACTIVE,212.61,339.34,59.996,1433943904,"201051344000569","174011321042388",29.04,17.80,0,330.03,350.17,19.9,17.3,0.146,139070.0,139070.0,1856,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943917,68550.00
06/10/2015 09:45,2,0.422,ACTIVE,213.96,406.07,59.981,1433943904,"274151322000094","174011321042388",38.25,22.80,0,336.94,429.22,16.5,14.0,0.106,325604.3,325604.3,3205,0,0,0,L,1151911521,0,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943918,68551.00
06/10/2015 09:45,1,0.609,ACTIVE,214.8,388.90,60.03,1433943904,"040051121000068","174011321042388",23.37,18,0.150,321.00,439.72,14.1,13.1,0.004,14437.5,14440,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943919,68552.00
06/10/2015 09:45,2,0.670,ACTIVE,212.83,339.34,59.938,1433943904,"201051344000458","174011321042388",29.22,18.30,0,329.13,349.86,19.9,17.3,0.141,134772.9,134772.9,1857,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943920,68553.00
06/10/2015 09:45,2,0.646,ACTIVE,214.19,339.04,60.002,1433943904,"274151322000087","174011321042388",27.63,25.80,0,333.93,350.17,18.1,15.6,0.119,395477.6,395477.6,2765,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943921,68554.00
06/10/2015 09:45,2,0.660,ACTIVE,213.29,342.05,59.970,1433943904,"274151322000052","174011321042388",28.45,22.00,0,332.73,350.47,19.0,16.4,0.115,422678.3,422678.3,3167,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943922,68555.00
06/10/2015 09:45,2,0.658,ACTIVE,213.06,340.25,60.002,1433943904,"201051344001145","174011321042388",29.18,17.80,0,330.93,351.07,19.5,16.9,0.141,139897.0,139897.0,1864,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943923,68556.00
06/10/2015 09:45,2,0.633,ACTIVE,212.83,339.34,59.986,1433943904,"201051344000685","174011321042388",29.58,18.30,0,329.73,349.86,19.0,16.4,0.141,139173.1,139173.1,1863,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943923,68557.00
06/10/2015 09:45,2,0.613,ACTIVE,213.51,339.34,59.986,1433943904,"274151322000088","174011321042388",28.11,21.30,0,333.63,349.56,17.5,14.9,0.106,404632.1,404632.1,2773,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943924,68558.00
06/10/2015 09:45,2,0.666,ACTIVE,212.83,339.04,60.002,1433943904,"201051344000438","174011321042388",29.50,18.70,0,328.52,350.17,19.9,17.3,0.141,139217.0,139217.0,1858,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943925,68559.00
06/10/2015 09:45,2,0.672,ACTIVE,212.16,337.24,59.996,1433943904,"201051344001135","174011321042388",29.00,17.80,0,330.03,349.56,19.8,17.2,0.137,130612.1,130612.1,1858,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943926,68560.00
06/10/2015 09:45,2,0.691,ACTIVE,212.83,339.34,59.986,1433943904,"201051344000417","174011321042388",28.96,19.30,0,330.63,349.86,20.3,17.7,0.137,135198.2,135198.2,1854,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943927,68561.00
06/10/2015 09:45,2,0.678,ACTIVE,211.48,338.14,59.981,1433943904,"201051344000594","174011321042388",29.22,19.00,0,327.62,349.56,20.1,17.5,0.146,134895.6,134895.6,1855,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943928,68562.00
06/10/2015 09:45,2,0.639,ACTIVE,213.51,342.05,59.996,1433943904,"274151322000083","174011321042388",28.43,21.80,0,333.03,350.17,18.4,15.8,0.124,419011.5,419011.5,3171,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943929,68563.00
06/10/2015 09:45,2,0.674,ACTIVE,212.61,339.65,59.981,1433943904,"201051344000585","174011321042388",29.34,18.00,0,327.32,350.17,20.1,17.5,0.137,133787.7,133787.7,1855,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943930,68564.00
06/10/2015 09:45,2,0.635,ACTIVE,213.74,340.85,59.996,1433943904,"274151322000054","174011321042388",28.45,21.00,0,333.63,350.17,18.3,15.8,0.119,414385.2,414385.2,2766,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943931,68565.00
06/10/2015 09:45,2,0.662,ACTIVE,212.61,337.84,59.996,1433943904,"201051344001203","174011321042388",28.98,18.70,0,329.13,350.77,19.5,16.9,0.141,135154.2,135154.2,1862,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943932,68566.00
06/10/2015 09:45,2,0.662,ACTIVE,211.93,336.94,59.965,1433943904,"201051344000646","174011321042388",29.18,18.30,0,327.92,349.56,19.6,17.0,0.146,132781.5,132781.5,1854,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943932,68567.00
06/10/2015 09:45,2,0.434,ACTIVE,214.41,412.08,59.996,1433943904,"274151322000068","174011321042388",38.61,24.00,0,338.14,428.91,17.1,14.6,0.093,324522.6,324522.6,2813,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943933,68568.00
06/10/2015 09:45,2,0.682,ACTIVE,213.96,341.75,59.975,1433943904,"274151322000076","174011321042388",28.55,21.50,0,334.54,351.07,19.7,17.1,0.128,441401.6,441401.6,3169,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943935,68569.00
06/10/2015 09:45,1,0.379,ACTIVE,214.5,370.42,60.03,1433943904,"033051125000132","174011321042388",33.89,18,0.132,319.89,439.45,12.8,11.2,0.010,11486.000000024,11488.100000024,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943936,68570.00
06/10/2015 09:45,1,0.449,ACTIVE,213.9,416.47,60.03,1433943904,"033051125000150","174011321042388",38.91,18,0.136,322.25,441.48,17.4,13.3,0.010,15162.199999988,15165.600000024,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943937,68571.00
06/10/2015 09:45,2,0.688,ACTIVE,211.93,337.84,59.970,1433943904,"201051344000890","174011321042388",28.90,19.50,0,328.82,349.56,20.2,17.5,0.141,136742.4,136742.4,1857,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943938,68572.00
06/10/2015 09:45,2,0.615,ACTIVE,211.93,339.04,59.970,1433943904,"201051344000900","174011321042388",29.06,17.30,0,328.22,349.26,18.1,15.6,0.128,137096.6,137096.6,1859,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943939,68573.00
06/10/2015 09:45,2,0.658,ACTIVE,212.38,339.95,59.991,1433943904,"201051344000633","174011321042388",29.14,18.00,0,330.33,350.77,19.5,16.9,0.137,126829.6,126829.6,1859,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943940,68574.00
06/10/2015 09:45,1,0.589,ACTIVE,214.5,331.09,60.03,1433943904,"040051121000185","174011321042388",23.85,18,0.153,319.07,439.55,13.9,7.1,0.225,14084.099999999,14086.499999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943942,68575.00
06/10/2015 09:45,2,0.660,ACTIVE,212.38,337.84,59.991,1433943904,"201051344000983","174011321042388",29.14,17.80,0,329.43,349.56,19.5,16.9,0.128,133915.1,133915.1,1858,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943942,68576.00
06/10/2015 09:45,2,0.654,ACTIVE,212.61,339.04,59.975,1433943904,"201051344000917","174011321042388",29.06,19.00,0,329.73,349.86,19.3,16.7,0.137,137314.4,137314.4,1863,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943943,68577.00
06/10/2015 09:45,1,0.618,ACTIVE,213.8,418.76,60.00,1433943904,"040051121000116","174011321042388",25.52,18,0.119,311.97,438.49,15.7,13.9,0.000,13504.700000048,13507.400000036,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943945,68578.00
06/10/2015 09:45,1,0.357,ACTIVE,214.0,394.53,60.03,1433943904,"033051125000135","174011321042388",34.89,19,0.128,318.41,439.94,12.4,13.8,0.001,11482.699999986,11484.80000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943946,68579.00
06/10/2015 09:45,2,0.660,ACTIVE,212.38,339.34,59.965,1433943904,"201051344000648","174011321042388",29.38,17.30,0,330.63,350.47,19.6,17.0,0.155,133376.7,133376.7,1856,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943947,68580.00
06/10/2015 09:45,2,0.684,ACTIVE,212.16,339.34,59.954,1433943904,"201051344001093","174011321042388",28.84,18.70,0,330.33,350.17,20.0,17.4,0.137,135360.8,135360.8,1860,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943948,68581.00
06/10/2015 09:45,2,0.658,ACTIVE,212.61,339.04,59.965,1433943904,"201051344000645","174011321042388",28.88,18.00,0,330.93,349.86,19.3,16.7,0.137,133754.3,133754.3,1859,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943949,68582.00
06/10/2015 09:45,2,0.641,ACTIVE,213.06,339.34,60.002,1433943904,"274151322000085","174011321042388",28.05,20.70,0,333.03,349.86,18.2,15.7,0.115,416422.7,416422.7,3166,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943950,68583.00
06/10/2015 09:45,2,0.670,ACTIVE,212.61,338.44,59.991,1433943904,"201051344000651","174011321042388",28.43,17.80,0,328.22,349.56,19.3,16.7,0.137,133148.8,133148.8,1858,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943951,68584.00
06/10/2015 09:45,2,0.654,ACTIVE,212.38,336.94,59.986,1433943904,"201051344000867","174011321042388",29.18,18.30,0,327.02,349.26,19.4,16.8,0.128,125460.0,125460.0,1858,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943952,68585.00
