ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 09:45,1,0.664,ACTIVE_NO_POWER,213.7,327.58,60.03,1433943904,"040051121000095","174011321042388",22.66,18,0.005,316.34,438.67,14.9,0.0,0.235,15449.6,15451.9,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943953,68586.00
06/10/2015 09:45,2,0.656,ACTIVE,212.16,337.54,59.959,1433943904,"201051344001230","174011321042388",28.63,18.70,0,328.82,348.36,19.1,16.5,0.146,136584.2,136584.2,1864,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943954,68587.00
06/10/2015 09:45,2,0.664,ACTIVE,212.83,339.95,60.012,1433943904,"201051344000576","174011321042388",28.84,17.30,0,330.33,351.07,19.5,16.9,0.133,133157.0,133157.0,1861,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943955,68588.00
06/10/2015 09:45,2,0.688,ACTIVE,212.38,339.04,59.986,1433943904,"201051344000579","174011321042388",29.22,18.70,0,329.73,350.17,20.4,17.7,0.141,139041.4,139041.4,1861,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433943955,68589.00
06/10/2015 10:00,2,0.705,ACTIVE,212.61,340.55,60.018,1433944803,"201051344000955","174011321042388",29.24,18.70,0,327.62,348.66,20.9,18.3,0.150,138494.9,138494.9,1857,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944805,68590.00
06/10/2015 10:00,1,0.594,ACTIVE,214.9,380.52,60.03,1433944803,"040051121000195","174011321042388",24.33,18,0.123,320.76,440.71,14.4,15.4,0.163,15967.3,15970,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944806,68591.00
06/10/2015 10:00,2,0.703,ACTIVE,213.74,344.45,59.954,1433944803,"274151322000095","174011321042388",28.55,21.00,0,332.13,350.17,20.4,17.7,0.128,435816.5,435816.5,2781,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944807,68592.00
06/10/2015 10:00,2,0.689,ACTIVE,212.61,339.95,59.954,1433944803,"201051344000868","174011321042388",29.02,17.30,0,328.82,349.56,20.3,17.7,0.141,124786.3,124786.3,1858,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944808,68593.00
06/10/2015 10:00,2,0.689,ACTIVE,213.29,341.45,59.996,1433944803,"201051344000853","174011321042388",29.04,17.50,0,330.63,350.77,20.4,17.7,0.150,131041.8,131041.8,1856,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944809,68594.00
06/10/2015 10:00,2,0.691,ACTIVE,213.29,341.45,60.002,1433944803,"201051344000582","174011321042388",28.73,17.80,0,329.73,350.17,20.2,17.6,0.146,131724.9,131724.9,1859,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944809,68595.00
06/10/2015 10:00,1,0.620,ACTIVE,215.1,340.58,60.03,1433944803,"040051121000097","174011321042388",26.00,19,0.100,320.39,438.83,16.0,15.7,0.163,13741.600000024,13744.600000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944811,68596.00
06/10/2015 10:00,2,0.715,ACTIVE,212.83,340.55,59.970,1433944803,"201051344000469","174011321042388",28.49,16.70,0,327.62,349.86,20.6,18.0,0.159,126213.5,126213.5,1859,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944812,68597.00
06/10/2015 10:00,2,0.678,ACTIVE,212.61,341.75,59.975,1433944803,"201051344000988","174011321042388",29.12,17.80,0,327.32,351.37,20.0,17.4,0.146,126054.3,126054.3,1860,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944813,68598.00
06/10/2015 10:00,2,0.672,ACTIVE,212.83,340.85,60.034,1433944803,"201051344001158","174011321042388",29.18,17.50,0,329.43,349.86,19.9,17.3,0.155,132319.9,132319.9,1861,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944813,68599.00
06/10/2015 10:00,2,0.699,ACTIVE,212.38,339.04,59.986,1433944803,"201051344001025","174011321042388",29.06,18.00,0,328.82,350.47,20.6,18.0,0.155,135270.1,135270.1,1860,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944814,68600.00
06/10/2015 10:00,1,0.459,ACTIVE,214.3,408.69,60.00,1433944803,"033051125000118","174011321042388",39.16,19,0.141,319.26,442.05,17.9,12.1,0.004,15222.4,15226,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944816,68601.00
06/10/2015 10:00,2,0.695,ACTIVE,212.83,340.85,59.959,1433944803,"201051344000569","174011321042388",29.16,17.80,0,329.13,349.86,20.5,17.9,0.146,139074.3,139074.3,1857,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944816,68602.00
06/10/2015 10:00,2,0.436,ACTIVE,213.96,412.68,59.996,1433944803,"274151322000094","174011321042388",38.82,23.00,0,336.04,423.50,17.2,14.7,0.110,325607.8,325607.8,3206,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944817,68603.00
06/10/2015 10:00,1,0.636,ACTIVE,214.7,412.19,60.00,1433944803,"040051121000068","174011321042388",23.32,18,0.130,320.00,439.72,14.7,9.7,0.000,14440,14442.6,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944819,68604.00
06/10/2015 10:00,2,0.695,ACTIVE,212.83,340.25,59.975,1433944803,"201051344000458","174011321042388",29.18,18.30,0,329.13,350.17,20.6,17.9,0.150,134777.2,134777.2,1858,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944819,68605.00
06/10/2015 10:00,2,0.674,ACTIVE,214.19,342.95,59.981,1433944803,"274151322000087","174011321042388",27.75,25.80,0,331.53,349.86,18.9,16.4,0.119,395481.5,395481.5,2766,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944820,68606.00
06/10/2015 10:00,2,0.682,ACTIVE,213.51,341.15,60.007,1433944803,"274151322000052","174011321042388",28.71,22.00,0,330.63,350.17,19.8,17.2,0.124,422682.4,422682.4,3168,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944821,68607.00
06/10/2015 10:00,2,0.684,ACTIVE,213.06,340.85,59.975,1433944803,"201051344001145","174011321042388",29.06,18.00,0,331.23,350.47,20.2,17.5,0.141,139901.2,139901.2,1865,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944822,68608.00
06/10/2015 10:00,2,0.670,ACTIVE,213.29,341.45,59.986,1433944803,"201051344000685","174011321042388",29.02,18.30,0,328.82,349.56,19.7,17.1,0.155,139177.3,139177.3,1864,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944823,68609.00
06/10/2015 10:00,2,0.645,ACTIVE,213.74,340.55,60.002,1433944803,"274151322000088","174011321042388",28.03,21.30,0,333.63,349.56,18.3,15.8,0.119,404636.0,404636.0,2774,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944824,68610.00
06/10/2015 10:00,2,0.693,ACTIVE,212.83,339.95,59.965,1433944803,"201051344000438","174011321042388",29.38,18.30,0,329.43,349.86,20.6,18.0,0.150,139221.4,139221.4,1859,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944825,68611.00
06/10/2015 10:00,2,0.695,ACTIVE,212.61,340.25,60.012,1433944803,"201051344001135","174011321042388",28.98,18.00,0,328.22,349.56,20.4,17.8,0.146,130616.5,130616.5,1859,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944826,68612.00
06/10/2015 10:00,2,0.725,ACTIVE,213.06,340.55,59.970,1433944803,"201051344000417","174011321042388",28.65,19.30,0,328.52,349.86,21.1,18.4,0.146,135202.7,135202.7,1855,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944827,68613.00
06/10/2015 10:00,2,0.709,ACTIVE,212.38,339.34,60.002,1433944803,"201051344000594","174011321042388",28.92,19.30,0,327.32,349.56,20.8,18.2,0.155,134900.0,134900.0,1856,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944828,68614.00
06/10/2015 10:00,2,0.664,ACTIVE,213.96,341.15,59.975,1433944803,"274151322000083","174011321042388",28.69,21.80,0,333.63,350.17,19.3,16.7,0.128,419015.6,419015.6,3172,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944828,68615.00
06/10/2015 10:00,2,0.713,ACTIVE,213.06,341.15,60.023,1433944803,"201051344000585","174011321042388",28.88,18.00,0,329.73,350.17,20.9,18.2,0.150,133792.1,133792.1,1856,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944829,68616.00
06/10/2015 10:00,2,0.666,ACTIVE,213.96,343.25,59.970,1433944803,"274151322000054","174011321042388",28.43,21.30,0,331.53,350.17,19.2,16.6,0.119,414389.3,414389.3,2767,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944830,68617.00
06/10/2015 10:00,2,0.693,ACTIVE,213.06,339.95,59.965,1433944803,"201051344001203","174011321042388",28.73,18.30,0,328.82,350.47,20.2,17.6,0.159,135158.5,135158.5,1863,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944831,68618.00
06/10/2015 10:00,2,0.693,ACTIVE,212.61,339.34,59.996,1433944803,"201051344000646","174011321042388",29.02,18.30,0,328.22,349.56,20.5,17.8,0.141,132785.8,132785.8,1855,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944832,68619.00
06/10/2015 10:00,2,0.447,ACTIVE,214.41,416.59,60.007,1433944803,"274151322000068","174011321042388",39.34,24.00,0,336.34,429.52,18.0,15.4,0.106,324526.4,324526.4,2814,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944833,68620.00
06/10/2015 10:00,2,0.703,ACTIVE,213.96,344.15,60.002,1433944803,"274151322000076","174011321042388",29.14,21.50,0,333.03,351.07,20.8,18.1,0.128,441406.1,441406.1,3170,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944834,68621.00
06/10/2015 10:00,1,0.397,ACTIVE_NO_POWER,214.9,399.24,60.03,1433944803,"033051125000132","174011321042388",34.11,18,0.000,319.42,439.46,13.5,0.0,0.101,11488.100000024,11490.400000024,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944835,68622.00
06/10/2015 10:00,1,0.473,ACTIVE,214.7,414.77,60.03,1433944803,"033051125000150","174011321042388",38.95,18,0.146,322.40,441.31,18.3,14.9,0.003,15165.600000024,15169.199999988,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944837,68623.00
06/10/2015 10:00,2,0.711,ACTIVE,212.83,339.95,60.012,1433944803,"201051344000890","174011321042388",29.38,19.30,0,328.82,349.86,21.2,18.5,0.146,136746.8,136746.8,1858,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944837,68624.00
06/10/2015 10:00,2,0.650,ACTIVE,212.61,339.65,59.981,1433944803,"201051344000900","174011321042388",28.88,17.30,0,327.32,348.96,19.1,16.5,0.146,137100.5,137100.5,1860,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944839,68625.00
06/10/2015 10:00,2,0.691,ACTIVE,213.29,341.75,60.007,1433944803,"201051344000633","174011321042388",28.98,18.00,0,328.22,351.07,20.3,17.7,0.141,126833.8,126833.8,1860,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944840,68626.00
06/10/2015 10:00,1,0.609,ACTIVE,214.8,343.26,60.03,1433944803,"040051121000185","174011321042388",24.49,18,0.139,320.09,439.52,14.8,13.0,0.091,14086.499999999,14089.099999999,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944841,68627.00
06/10/2015 10:00,2,0.676,ACTIVE,212.61,340.25,60.007,1433944803,"201051344000983","174011321042388",29.70,17.80,0,327.92,349.56,20.3,17.7,0.146,133919.4,133919.4,1859,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944842,68628.00
06/10/2015 10:00,2,0.688,ACTIVE,212.83,341.15,59.959,1433944803,"201051344000917","174011321042388",28.96,18.70,0,328.22,349.86,20.2,17.6,0.150,137318.7,137318.7,1864,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944843,68629.00
06/10/2015 10:00,1,0.652,ACTIVE,214.6,415.46,60.03,1433944803,"040051121000116","174011321042388",25.61,18,0.149,314.01,436.82,16.6,12.3,0.001,13507.400000036,13510.300000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944844,68630.00
06/10/2015 10:00,1,0.396,ACTIVE,215.0,340.93,60.03,1433944803,"033051125000135","174011321042388",33.57,19,0.139,319.11,440.23,13.2,13.0,0.101,11484.80000001,11487.199999986,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944845,68631.00
06/10/2015 10:00,2,0.697,ACTIVE,212.83,340.25,59.965,1433944803,"201051344000648","174011321042388",29.20,17.30,0,328.52,350.17,20.7,18.0,0.141,133381.1,133381.1,1857,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944846,68632.00
06/10/2015 10:00,2,0.703,ACTIVE,212.61,340.55,60.007,1433944803,"201051344001093","174011321042388",29.36,18.70,0,327.92,349.56,20.9,18.3,0.141,135365.3,135365.3,1861,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944847,68633.00
06/10/2015 10:00,2,0.689,ACTIVE,213.29,340.55,59.970,1433944803,"201051344000645","174011321042388",28.98,18.00,0,330.93,349.86,20.3,17.7,0.146,133758.6,133758.6,1860,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944848,68634.00
06/10/2015 10:00,2,0.664,ACTIVE,214.19,340.55,59.991,1433944803,"274151322000085","174011321042388",28.80,20.70,0,334.24,350.17,19.4,16.8,0.124,416426.7,416426.7,3167,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944849,68635.00
06/10/2015 10:00,2,0.691,ACTIVE,213.29,340.55,59.996,1433944803,"201051344000651","174011321042388",28.98,17.50,0,327.62,349.86,20.4,17.7,0.146,133153.1,133153.1,1859,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944850,68636.00
06/10/2015 10:00,2,0.693,ACTIVE,213.06,340.25,59.981,1433944803,"201051344000867","174011321042388",28.88,18.30,0,326.42,348.96,20.4,17.7,0.141,125464.3,125464.3,1859,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944851,68637.00
06/10/2015 10:00,1,0.704,ACTIVE,214.7,357.65,60.03,1433944803,"040051121000095","174011321042388",22.64,18,0.126,317.11,437.46,15.8,13.6,0.028,15451.9,15454.4,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944852,68638.00
06/10/2015 10:00,2,0.691,ACTIVE,212.83,339.65,59.975,1433944803,"201051344001230","174011321042388",28.71,18.70,0,327.32,348.66,20.1,17.5,0.146,136588.4,136588.4,1865,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944853,68639.00
06/10/2015 10:00,2,0.699,ACTIVE,213.29,342.05,60.007,1433944803,"201051344000576","174011321042388",28.78,17.30,0,330.33,350.77,20.4,17.8,0.141,133161.3,133161.3,1862,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944854,68640.00
06/10/2015 10:00,2,0.721,ACTIVE,213.06,341.15,59.970,1433944803,"201051344000579","174011321042388",29.26,18.70,0,329.73,349.86,21.4,18.7,0.146,139046.0,139046.0,1862,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433944855,68641.00
06/10/2015 10:15,2,0.838,ACTIVE,212.83,342.95,59.996,1433945703,"201051344000955","174011321042388",29.06,18.30,0,328.22,351.97,24.7,21.9,0.186,138499.6,138499.6,1858,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945704,68642.00
06/10/2015 10:15,1,0.734,ACTIVE,215.1,386.86,60.03,1433945703,"040051121000195","174011321042388",24.86,18,0.141,321.64,441.11,18.1,12.8,0.114,15970,15972.8,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945705,68643.00
06/10/2015 10:15,2,0.852,ACTIVE,213.96,344.15,59.986,1433945703,"274151322000095","174011321042388",29.22,21.00,0,332.73,353.77,25.2,22.4,0.168,435821.1,435821.1,2782,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945706,68644.00
06/10/2015 10:15,2,0.816,ACTIVE,213.06,342.95,60.002,1433945703,"201051344000868","174011321042388",29.32,17.00,0,329.43,353.17,24.3,21.5,0.181,124790.9,124790.9,1859,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945707,68645.00
06/10/2015 10:15,2,0.818,ACTIVE,213.96,344.45,59.991,1433945703,"201051344000853","174011321042388",29.36,17.50,0,331.53,354.67,24.4,21.6,0.172,131046.4,131046.4,1857,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945708,68646.00
06/10/2015 10:15,2,0.805,ACTIVE,213.96,344.45,59.991,1433945703,"201051344000582","174011321042388",29.50,17.80,0,331.53,353.47,24.1,21.4,0.168,131729.4,131729.4,1860,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945709,68647.00
06/10/2015 10:15,1,0.766,ACTIVE,215.0,378.12,60.03,1433945703,"040051121000097","174011321042388",26.28,19,0.150,320.54,440.94,20.0,16.1,0.037,13744.600000024,13747.800000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945710,68648.00
06/10/2015 10:15,2,0.830,ACTIVE,213.51,343.55,59.986,1433945703,"201051344000469","174011321042388",29.38,16.70,0,328.22,353.47,24.8,22.0,0.181,126218.2,126218.2,1860,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945711,68649.00
06/10/2015 10:15,2,0.824,ACTIVE,213.06,344.15,59.986,1433945703,"201051344000988","174011321042388",28.82,17.50,0,329.73,355.28,24.1,21.3,0.190,126058.8,126058.8,1861,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945712,68650.00
06/10/2015 10:15,2,0.816,ACTIVE,213.51,343.55,59.981,1433945703,"201051344001158","174011321042388",29.06,17.30,0,330.63,354.07,24.1,21.3,0.186,132324.4,132324.4,1862,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945713,68651.00
06/10/2015 10:15,2,0.828,ACTIVE,213.06,342.35,59.986,1433945703,"201051344001025","174011321042388",29.52,18.00,0,330.93,353.77,24.8,22.0,0.181,135274.8,135274.8,1861,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945714,68652.00
06/10/2015 10:15,1,0.581,ACTIVE,215.0,336.83,60.03,1433945703,"033051125000118","174011321042388",38.80,19,0.192,321.89,441.86,22.4,25.9,0.220,15226,15229.9,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945716,68653.00
06/10/2015 10:15,2,0.828,ACTIVE,213.29,342.95,59.975,1433945703,"201051344000569","174011321042388",29.44,17.80,0,330.63,353.77,24.7,21.9,0.194,139079.0,139079.0,1858,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945717,68654.00
06/10/2015 10:15,2,0.555,ACTIVE,214.19,410.28,59.970,1433945703,"274151322000094","174011321042388",38.55,22.80,0,336.64,423.81,21.6,19.0,0.141,325611.7,325611.7,3207,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945718,68655.00
06/10/2015 10:15,1,0.800,ACTIVE,215.1,327.08,60.03,1433945703,"040051121000068","174011321042388",23.46,18,0.149,319.89,440.03,18.6,21.4,0.242,14442.6,14445.4,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945720,68656.00
06/10/2015 10:15,2,0.842,ACTIVE,213.06,342.95,59.981,1433945703,"201051344000458","174011321042388",29.06,18.30,0,331.23,353.17,24.8,22.0,0.186,134781.9,134781.9,1859,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945721,68657.00
06/10/2015 10:15,2,0.838,ACTIVE,213.96,347.16,59.975,1433945703,"274151322000087","174011321042388",27.95,26.00,0,332.43,353.77,23.8,21.0,0.155,395485.8,395485.8,2767,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945722,68658.00
06/10/2015 10:15,2,0.855,ACTIVE,213.96,342.05,59.986,1433945703,"274151322000052","174011321042388",28.78,22.00,0,331.23,354.07,25.0,22.2,0.141,422687.0,422687.0,3169,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945724,68659.00
06/10/2015 10:15,2,0.822,ACTIVE,213.51,343.25,59.981,1433945703,"201051344001145","174011321042388",29.54,17.80,0,331.83,354.67,24.7,21.9,0.186,139905.8,139905.8,1866,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945725,68660.00
06/10/2015 10:15,2,0.801,ACTIVE,213.51,343.55,59.981,1433945703,"201051344000685","174011321042388",29.78,18.30,0,330.03,353.77,24.2,21.4,0.199,139181.7,139181.7,1865,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945726,68661.00
06/10/2015 10:15,2,0.812,ACTIVE,213.74,346.26,59.981,1433945703,"274151322000088","174011321042388",28.43,21.30,0,332.73,353.17,23.4,20.6,0.150,404640.2,404640.2,2775,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945727,68662.00
06/10/2015 10:15,2,0.840,ACTIVE,213.29,343.85,59.991,1433945703,"201051344000438","174011321042388",29.64,18.30,0,330.93,354.07,25.2,22.4,0.186,139226.1,139226.1,1860,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945729,68663.00
06/10/2015 10:15,2,0.838,ACTIVE,212.83,342.65,59.981,1433945703,"201051344001135","174011321042388",29.44,17.80,0,329.73,353.47,25.1,22.3,0.177,130621.2,130621.2,1860,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945730,68664.00
06/10/2015 10:15,2,0.861,ACTIVE,213.29,343.85,59.986,1433945703,"201051344000417","174011321042388",29.34,19.00,0,330.33,354.37,25.6,22.8,0.199,135207.5,135207.5,1856,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945731,68665.00
06/10/2015 10:15,2,0.855,ACTIVE,212.83,343.25,59.981,1433945703,"201051344000594","174011321042388",29.38,19.00,0,328.52,353.77,25.5,22.7,0.190,134904.8,134904.8,1857,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945732,68666.00
06/10/2015 10:15,2,0.850,ACTIVE,214.19,347.16,60.007,1433945703,"274151322000083","174011321042388",28.63,21.80,0,332.43,353.77,24.6,21.8,0.177,419020.0,419020.0,3173,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945733,68667.00
06/10/2015 10:15,2,0.859,ACTIVE,212.61,343.55,59.981,1433945703,"201051344000585","174011321042388",29.46,18.30,0,331.23,355.28,25.7,22.8,0.194,133796.9,133796.9,1857,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945735,68668.00
06/10/2015 10:15,2,0.850,ACTIVE,213.29,343.55,59.981,1433945703,"274151322000054","174011321042388",28.45,21.30,0,332.13,354.07,24.5,21.7,0.150,414393.7,414393.7,2768,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945736,68669.00
06/10/2015 10:15,2,0.836,ACTIVE,212.38,341.45,59.981,1433945703,"201051344001203","174011321042388",29.50,18.30,0,331.23,354.67,25.0,22.2,0.199,135163.1,135163.1,1864,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945737,68670.00
06/10/2015 10:15,2,0.844,ACTIVE,211.93,342.05,59.991,1433945703,"201051344000646","174011321042388",29.36,18.00,0,330.03,353.47,25.1,22.3,0.186,132790.5,132790.5,1856,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945739,68671.00
06/10/2015 10:15,2,0.584,ACTIVE,213.96,410.88,59.965,1433945703,"274151322000068","174011321042388",38.43,24.00,0,336.94,429.22,22.6,19.9,0.141,324530.4,324530.4,2815,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945740,68672.00
06/10/2015 10:15,2,0.896,ACTIVE,213.74,344.45,59.975,1433945703,"274151322000076","174011321042388",29.36,21.50,0,333.93,354.97,26.6,23.8,0.168,441410.9,441410.9,3171,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945742,68673.00
06/10/2015 10:15,1,0.505,ACTIVE,214.1,339.82,60.00,1433945703,"033051125000132","174011321042388",34.33,19,0.165,317.82,439.65,17.2,15.9,0.161,11490.400000024,11492.900000024,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945743,68674.00
06/10/2015 10:15,1,0.604,ACTIVE,213.9,399.57,60.03,1433945703,"033051125000150","174011321042388",39.01,18,0.146,320.84,442.14,23.4,13.6,0.079,15169.199999988,15173.199999988,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945745,68675.00
06/10/2015 10:15,2,0.877,ACTIVE,212.16,342.05,59.981,1433945703,"201051344000890","174011321042388",29.40,19.30,0,330.03,353.77,26.1,23.3,0.186,136751.7,136751.7,1859,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945746,68676.00
06/10/2015 10:15,2,0.797,ACTIVE,212.38,342.35,59.975,1433945703,"201051344000900","174011321042388",29.58,17.30,0,327.92,353.47,23.9,21.1,0.190,137104.9,137104.9,1861,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945747,68677.00
06/10/2015 10:15,2,0.844,ACTIVE,212.61,343.25,59.975,1433945703,"201051344000633","174011321042388",29.52,18.00,0,330.93,355.28,25.2,22.4,0.190,126838.5,126838.5,1861,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945748,68678.00
06/10/2015 10:15,1,0.775,ACTIVE,214.3,413.92,60.03,1433945703,"040051121000185","174011321042388",25.02,18,0.149,318.80,439.84,19.3,14.7,0.003,14089.099999999,14091.999999999,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945750,68679.00
06/10/2015 10:15,2,0.846,ACTIVE,212.38,342.35,59.975,1433945703,"201051344000983","174011321042388",29.44,17.80,0,328.82,354.07,25.2,22.4,0.199,133924.1,133924.1,1860,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945751,68680.00
06/10/2015 10:15,2,0.850,ACTIVE,212.38,343.25,59.975,1433945703,"201051344000917","174011321042388",29.00,18.70,0,330.93,354.37,25.0,22.2,0.194,137323.3,137323.3,1865,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945752,68681.00
06/10/2015 10:15,1,0.819,ACTIVE,213.9,382.18,60.03,1433945703,"040051121000116","174011321042388",25.95,18,0.152,313.24,439.17,21.1,13.8,0.029,13510.300000012,13513.5,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945754,68682.00
06/10/2015 10:15,1,0.503,ACTIVE,213.9,418.93,60.03,1433945703,"033051125000135","174011321042388",33.67,19,0.158,318.26,440.12,16.8,12.4,0.001,11487.199999986,11489.600000022,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945755,68683.00
06/10/2015 10:15,2,0.861,ACTIVE,212.38,342.95,59.970,1433945703,"201051344000648","174011321042388",29.12,17.00,0,331.53,354.67,25.4,22.6,0.186,133385.9,133385.9,1858,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945756,68684.00
06/10/2015 10:15,2,0.867,ACTIVE,211.70,342.05,59.970,1433945703,"201051344001093","174011321042388",29.36,18.30,0,330.63,353.77,25.9,23.1,0.177,135370.1,135370.1,1862,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945758,68685.00
06/10/2015 10:15,2,0.848,ACTIVE,212.16,342.35,59.970,1433945703,"201051344000645","174011321042388",29.26,17.80,0,331.53,354.67,25.1,22.3,0.190,133763.2,133763.2,1861,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945759,68686.00
06/10/2015 10:15,2,0.854,ACTIVE,212.83,347.16,59.965,1433945703,"274151322000085","174011321042388",28.53,20.70,0,333.63,353.47,24.7,21.9,0.159,416431.2,416431.2,3168,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945760,68687.00
06/10/2015 10:15,2,0.846,ACTIVE,212.16,341.15,59.975,1433945703,"201051344000867","174011321042388",29.36,18.00,0,331.23,353.47,25.2,22.4,0.177,125469.0,125469.0,1860,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945762,68688.00
06/10/2015 10:15,1,0.852,ACTIVE,213.8,408.15,60.03,1433945703,"040051121000095","174011321042388",23.23,18,0.135,316.61,437.71,19.7,10.9,0.003,15454.4,15457.2,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945764,68689.00
06/10/2015 10:15,2,0.840,ACTIVE,211.70,341.15,59.975,1433945703,"201051344001230","174011321042388",29.24,18.30,0,329.73,352.87,24.9,22.1,0.212,136593.0,136593.0,1866,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945765,68690.00
06/10/2015 10:15,2,0.848,ACTIVE,212.16,343.25,59.965,1433945703,"201051344000576","174011321042388",29.30,17.30,0,331.83,354.67,25.2,22.4,0.190,133166.0,133166.0,1863,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945766,68691.00
06/10/2015 10:15,2,0.865,ACTIVE,211.93,342.05,59.975,1433945703,"201051344000579","174011321042388",29.78,18.30,0,331.23,354.37,26.1,23.3,0.190,139050.9,139050.9,1863,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945767,68692.00
06/10/2015 10:15,2,0.840,ACTIVE,211.93,342.35,60.007,1433945703,"201051344000651","174011321042388",29.52,17.50,0,331.83,354.07,25.1,22.3,0.186,133157.8,133157.8,1860,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433945768,68693.00
06/10/2015 10:30,2,0.779,ACTIVE,211.03,340.55,59.949,1433946603,"201051344000955","174011321042388",29.20,18.30,0,330.33,354.37,23.1,20.3,0.186,138504.6,138504.6,1859,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946604,68694.00
06/10/2015 10:30,1,0.672,ACTIVE,213.2,418.64,60.00,1433946603,"040051121000195","174011321042388",24.66,18,0.156,318.40,441.11,16.5,12.1,0.001,15972.8,15976,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946606,68695.00
06/10/2015 10:30,2,0.789,ACTIVE,212.83,339.65,59.933,1433946603,"274151322000095","174011321042388",28.98,21.00,0,330.33,354.37,23.2,20.4,0.150,435826.0,435826.0,2783,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946607,68696.00
06/10/2015 10:30,2,0.771,ACTIVE,211.48,340.85,59.991,1433946603,"201051344000868","174011321042388",28.80,17.00,0,330.63,354.97,22.5,19.8,0.168,124795.7,124795.7,1860,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946607,68697.00
06/10/2015 10:30,2,0.756,ACTIVE,212.16,342.05,59.938,1433946603,"201051344000853","174011321042388",29.40,17.50,0,332.13,356.18,22.6,19.9,0.177,131051.2,131051.2,1858,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946608,68698.00
06/10/2015 10:30,2,0.766,ACTIVE,212.16,342.05,59.949,1433946603,"201051344000582","174011321042388",28.96,17.50,0,330.93,355.28,22.5,19.8,0.159,131734.2,131734.2,1861,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946610,68699.00
06/10/2015 10:30,1,0.708,ACTIVE,213.1,373.20,60.00,1433946603,"040051121000097","174011321042388",26.13,19,0.136,319.03,441.03,18.4,14.6,0.027,13747.800000012,13751.199999988,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946611,68700.00
06/10/2015 10:30,2,0.775,ACTIVE,211.70,341.45,59.959,1433946603,"201051344000469","174011321042388",29.32,16.30,0,330.33,355.58,23.0,20.3,0.172,126223.0,126223.0,1861,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946612,68701.00
06/10/2015 10:30,2,0.750,ACTIVE,211.70,342.65,59.949,1433946603,"201051344000988","174011321042388",29.42,17.50,0,330.33,356.78,22.4,19.7,0.172,126063.6,126063.6,1862,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946613,68702.00
06/10/2015 10:30,2,0.740,ACTIVE,211.93,341.15,59.959,1433946603,"201051344001158","174011321042388",29.66,17.30,0,330.93,355.28,22.3,19.6,0.177,132329.1,132329.1,1863,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946614,68703.00
06/10/2015 10:30,2,0.777,ACTIVE,211.48,339.95,59.959,1433946603,"201051344001025","174011321042388",29.28,17.80,0,330.93,354.97,23.1,20.3,0.168,135279.7,135279.7,1862,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946615,68704.00
06/10/2015 10:30,1,0.533,ACTIVE,213.2,433.34,60.00,1433946603,"033051125000118","174011321042388",39.08,19,0.174,318.91,442.06,20.7,13.2,0.049,15229.9,15233.9,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946616,68705.00
06/10/2015 10:30,2,0.775,ACTIVE,211.70,341.45,59.944,1433946603,"201051344000569","174011321042388",29.32,17.80,0,330.93,355.58,23.0,20.3,0.177,139083.8,139083.8,1859,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946617,68706.00
06/10/2015 10:30,2,0.504,ACTIVE,212.61,412.38,59.944,1433946603,"274151322000094","174011321042388",38.70,22.80,0,335.44,428.01,19.8,17.2,0.124,325615.7,325615.7,3208,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946618,68707.00
06/10/2015 10:30,1,0.742,ACTIVE,213.8,409.89,60.00,1433946603,"040051121000068","174011321042388",23.23,18,0.151,320.14,440.05,17.1,12.8,0.003,14445.4,14448.3,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946619,68708.00
06/10/2015 10:30,2,0.773,ACTIVE,211.70,340.55,59.965,1433946603,"201051344000458","174011321042388",29.56,18.30,0,330.93,354.97,23.2,20.5,0.168,134786.8,134786.8,1860,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946620,68709.00
06/10/2015 10:30,2,0.775,ACTIVE,212.83,343.85,59.965,1433946603,"274151322000087","174011321042388",27.87,26.00,0,332.13,353.47,21.9,19.2,0.137,395490.3,395490.3,2768,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946621,68710.00
06/10/2015 10:30,2,0.789,ACTIVE,211.93,340.55,59.975,1433946603,"274151322000052","174011321042388",28.80,21.80,0,330.33,354.07,23.0,20.3,0.146,422691.7,422691.7,3170,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946622,68711.00
06/10/2015 10:30,2,0.766,ACTIVE,211.93,341.75,59.970,1433946603,"201051344001145","174011321042388",29.50,17.80,0,331.83,355.88,22.9,20.2,0.164,139910.6,139910.6,1867,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946622,68712.00
06/10/2015 10:30,2,0.760,ACTIVE,211.70,341.75,59.970,1433946603,"201051344000685","174011321042388",29.14,18.00,0,331.23,356.48,22.5,19.8,0.186,139186.4,139186.4,1866,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946623,68713.00
06/10/2015 10:30,2,0.764,ACTIVE,211.70,340.25,59.959,1433946603,"274151322000088","174011321042388",27.77,21.00,0,331.53,353.17,21.5,18.9,0.128,404644.5,404644.5,2776,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946624,68714.00
06/10/2015 10:30,2,0.791,ACTIVE,211.70,341.15,59.965,1433946603,"201051344000438","174011321042388",29.32,18.00,0,330.93,355.58,23.6,20.8,0.172,139231.0,139231.0,1861,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946625,68715.00
06/10/2015 10:30,2,0.789,ACTIVE,211.25,339.34,59.954,1433946603,"201051344001135","174011321042388",29.12,17.80,0,330.63,354.97,23.4,20.6,0.159,130626.0,130626.0,1861,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946626,68716.00
06/10/2015 10:30,2,0.795,ACTIVE,210.80,339.95,59.959,1433946603,"201051344000417","174011321042388",29.58,19.00,0,331.53,357.38,23.9,21.1,0.172,135212.4,135212.4,1857,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946627,68717.00
06/10/2015 10:30,2,0.779,ACTIVE,211.03,340.85,59.944,1433946603,"201051344000594","174011321042388",29.90,19.00,0,329.13,356.18,23.6,20.9,0.164,134909.7,134909.7,1858,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946628,68718.00
06/10/2015 10:30,2,0.768,ACTIVE,212.16,345.06,59.954,1433946603,"274151322000083","174011321042388",29.10,21.50,0,331.83,353.17,22.6,19.9,0.150,419024.6,419024.6,3174,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946629,68719.00
06/10/2015 10:30,2,0.805,ACTIVE,211.48,341.45,59.965,1433946603,"201051344000585","174011321042388",29.20,18.00,0,330.03,355.28,23.8,21.1,0.168,133801.8,133801.8,1858,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946630,68720.00
06/10/2015 10:30,2,0.770,ACTIVE,212.16,340.55,59.986,1433946603,"274151322000054","174011321042388",28.96,21.00,0,331.23,353.17,22.6,19.8,0.146,414398.2,414398.2,2769,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946631,68721.00
06/10/2015 10:30,2,0.783,ACTIVE,211.48,340.85,59.970,1433946603,"201051344001203","174011321042388",29.28,18.00,0,331.23,356.18,23.3,20.5,0.181,135167.9,135167.9,1865,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946631,68722.00
06/10/2015 10:30,2,0.783,ACTIVE,211.25,339.95,59.949,1433946603,"201051344000646","174011321042388",29.48,18.00,0,329.13,354.97,23.4,20.7,0.168,132795.3,132795.3,1857,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946632,68723.00
06/10/2015 10:30,2,0.533,ACTIVE,213.29,411.78,59.959,1433946603,"274151322000068","174011321042388",38.78,23.80,0,336.64,428.61,21.0,18.3,0.128,324534.6,324534.6,2816,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946633,68724.00
06/10/2015 10:30,2,0.826,ACTIVE,213.29,344.45,59.970,1433946603,"274151322000076","174011321042388",29.52,21.30,0,333.33,354.07,24.6,21.9,0.155,441415.8,441415.8,3172,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946634,68725.00
06/10/2015 10:30,1,0.468,ACTIVE,213.7,406.97,60.00,1433946603,"033051125000132","174011321042388",34.24,18,0.151,318.69,439.97,15.9,14.6,0.001,11492.900000024,11495.500000024,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946636,68726.00
06/10/2015 10:30,1,0.562,ACTIVE,213.7,420.41,60.03,1433946603,"033051125000150","174011321042388",39.04,18,0.137,320.04,442.03,21.8,11.3,0.005,15173.199999988,15177.199999988,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946637,68727.00
06/10/2015 10:30,2,0.824,ACTIVE,211.25,340.25,59.996,1433946603,"201051344000890","174011321042388",29.24,19.00,0,330.63,355.28,24.4,21.7,0.181,136756.7,136756.7,1860,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946638,68728.00
06/10/2015 10:30,2,0.746,ACTIVE,211.48,340.85,59.965,1433946603,"201051344000900","174011321042388",29.40,17.30,0,329.73,354.67,22.3,19.6,0.172,137109.3,137109.3,1862,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946639,68729.00
06/10/2015 10:30,2,0.791,ACTIVE,211.93,342.35,59.970,1433946603,"201051344000633","174011321042388",29.32,17.80,0,330.93,357.08,23.6,20.8,0.181,126843.2,126843.2,1862,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946640,68730.00
