ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 10:30,1,0.725,ACTIVE,213.4,381.58,60.03,1433946603,"040051121000185","174011321042388",24.80,18,0.142,319.17,439.94,17.9,14.3,0.105,14091.999999999,14094.999999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946641,68731.00
06/10/2015 10:30,2,0.797,ACTIVE,211.70,339.95,59.970,1433946603,"201051344000983","174011321042388",29.20,17.50,0,330.33,355.28,23.6,20.9,0.177,133928.8,133928.8,1861,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946642,68732.00
06/10/2015 10:30,2,0.789,ACTIVE,211.70,340.85,59.970,1433946603,"201051344000917","174011321042388",29.28,18.70,0,329.13,354.97,23.4,20.7,0.181,137328.0,137328.0,1866,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946643,68733.00
06/10/2015 10:30,1,0.775,ACTIVE,213.4,398.55,60.03,1433946603,"040051121000116","174011321042388",25.71,18,0.141,311.78,439.10,19.8,14.2,0.008,13513.5,13516.700000048,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946644,68734.00
06/10/2015 10:30,1,0.465,ACTIVE,213.6,430.14,60.03,1433946603,"033051125000135","174011321042388",34.28,19,0.150,315.51,440.35,15.8,7.2,0.006,11489.600000022,11492.30000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946646,68735.00
06/10/2015 10:30,2,0.811,ACTIVE,211.93,341.75,59.970,1433946603,"201051344000648","174011321042388",29.22,17.00,0,331.83,355.28,24.0,21.3,0.177,133390.6,133390.6,1859,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946647,68736.00
06/10/2015 10:30,2,0.826,ACTIVE,211.70,341.75,59.959,1433946603,"201051344001093","174011321042388",29.22,18.30,0,330.63,354.07,24.5,21.7,0.168,135375.0,135375.0,1863,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946648,68737.00
06/10/2015 10:30,2,0.795,ACTIVE,212.16,341.15,59.949,1433946603,"201051344000645","174011321042388",29.32,17.80,0,331.53,354.67,23.6,20.9,0.168,133767.9,133767.9,1862,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946649,68738.00
06/10/2015 10:30,2,0.807,ACTIVE,212.83,340.55,59.959,1433946603,"274151322000085","174011321042388",28.59,20.70,0,331.23,352.57,23.3,20.6,0.141,416435.7,416435.7,3169,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946650,68739.00
06/10/2015 10:30,2,0.799,ACTIVE,211.70,341.75,59.965,1433946603,"201051344000651","174011321042388",29.46,17.30,0,330.33,353.77,23.9,21.1,0.177,133162.5,133162.5,1861,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946650,68740.00
06/10/2015 10:30,2,0.805,ACTIVE,210.57,339.04,59.965,1433946603,"201051344000867","174011321042388",29.14,18.00,0,330.63,355.28,23.8,21.1,0.159,125473.7,125473.7,1861,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946651,68741.00
06/10/2015 10:30,1,0.823,ACTIVE,213.1,332.09,60.03,1433946603,"040051121000095","174011321042388",23.04,18,0.170,315.90,437.74,18.8,16.6,0.215,15457.2,15460,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946653,68742.00
06/10/2015 10:30,2,0.805,ACTIVE,211.25,339.65,59.965,1433946603,"201051344001230","174011321042388",28.96,18.30,0,327.32,353.77,23.7,20.9,0.181,136597.7,136597.7,1867,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946653,68743.00
06/10/2015 10:30,2,0.811,ACTIVE,211.93,342.05,59.970,1433946603,"201051344000576","174011321042388",28.96,17.00,0,331.53,354.97,23.9,21.1,0.181,133170.8,133170.8,1864,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946654,68744.00
06/10/2015 10:30,2,0.834,ACTIVE,211.70,340.85,59.970,1433946603,"201051344000579","174011321042388",29.60,18.00,0,330.63,355.28,25.0,22.2,0.186,139055.9,139055.9,1864,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433946655,68745.00
06/10/2015 10:45,2,1.035,ACTIVE,211.03,342.35,59.965,1433947504,"201051344000955","174011321042388",29.84,18.70,0,328.52,357.98,31.3,28.3,0.239,138511.2,138511.2,1860,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947505,68746.00
06/10/2015 10:45,1,0.935,ACTIVE,213.2,404.34,60.00,1433947504,"040051121000195","174011321042388",25.40,19,0.151,317.16,441.86,23.6,20.4,0.016,15976,15980.6,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947507,68747.00
06/10/2015 10:45,2,1.070,ACTIVE,211.70,342.05,59.959,1433947504,"274151322000095","174011321042388",29.60,21.30,0,330.93,357.38,32.1,29.1,0.203,435832.8,435832.8,2784,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947508,68748.00
06/10/2015 10:45,2,1.025,ACTIVE,211.03,342.95,59.959,1433947504,"201051344000868","174011321042388",29.58,17.30,0,327.02,358.58,30.8,27.8,0.243,124802.2,124802.2,1861,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947508,68749.00
06/10/2015 10:45,2,1.031,ACTIVE,212.16,345.06,59.965,1433947504,"201051344000853","174011321042388",29.56,17.80,0,330.33,359.78,30.9,27.9,0.239,131057.7,131057.7,1859,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947509,68750.00
06/10/2015 10:45,2,1.025,ACTIVE,211.70,343.85,59.944,1433947504,"201051344000582","174011321042388",29.24,17.80,0,329.73,358.88,30.4,27.4,0.230,131740.6,131740.6,1862,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947510,68751.00
06/10/2015 10:45,1,0.976,ACTIVE,213.4,372.21,60.00,1433947504,"040051121000097","174011321042388",26.14,19,0.191,314.29,441.33,25.3,12.4,0.216,13751.199999988,13756.100000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947511,68752.00
06/10/2015 10:45,2,1.037,ACTIVE,211.48,344.15,59.965,1433947504,"201051344000469","174011321042388",29.54,16.70,0,329.13,358.58,31.1,28.1,0.243,126229.6,126229.6,1862,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947512,68753.00
06/10/2015 10:45,2,1.023,ACTIVE,211.48,344.76,59.970,1433947504,"201051344000988","174011321042388",29.40,17.80,0,328.22,360.08,30.5,27.5,0.247,126070.0,126070.0,1863,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947513,68754.00
06/10/2015 10:45,2,1.016,ACTIVE,211.48,343.85,59.965,1433947504,"201051344001158","174011321042388",29.46,17.50,0,328.82,358.88,30.3,27.3,0.252,132335.6,132335.6,1864,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947514,68755.00
06/10/2015 10:45,2,1.029,ACTIVE,211.03,342.65,59.965,1433947504,"201051344001025","174011321042388",29.64,18.00,0,328.82,358.88,30.9,27.9,0.230,135286.2,135286.2,1863,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947515,68756.00
06/10/2015 10:45,1,0.720,ACTIVE,212.7,432.78,60.03,1433947504,"033051125000118","174011321042388",39.48,19,0.185,318.35,443.85,28.2,18.0,0.025,15233.9,15239.8,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947516,68757.00
06/10/2015 10:45,2,1.033,ACTIVE,211.48,343.55,59.959,1433947504,"201051344000569","174011321042388",29.28,18.00,0,328.82,359.18,30.7,27.7,0.247,139090.3,139090.3,1860,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947517,68758.00
06/10/2015 10:45,2,0.699,ACTIVE,211.93,405.17,59.954,1433947504,"274151322000094","174011321042388",38.01,23.00,0,333.33,435.53,27.2,24.3,0.186,325621.4,325621.4,3209,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947518,68759.00
06/10/2015 10:45,1,0.979,ACTIVE,213.5,356.71,60.00,1433947504,"040051121000068","174011321042388",23.84,18,0.175,316.22,440.87,23.2,23.7,0.089,14448.3,14452.8,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947520,68760.00
06/10/2015 10:45,2,1.033,ACTIVE,211.48,343.25,59.959,1433947504,"201051344000458","174011321042388",29.26,18.30,0,330.03,357.98,30.6,27.6,0.247,134793.3,134793.3,1861,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947521,68761.00
06/10/2015 10:45,2,1.020,ACTIVE,212.38,342.65,59.975,1433947504,"274151322000087","174011321042388",28.39,26.50,0,331.53,356.48,29.3,26.3,0.186,395496.6,395496.6,2769,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947522,68762.00
06/10/2015 10:45,2,1.039,ACTIVE,212.38,342.65,59.954,1433947504,"274151322000052","174011321042388",29.08,22.00,0,330.33,356.78,30.6,27.6,0.208,422698.3,422698.3,3171,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947522,68763.00
06/10/2015 10:45,2,1.016,ACTIVE,211.70,343.55,59.959,1433947504,"201051344001145","174011321042388",29.60,17.80,0,328.82,359.18,30.4,27.4,0.234,139917.1,139917.1,1868,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947523,68764.00
06/10/2015 10:45,2,1.000,ACTIVE,211.70,343.55,59.954,1433947504,"201051344000685","174011321042388",29.46,18.30,0,328.52,357.98,29.9,26.9,0.247,139192.8,139192.8,1867,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947524,68765.00
06/10/2015 10:45,2,0.996,ACTIVE,211.93,341.45,59.965,1433947504,"274151322000088","174011321042388",28.59,21.30,0,330.93,355.88,28.8,25.9,0.190,404650.7,404650.7,2777,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947525,68766.00
06/10/2015 10:45,2,1.025,ACTIVE,211.03,341.75,59.959,1433947504,"201051344000438","174011321042388",29.64,18.30,0,329.13,358.88,30.8,27.8,0.243,139237.6,139237.6,1862,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947526,68767.00
06/10/2015 10:45,2,1.020,ACTIVE,211.03,341.75,59.981,1433947504,"201051344001135","174011321042388",29.58,18.00,0,329.13,357.98,30.6,27.6,0.239,130632.5,130632.5,1862,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947527,68768.00
06/10/2015 10:45,2,1.043,ACTIVE,211.70,342.05,59.959,1433947504,"201051344000417","174011321042388",29.24,19.30,0,328.52,358.28,30.9,27.9,0.243,135219.1,135219.1,1858,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947528,68769.00
06/10/2015 10:45,2,1.041,ACTIVE,210.80,342.05,59.959,1433947504,"201051344000594","174011321042388",29.26,19.00,0,327.02,358.28,30.9,27.9,0.243,134916.3,134916.3,1859,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947529,68770.00
06/10/2015 10:45,2,1.021,ACTIVE,211.93,347.46,59.959,1433947504,"274151322000083","174011321042388",28.94,22.00,0,330.03,357.08,29.9,26.9,0.212,419031.0,419031.0,3175,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947530,68771.00
06/10/2015 10:45,2,1.035,ACTIVE,211.93,344.15,59.965,1433947504,"201051344000585","174011321042388",29.52,18.30,0,329.13,359.18,31.0,28.0,0.239,133808.5,133808.5,1859,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947531,68772.00
06/10/2015 10:45,2,1.006,ACTIVE,212.16,342.65,59.959,1433947504,"274151322000054","174011321042388",29.24,21.50,0,331.23,356.48,29.8,26.8,0.194,414404.6,414404.6,2770,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947531,68773.00
06/10/2015 10:45,2,1.008,ACTIVE,211.70,342.35,59.965,1433947504,"201051344001203","174011321042388",29.72,18.70,0,328.22,360.08,30.3,27.3,0.243,135174.4,135174.4,1866,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947532,68774.00
06/10/2015 10:45,2,1.016,ACTIVE,211.03,342.65,59.991,1433947504,"201051344000646","174011321042388",29.46,18.30,0,327.32,357.98,30.3,27.3,0.243,132801.8,132801.8,1858,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947533,68775.00
06/10/2015 10:45,2,0.697,ACTIVE,212.61,417.49,59.949,1433947504,"274151322000068","174011321042388",38.94,24.00,0,333.63,442.14,27.3,24.5,0.168,324540.5,324540.5,2817,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947534,68776.00
06/10/2015 10:45,2,1.062,ACTIVE,212.61,350.17,59.938,1433947504,"274151322000076","174011321042388",29.86,21.80,0,332.43,357.98,32.1,29.1,0.217,441422.8,441422.8,3173,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947535,68777.00
06/10/2015 10:45,1,0.600,ACTIVE,213.2,420.78,60.00,1433947504,"033051125000132","174011321042388",34.41,19,0.151,316.44,439.77,20.5,16.2,0.003,11495.500000024,11499.400000024,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947536,68778.00
06/10/2015 10:45,1,0.720,ACTIVE,213.2,384.67,60.00,1433947504,"033051125000150","174011321042388",39.57,19,0.222,319.78,443.77,28.3,34.1,0.077,15177.199999988,15183.100000024,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947538,68779.00
06/10/2015 10:45,2,1.047,ACTIVE,211.25,343.25,59.996,1433947504,"201051344000890","174011321042388",29.40,19.30,0,328.52,358.88,31.2,28.2,0.239,136763.5,136763.5,1861,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947538,68780.00
06/10/2015 10:45,2,0.967,ACTIVE,211.48,343.55,59.986,1433947504,"201051344000900","174011321042388",29.60,17.30,0,329.13,357.98,29.0,26.1,0.234,137115.6,137115.6,1863,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947539,68781.00
06/10/2015 10:45,2,1.004,ACTIVE,211.70,344.45,59.959,1433947504,"201051344000633","174011321042388",29.60,18.00,0,328.22,359.48,30.2,27.2,0.234,126849.8,126849.8,1863,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947540,68782.00
06/10/2015 10:45,1,0.942,ACTIVE,213.3,389.33,60.03,1433947504,"040051121000185","174011321042388",25.02,19,0.152,315.38,440.72,23.4,25.0,0.024,14094.999999999,14099.499999999,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947542,68783.00
06/10/2015 10:45,2,1.006,ACTIVE,211.48,343.25,59.959,1433947504,"201051344000983","174011321042388",29.64,17.80,0,329.13,358.58,30.2,27.3,0.252,133935.4,133935.4,1862,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947543,68784.00
06/10/2015 10:45,2,1.012,ACTIVE,211.70,343.25,59.959,1433947504,"201051344000917","174011321042388",29.32,19.00,0,329.43,358.28,30.1,27.1,0.243,137334.5,137334.5,1867,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947544,68785.00
06/10/2015 10:45,1,0.969,ACTIVE,213.1,401.22,60.00,1433947504,"040051121000116","174011321042388",26.30,18,0.146,311.65,439.84,25.3,15.7,0.018,13516.700000048,13521.600000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947545,68786.00
06/10/2015 10:45,1,0.579,ACTIVE,213.0,412.38,60.03,1433947504,"033051125000135","174011321042388",35.32,19,0.162,313.90,440.52,20.3,16.6,0.005,11492.30000001,11496.199999986,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947546,68787.00
06/10/2015 10:45,2,1.004,ACTIVE,211.48,343.55,59.954,1433947504,"201051344000648","174011321042388",29.76,17.30,0,330.33,359.18,30.3,27.3,0.234,133397.2,133397.2,1860,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947547,68788.00
06/10/2015 10:45,2,1.029,ACTIVE,211.25,343.55,59.970,1433947504,"201051344001093","174011321042388",29.62,18.70,0,328.82,358.28,30.9,27.9,0.234,135381.7,135381.7,1864,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947548,68789.00
06/10/2015 10:45,2,1.010,ACTIVE,211.70,343.25,59.959,1433947504,"201051344000645","174011321042388",29.34,18.00,0,329.73,358.28,30.1,27.1,0.243,133774.5,133774.5,1863,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947549,68790.00
06/10/2015 10:45,2,1.018,ACTIVE,212.83,344.76,59.954,1433947504,"274151322000085","174011321042388",28.82,21.00,0,332.13,356.78,29.8,26.8,0.199,416442.2,416442.2,3170,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947550,68791.00
06/10/2015 10:45,2,1.012,ACTIVE,211.48,343.85,59.970,1433947504,"201051344000651","174011321042388",29.42,17.80,0,327.92,358.88,30.2,27.2,0.234,133169.1,133169.1,1862,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947551,68792.00
06/10/2015 10:45,2,1.004,ACTIVE,211.48,341.75,59.954,1433947504,"201051344000867","174011321042388",29.58,18.30,0,328.82,357.68,30.1,27.1,0.239,125480.2,125480.2,1862,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947552,68793.00
06/10/2015 10:45,1,1.018,ACTIVE,212.7,321.04,60.03,1433947504,"040051121000095","174011321042388",23.19,18,0.183,313.81,438.54,23.5,27.5,0.242,15460,15464.3,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947553,68794.00
06/10/2015 10:45,2,0.998,ACTIVE,211.03,342.65,59.954,1433947504,"201051344001230","174011321042388",29.58,18.70,0,328.22,357.08,29.9,27.0,0.243,136604.2,136604.2,1868,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947554,68795.00
06/10/2015 10:45,2,0.996,ACTIVE,211.70,344.76,59.959,1433947504,"201051344000576","174011321042388",29.76,17.30,0,329.13,359.18,30.1,27.1,0.239,133177.3,133177.3,1865,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947555,68796.00
06/10/2015 10:45,2,1.035,ACTIVE,211.25,343.55,59.944,1433947504,"201051344000579","174011321042388",29.62,18.30,0,327.32,358.88,31.1,28.1,0.234,139062.6,139062.6,1865,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433947556,68797.00
06/10/2015 11:00,2,1.531,ACTIVE,211.93,349.86,59.970,1433948403,"201051344000955","174011321042388",30.10,19.30,0,328.82,369.10,46.7,43.2,0.380,138520.7,138520.7,1861,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948404,68798.00
06/10/2015 11:00,1,1.466,ACTIVE,214.0,374.31,60.03,1433948403,"040051121000195","174011321042388",25.98,19,0.220,316.57,443.46,37.9,32.5,0.166,15980.6,15987.9,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948405,68799.00
06/10/2015 11:00,2,1.648,ACTIVE,213.29,347.16,59.959,1433948403,"274151322000095","174011321042388",29.92,22.00,0,333.93,367.30,50.0,46.3,0.336,435842.9,435842.9,2785,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948406,68800.00
06/10/2015 11:00,2,1.541,ACTIVE,212.61,350.77,59.965,1433948403,"201051344000868","174011321042388",29.72,17.50,0,328.82,370.30,46.5,42.9,0.367,124811.6,124811.6,1862,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948407,68801.00
06/10/2015 11:00,2,1.531,ACTIVE,213.29,351.97,59.959,1433948403,"201051344000853","174011321042388",30.02,18.00,0,331.53,373.31,46.6,43.0,0.384,131067.2,131067.2,1860,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948408,68802.00
06/10/2015 11:00,2,1.510,ACTIVE,213.06,351.37,59.970,1433948403,"201051344000582","174011321042388",29.92,18.00,0,330.63,373.01,45.8,42.3,0.380,131749.9,131749.9,1863,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948409,68803.00
06/10/2015 11:00,1,1.497,ACTIVE,214.2,352.31,60.00,1433948403,"040051121000097","174011321042388",26.82,19,0.251,316.70,443.48,39.9,40.3,0.248,13756.100000024,13763.800000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948410,68804.00
06/10/2015 11:00,2,1.527,ACTIVE,212.83,351.67,59.970,1433948403,"201051344000469","174011321042388",30.24,17.00,0,326.42,372.71,46.8,43.3,0.398,126239.1,126239.1,1863,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948411,68805.00
06/10/2015 11:00,2,1.559,ACTIVE,212.61,351.97,59.970,1433948403,"201051344000988","174011321042388",29.46,18.00,0,328.22,374.81,46.5,43.0,0.371,126079.5,126079.5,1864,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948412,68806.00
06/10/2015 11:00,2,1.561,ACTIVE,212.83,351.37,59.996,1433948403,"201051344001158","174011321042388",29.22,17.80,0,330.03,372.71,46.2,42.7,0.398,132344.9,132344.9,1865,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948413,68807.00
06/10/2015 11:00,2,1.562,ACTIVE,212.61,350.77,59.975,1433948403,"201051344001025","174011321042388",29.68,18.70,0,329.43,370.90,47.0,43.4,0.376,135295.8,135295.8,1864,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948414,68808.00
06/10/2015 11:00,1,1.128,ACTIVE,214.0,424.02,60.00,1433948403,"033051125000118","174011321042388",39.66,20,0.269,319.45,444.14,44.5,46.6,0.102,15239.8,15248.6,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948415,68809.00
06/10/2015 11:00,2,1.533,ACTIVE,212.83,351.07,59.965,1433948403,"201051344000569","174011321042388",30.02,18.30,0,327.32,370.90,46.6,43.0,0.376,139099.8,139099.8,1861,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948416,68810.00
06/10/2015 11:00,2,1.061,ACTIVE,212.83,426.21,59.959,1433948403,"274151322000094","174011321042388",39.68,23.50,0,334.54,443.64,42.4,39.0,0.287,325629.9,325629.9,3210,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948417,68811.00
06/10/2015 11:00,1,1.531,ACTIVE,214.1,352.52,60.03,1433948403,"040051121000068","174011321042388",24.15,19,0.231,318.25,442.63,36.8,36.7,0.195,14452.8,14459.8,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948418,68812.00
06/10/2015 11:00,2,1.553,ACTIVE,212.83,351.07,59.970,1433948403,"201051344000458","174011321042388",29.64,19.00,0,329.73,370.30,46.7,43.1,0.398,134802.8,134802.8,1862,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948419,68813.00
06/10/2015 11:00,2,1.557,ACTIVE,213.74,354.67,59.975,1433948403,"274151322000087","174011321042388",29.12,27.30,0,333.93,365.80,45.9,42.4,0.305,395505.8,395505.8,2770,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948420,68814.00
06/10/2015 11:00,2,1.611,ACTIVE,212.83,356.78,59.965,1433948403,"274151322000052","174011321042388",29.36,22.80,0,333.63,366.10,47.9,44.3,0.314,422707.9,422707.9,3172,0,0,0,L,1151911521,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948421,68815.00
06/10/2015 11:00,2,1.541,ACTIVE,212.83,350.47,59.970,1433948403,"201051344001145","174011321042388",29.82,18.30,0,329.13,372.41,46.6,43.0,0.371,139926.6,139926.6,1869,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948422,68816.00
06/10/2015 11:00,2,1.533,ACTIVE,212.61,351.07,59.975,1433948403,"201051344000685","174011321042388",29.60,19.00,0,328.82,369.70,46.0,42.5,0.389,139202.1,139202.1,1868,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948423,68817.00
06/10/2015 11:00,2,1.564,ACTIVE,213.06,348.96,59.996,1433948403,"274151322000088","174011321042388",29.02,22.00,0,333.93,365.80,46.0,42.5,0.305,404659.9,404659.9,2778,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948424,68818.00
06/10/2015 11:00,2,1.543,ACTIVE,212.83,350.17,59.986,1433948403,"201051344000438","174011321042388",30.10,19.30,0,329.13,371.21,47.1,43.5,0.389,139247.2,139247.2,1863,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948425,68819.00
06/10/2015 11:00,2,1.539,ACTIVE,212.38,350.47,59.975,1433948403,"201051344001135","174011321042388",29.88,18.70,0,329.43,370.30,46.6,43.1,0.376,130642.0,130642.0,1863,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948426,68820.00
06/10/2015 11:00,2,1.570,ACTIVE,212.83,351.97,59.975,1433948403,"201051344000417","174011321042388",29.50,19.50,0,330.63,370.30,47.0,43.4,0.371,135228.7,135228.7,1859,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948426,68821.00
06/10/2015 11:00,2,1.559,ACTIVE,212.16,350.47,59.981,1433948403,"201051344000594","174011321042388",29.98,19.50,0,327.92,369.70,47.4,43.8,0.376,134925.9,134925.9,1860,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948427,68822.00
06/10/2015 11:00,2,1.604,ACTIVE,213.06,356.48,59.975,1433948403,"274151322000083","174011321042388",29.26,22.80,0,333.33,366.70,47.5,44.0,0.318,419040.6,419040.6,3176,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948428,68823.00
06/10/2015 11:00,2,1.586,ACTIVE,213.29,352.27,59.981,1433948403,"201051344000585","174011321042388",29.58,19.00,0,329.43,373.31,47.5,43.9,0.389,133818.2,133818.2,1860,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948429,68824.00
06/10/2015 11:00,2,1.594,ACTIVE,213.06,357.98,59.975,1433948403,"274151322000054","174011321042388",29.38,22.00,0,333.93,366.40,47.4,43.8,0.327,414414.2,414414.2,2771,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948430,68825.00
06/10/2015 11:00,2,1.539,ACTIVE,212.83,350.17,59.975,1433948403,"201051344001203","174011321042388",30.12,19.00,0,329.73,371.51,47.0,43.5,0.380,135183.9,135183.9,1867,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948431,68826.00
06/10/2015 11:00,2,1.557,ACTIVE,212.38,350.47,59.981,1433948403,"201051344000646","174011321042388",29.50,19.00,0,328.52,369.70,46.5,43.0,0.393,132811.3,132811.3,1859,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948432,68827.00
06/10/2015 11:00,2,1.072,ACTIVE,214.19,424.71,59.965,1433948403,"274151322000068","174011321042388",39.82,24.80,0,334.84,455.97,43.3,39.8,0.270,324549.2,324549.2,2818,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948433,68828.00
06/10/2015 11:00,2,1.713,ACTIVE,213.29,357.68,59.986,1433948403,"274151322000076","174011321042388",29.52,22.50,0,335.44,370.30,51.2,47.5,0.349,441433.2,441433.2,3174,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948434,68829.00
06/10/2015 11:00,1,0.956,ACTIVE,214.7,364.00,60.03,1433948403,"033051125000132","174011321042388",35.41,20,0.208,315.77,443.31,33.7,25.8,0.114,11499.400000024,11504.700000024,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948435,68830.00
06/10/2015 11:00,1,1.136,ACTIVE,214.6,379.66,60.03,1433948403,"033051125000150","174011321042388",40.05,19,0.283,319.92,444.03,45.3,36.6,0.220,15183.100000024,15192.100000024,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948436,68831.00
06/10/2015 11:00,2,1.594,ACTIVE,212.16,349.26,59.959,1433948403,"201051344000890","174011321042388",29.62,19.80,0,326.72,370.60,47.9,44.3,0.384,136773.2,136773.2,1862,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948437,68832.00
06/10/2015 11:00,2,1.516,ACTIVE,212.61,351.07,59.986,1433948403,"201051344000900","174011321042388",29.88,17.80,0,329.43,370.60,45.9,42.4,0.380,137124.8,137124.8,1864,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948438,68833.00
06/10/2015 11:00,2,1.539,ACTIVE,213.06,353.17,59.986,1433948403,"201051344000633","174011321042388",30.04,18.70,0,330.63,374.21,46.8,43.3,0.389,126859.3,126859.3,1864,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948439,68834.00
06/10/2015 11:00,1,1.501,ACTIVE,214.7,328.36,60.03,1433948403,"040051121000185","174011321042388",25.89,19,0.246,317.57,442.51,38.6,39.3,0.281,14099.499999999,14106.799999999,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948441,68835.00
06/10/2015 11:00,2,1.531,ACTIVE,212.83,351.67,59.986,1433948403,"201051344000983","174011321042388",30.32,18.30,0,329.43,371.21,47.0,43.5,0.389,133944.9,133944.9,1863,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948442,68836.00
06/10/2015 11:00,2,1.553,ACTIVE,212.83,352.57,59.986,1433948403,"201051344000917","174011321042388",29.80,19.30,0,329.73,371.81,46.9,43.3,0.384,137344.0,137344.0,1868,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948443,68837.00
06/10/2015 11:00,1,1.541,ACTIVE,214.5,405.37,60.03,1433948403,"040051121000116","174011321042388",26.55,18,0.233,313.43,441.84,40.7,31.3,0.077,13521.600000024,13529.400000036,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948444,68838.00
06/10/2015 11:00,1,0.977,ACTIVE,214.3,386.08,60.03,1433948403,"033051125000135","174011321042388",35.45,20,0.209,315.00,444.40,34.4,26.8,0.076,11496.199999986,11502.199999986,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948445,68839.00
06/10/2015 11:00,2,1.557,ACTIVE,212.83,351.97,59.975,1433948403,"201051344000648","174011321042388",29.76,17.80,0,330.03,373.01,47.0,43.4,0.384,133406.8,133406.8,1861,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948446,68840.00
06/10/2015 11:00,2,1.598,ACTIVE,212.61,351.97,59.981,1433948403,"201051344001093","174011321042388",29.54,19.30,0,328.82,371.21,47.8,44.2,0.380,135391.5,135391.5,1865,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948447,68841.00
06/10/2015 11:00,2,1.586,ACTIVE,212.83,351.67,59.981,1433948403,"201051344000645","174011321042388",29.26,18.30,0,330.63,374.21,47.1,43.5,0.380,133784.0,133784.0,1864,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948448,68842.00
06/10/2015 11:00,2,1.615,ACTIVE,213.51,346.86,59.975,1433948403,"274151322000085","174011321042388",29.34,21.80,0,335.14,366.70,48.0,44.4,0.323,416451.9,416451.9,3171,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948449,68843.00
06/10/2015 11:00,2,1.559,ACTIVE,212.61,351.67,59.981,1433948403,"201051344000651","174011321042388",29.88,18.30,0,329.43,373.01,47.2,43.6,0.380,133178.7,133178.7,1863,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948450,68844.00
06/10/2015 11:00,2,1.551,ACTIVE,212.61,350.47,59.981,1433948403,"201051344000867","174011321042388",30.04,18.70,0,329.73,370.30,47.2,43.6,0.384,125489.8,125489.8,1863,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948451,68845.00
06/10/2015 11:00,1,1.556,ACTIVE,213.9,337.93,60.00,1433948403,"040051121000095","174011321042388",24.06,18,0.229,314.39,440.56,37.2,36.2,0.248,15464.3,15471.2,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948452,68846.00
06/10/2015 11:00,2,1.561,ACTIVE,212.16,349.86,59.986,1433948403,"201051344001230","174011321042388",29.76,19.30,0,327.32,369.40,47.0,43.5,0.393,136613.8,136613.8,1869,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948453,68847.00
06/10/2015 11:00,2,1.562,ACTIVE,213.06,351.67,59.975,1433948403,"201051344000576","174011321042388",29.76,17.80,0,330.63,374.21,47.1,43.5,0.358,133186.9,133186.9,1866,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948454,68848.00
06/10/2015 11:00,2,1.588,ACTIVE,212.83,351.67,59.986,1433948403,"201051344000579","174011321042388",29.92,19.00,0,330.03,373.61,48.1,44.5,0.384,139072.5,139072.5,1866,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433948455,68849.00
06/10/2015 11:15,2,2.330,ACTIVE,213.29,359.18,59.970,1433949303,"201051344000955","174011321042388",29.98,20.00,0,319.51,392.55,70.7,66.3,0.597,138532.3,138532.3,1862,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949304,68850.00
06/10/2015 11:15,1,2.245,ACTIVE,214.8,338.30,60.03,1433949303,"040051121000195","174011321042388",26.36,20,0.332,303.90,448.28,58.9,43.7,0.382,15987.9,15997.2,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949306,68851.00
06/10/2015 11:15,2,2.512,ACTIVE,214.19,366.10,59.944,1433949303,"274151322000095","174011321042388",29.80,23.00,0,323.11,385.63,75.8,71.3,0.517,435855.5,435855.5,2786,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949307,68852.00
06/10/2015 11:15,2,2.309,ACTIVE,213.74,362.19,59.938,1433949303,"201051344000868","174011321042388",30.04,18.30,0,318.61,393.45,70.2,65.8,0.579,124823.2,124823.2,1863,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949307,68853.00
06/10/2015 11:15,2,2.338,ACTIVE,214.41,361.59,59.944,1433949303,"201051344000853","174011321042388",29.66,19.00,0,324.32,394.65,70.2,65.9,0.570,131078.8,131078.8,1861,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949308,68854.00
06/10/2015 11:15,2,2.291,ACTIVE,214.19,359.78,59.970,1433949303,"201051344000582","174011321042388",29.84,19.00,0,320.41,394.65,69.2,64.9,0.566,131761.4,131761.4,1864,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949309,68855.00
06/10/2015 11:15,1,2.253,ALERT,215.5,347.18,60.00,1433949303,"040051121000097","174011321042388",26.89,20,0.373,303.49,448.62,60.2,69.1,0.289,13763.800000012,13773.5,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433949311,68856.00
06/10/2015 11:15,2,2.314,ACTIVE,214.41,361.59,59.970,1433949303,"201051344000469","174011321042388",29.96,17.80,0,321.01,394.05,70.2,65.8,0.592,126250.8,126250.8,1864,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949312,68857.00
06/10/2015 11:15,2,2.334,ACTIVE,213.96,360.99,59.970,1433949303,"201051344000988","174011321042388",29.60,19.30,0,319.51,394.65,69.9,65.6,0.575,126091.1,126091.1,1865,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949313,68858.00
06/10/2015 11:15,2,2.316,ACTIVE,213.96,359.18,59.949,1433949303,"201051344001158","174011321042388",29.58,19.00,0,324.62,394.05,69.4,65.1,0.552,132356.5,132356.5,1866,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949313,68859.00
06/10/2015 11:15,2,2.324,ACTIVE,213.74,356.78,59.944,1433949303,"201051344001025","174011321042388",29.88,19.50,0,323.72,394.35,70.3,65.9,0.566,135307.6,135307.6,1865,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949314,68860.00
06/10/2015 11:15,1,1.738,ACTIVE,215.3,400.10,60.03,1433949303,"033051125000118","174011321042388",30.81,20,0.281,304.64,449.30,53.3,40.8,0.259,15248.6,15259.5,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949316,68861.00
06/10/2015 11:15,2,2.268,ACTIVE,214.19,359.48,59.981,1433949303,"201051344000569","174011321042388",30.12,19.30,0,326.42,394.65,69.2,64.9,0.557,139111.4,139111.4,1862,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949317,68862.00
06/10/2015 11:15,2,1.545,ACTIVE,213.29,439.13,59.970,1433949303,"274151322000094","174011321042388",40.16,24.50,0,337.54,467.99,62.9,58.8,0.429,325640.5,325640.5,3211,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949317,68863.00
06/10/2015 11:15,1,2.248,ACTIVE,215.5,351.28,60.00,1433949303,"040051121000068","174011321042388",24.49,19,0.332,306.79,446.85,54.8,41.0,0.390,14459.8,14468.6,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949319,68864.00
06/10/2015 11:15,2,2.287,ACTIVE,213.96,360.38,59.954,1433949303,"201051344000458","174011321042388",29.80,19.80,0,324.02,394.35,69.0,64.7,0.592,134814.4,134814.4,1863,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949320,68865.00
06/10/2015 11:15,2,2.314,ACTIVE,213.51,365.19,59.938,1433949303,"274151322000087","174011321042388",28.82,28.50,0,324.32,382.03,67.5,63.3,0.464,395517.3,395517.3,2771,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949320,68866.00
06/10/2015 11:15,2,2.348,ACTIVE,213.96,357.98,59.938,1433949303,"274151322000052","174011321042388",29.52,24.00,0,324.92,383.53,70.2,65.8,0.482,422720.0,422720.0,3173,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949321,68867.00
06/10/2015 11:15,2,2.289,ACTIVE,213.74,359.48,59.970,1433949303,"201051344001145","174011321042388",29.66,19.30,0,320.11,394.05,68.8,64.5,0.557,139938.2,139938.2,1870,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949322,68868.00
06/10/2015 11:15,2,2.270,ACTIVE,213.51,358.88,59.975,1433949303,"201051344000685","174011321042388",29.70,19.80,0,319.51,392.55,68.3,64.0,0.588,139213.6,139213.6,1869,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949323,68869.00
06/10/2015 11:15,2,2.297,ACTIVE,212.83,363.39,59.970,1433949303,"274151322000088","174011321042388",29.12,23.00,0,324.92,383.53,67.8,63.5,0.468,404671.4,404671.4,2779,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949324,68870.00
06/10/2015 11:15,2,2.258,ACTIVE,213.96,358.28,59.981,1433949303,"201051344000438","174011321042388",30.10,20.00,0,319.81,394.95,68.8,64.5,0.575,139258.9,139258.9,1864,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949325,68871.00
06/10/2015 11:15,2,2.260,ACTIVE,213.51,358.88,59.954,1433949303,"201051344001135","174011321042388",29.84,19.30,0,320.41,393.45,68.3,64.0,0.557,130653.7,130653.7,1864,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949326,68872.00
06/10/2015 11:15,2,2.264,ACTIVE,213.96,360.38,59.938,1433949303,"201051344000417","174011321042388",29.72,20.70,0,321.61,392.85,68.2,63.9,0.566,135240.4,135240.4,1860,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949327,68873.00
06/10/2015 11:15,2,2.293,ACTIVE,213.29,357.68,59.944,1433949303,"201051344000594","174011321042388",29.86,20.30,0,322.51,392.85,69.3,65.0,0.566,134937.8,134937.8,1861,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949328,68874.00
06/10/2015 11:15,2,2.316,ACTIVE,213.74,350.77,59.975,1433949303,"274151322000083","174011321042388",29.48,23.80,0,324.92,383.83,69.2,64.9,0.495,419052.6,419052.6,3177,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949329,68875.00
