ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 11:15,2,2.275,ACTIVE,214.19,359.48,59.965,1433949303,"201051344000585","174011321042388",30.08,19.80,0,326.72,394.05,69.3,65.0,0.592,133830.1,133830.1,1861,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949330,68876.00
06/10/2015 11:15,2,2.320,ACTIVE,214.41,357.08,59.965,1433949303,"274151322000054","174011321042388",29.30,23.00,0,325.22,384.43,68.9,64.6,0.473,414426.1,414426.1,2772,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949331,68877.00
06/10/2015 11:15,2,2.281,ACTIVE,213.96,357.68,59.917,1433949303,"201051344001203","174011321042388",29.74,19.80,0,322.81,394.95,68.7,64.4,0.579,135195.7,135195.7,1868,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949332,68878.00
06/10/2015 11:15,2,2.215,ACTIVE,213.29,359.18,59.949,1433949303,"201051344000646","174011321042388",30.20,19.80,0,318.00,394.05,67.8,63.5,0.561,132823.0,132823.0,1860,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949333,68879.00
06/10/2015 11:15,2,1.568,ACTIVE,214.41,423.20,59.938,1433949303,"274151322000068","174011321042388",39.08,26.00,0,338.74,454.76,61.9,57.9,0.433,324560.0,324560.0,2819,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949334,68880.00
06/10/2015 11:15,2,2.451,ACTIVE,213.74,361.89,59.975,1433949303,"274151322000076","174011321042388",29.84,23.50,0,325.82,386.23,74.1,69.6,0.504,441446.1,441446.1,3175,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949335,68881.00
06/10/2015 11:15,1,1.462,ACTIVE,215.3,344.25,60.00,1433949303,"033051125000132","174011321042388",30.87,21,0.274,308.65,440.97,44.9,43.9,0.308,11504.700000024,11512.000000024,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949336,68882.00
06/10/2015 11:15,1,1.712,ACTIVE,215.8,389.90,60.00,1433949303,"033051125000150","174011321042388",30.99,20,0.264,306.99,448.47,52.8,47.4,0.220,15192.100000024,15203,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949337,68883.00
06/10/2015 11:15,2,2.270,ACTIVE,213.51,357.98,59.949,1433949303,"201051344000890","174011321042388",29.96,21.00,0,318.30,391.94,69.0,64.7,0.548,136785.2,136785.2,1863,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949338,68884.00
06/10/2015 11:15,2,2.213,ACTIVE,213.74,360.38,59.975,1433949303,"201051344000900","174011321042388",29.94,18.30,0,323.72,393.45,67.0,62.8,0.548,137136.4,137136.4,1865,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949339,68885.00
06/10/2015 11:15,2,2.221,ACTIVE,214.19,359.18,59.986,1433949303,"201051344000633","174011321042388",30.08,19.50,0,322.81,394.65,67.7,63.4,0.570,126871.0,126871.0,1865,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949340,68886.00
06/10/2015 11:15,1,2.165,ACTIVE,215.4,360.32,60.00,1433949303,"040051121000185","174011321042388",26.20,20,0.296,305.63,447.90,56.4,60.0,0.222,14106.799999999,14116.099999999,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949341,68887.00
06/10/2015 11:15,2,2.215,ACTIVE,214.19,358.88,59.944,1433949303,"201051344000983","174011321042388",30.24,19.30,0,325.22,394.65,67.8,63.5,0.544,133956.7,133956.7,1864,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949342,68888.00
06/10/2015 11:15,2,2.221,ACTIVE,213.74,360.38,59.949,1433949303,"201051344000917","174011321042388",30.06,20.00,0,319.21,393.15,67.6,63.3,0.530,137355.8,137355.8,1869,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949343,68889.00
06/10/2015 11:15,1,2.178,ACTIVE,214.8,317.16,60.00,1433949303,"040051121000116","174011321042388",26.84,19,0.365,300.74,447.58,58.1,53.9,0.361,13529.400000036,13539.200000048,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949344,68890.00
06/10/2015 11:15,1,1.396,ACTIVE,215.4,407.17,60.03,1433949303,"033051125000135","174011321042388",35.65,20,0.330,307.72,450.23,49.5,40.4,0.288,11502.199999986,11510.699999986,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949346,68891.00
06/10/2015 11:15,2,2.238,ACTIVE,213.96,360.08,59.933,1433949303,"201051344000648","174011321042388",29.66,18.30,0,322.51,394.65,67.2,63.0,0.552,133418.6,133418.6,1862,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949347,68892.00
06/10/2015 11:15,2,2.248,ACTIVE,213.74,360.38,59.981,1433949303,"201051344001093","174011321042388",29.90,20.00,0,322.21,393.15,68.1,63.8,0.535,135403.4,135403.4,1866,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949347,68893.00
06/10/2015 11:15,2,2.234,ACTIVE,213.96,359.18,59.949,1433949303,"201051344000645","174011321042388",29.88,19.30,0,324.32,394.35,67.6,63.3,0.530,133795.8,133795.8,1865,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949348,68894.00
06/10/2015 11:15,2,2.291,ACTIVE,213.29,370.00,59.928,1433949303,"274151322000085","174011321042388",29.54,22.80,0,325.22,383.53,68.5,64.2,0.451,416464.0,416464.0,3172,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949349,68895.00
06/10/2015 11:15,2,2.246,ACTIVE,213.74,358.88,59.970,1433949303,"201051344000651","174011321042388",29.78,19.30,0,319.21,394.35,67.8,63.5,0.530,133190.5,133190.5,1864,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949350,68896.00
06/10/2015 11:15,2,2.225,ACTIVE,213.74,358.58,59.981,1433949303,"201051344000867","174011321042388",29.94,19.30,0,324.02,394.05,67.5,63.2,0.526,125501.6,125501.6,1864,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949351,68897.00
06/10/2015 11:15,1,2.198,ACTIVE,214.5,439.30,60.00,1433949303,"040051121000095","174011321042388",24.16,19,0.288,304.00,446.09,52.8,38.3,0.129,15471.2,15479.9,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949352,68898.00
06/10/2015 11:15,2,2.230,ACTIVE,213.06,357.38,59.975,1433949303,"201051344001230","174011321042388",29.82,20.00,0,318.61,391.04,67.4,63.1,0.561,136625.6,136625.6,1870,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949353,68899.00
06/10/2015 11:15,2,2.223,ACTIVE,214.19,361.89,59.965,1433949303,"201051344000576","174011321042388",29.80,18.30,0,325.22,394.65,67.0,62.8,0.521,133198.7,133198.7,1867,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949354,68900.00
06/10/2015 11:15,2,2.252,ACTIVE,213.74,359.78,59.965,1433949303,"201051344000579","174011321042388",29.86,20.00,0,324.92,394.65,68.2,63.9,0.566,139084.5,139084.5,1867,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433949355,68901.00
06/10/2015 11:30,2,1.850,ACTIVE,213.06,353.77,59.965,1433950203,"201051344000955","174011321042388",29.68,21.80,0,317.70,397.05,55.6,51.7,0.451,138550.7,138550.7,1863,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950204,68902.00
06/10/2015 11:30,1,1.768,ACTIVE,214.7,385.78,60.00,1433950203,"040051121000195","174011321042388",25.75,22,0.267,302.31,450.95,45.3,45.5,0.295,15997.2,16012.4,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950206,68903.00
06/10/2015 11:30,2,1.982,ACTIVE,214.19,363.09,59.959,1433950203,"274151322000095","174011321042388",29.46,25.80,0,330.93,386.83,59.1,55.1,0.402,435875.2,435875.2,2787,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950206,68904.00
06/10/2015 11:30,2,1.861,ACTIVE,213.29,354.67,59.965,1433950203,"201051344000868","174011321042388",29.30,19.80,0,319.21,396.45,55.3,51.4,0.460,124841.6,124841.6,1864,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950207,68905.00
06/10/2015 11:30,2,1.854,ACTIVE,214.41,355.28,59.991,1433950203,"201051344000853","174011321042388",29.54,20.70,0,320.11,399.16,55.5,51.6,0.477,131097.2,131097.2,1862,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950208,68906.00
06/10/2015 11:30,2,1.838,ACTIVE,213.96,354.97,59.959,1433950203,"201051344000582","174011321042388",29.22,20.70,0,319.51,397.96,54.4,50.5,0.446,131779.4,131779.4,1865,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950209,68907.00
06/10/2015 11:30,1,1.785,ACTIVE,215.4,412.03,60.00,1433950203,"040051121000097","174011321042388",26.49,22,0.284,301.93,451.47,47.0,37.2,0.125,13773.5,13789.199999988,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950210,68908.00
06/10/2015 11:30,2,1.826,ACTIVE,213.96,356.78,59.949,1433950203,"201051344000469","174011321042388",29.94,19.30,0,318.30,397.66,55.4,51.5,0.464,126269.3,126269.3,1865,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950211,68909.00
06/10/2015 11:30,2,1.844,ACTIVE,213.51,357.68,59.965,1433950203,"201051344000988","174011321042388",29.44,21.00,0,317.10,398.26,55.0,51.1,0.473,126109.5,126109.5,1866,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950212,68910.00
06/10/2015 11:30,2,1.840,ACTIVE,213.74,356.18,59.959,1433950203,"201051344001158","174011321042388",29.24,20.70,0,319.21,397.35,54.5,50.7,0.473,132374.7,132374.7,1867,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950213,68911.00
06/10/2015 11:30,2,1.855,ACTIVE,213.29,354.97,59.965,1433950203,"201051344001025","174011321042388",29.52,21.80,0,319.81,397.35,55.4,51.6,0.438,135326.0,135326.0,1866,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950214,68912.00
06/10/2015 11:30,1,1.334,ACTIVE,214.9,337.69,60.00,1433950203,"033051125000118","174011321042388",39.38,22,0.294,301.52,452.14,52.3,43.0,0.351,15259.5,15275.6,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950215,68913.00
06/10/2015 11:30,2,1.822,ACTIVE,213.74,356.78,59.965,1433950203,"201051344000569","174011321042388",29.66,21.00,0,319.81,397.35,54.8,50.9,0.442,139129.7,139129.7,1863,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950216,68914.00
06/10/2015 11:30,2,1.262,ACTIVE,213.96,424.71,59.970,1433950203,"274151322000094","174011321042388",39.08,26.30,0,401.26,460.78,50.0,46.3,0.331,325657.1,325657.1,3212,0,0,0,L,1151911521,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950217,68915.00
06/10/2015 11:30,1,1.795,ACTIVE,214.8,389.61,60.03,1433950203,"040051121000068","174011321042388",24.11,21,0.262,303.62,449.54,43.0,33.6,0.170,14468.6,14482.7,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950218,68916.00
06/10/2015 11:30,2,1.814,ACTIVE,213.51,354.37,59.959,1433950203,"201051344000458","174011321042388",29.66,21.50,0,320.71,397.05,54.5,50.7,0.464,134832.7,134832.7,1864,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950219,68917.00
06/10/2015 11:30,2,1.838,ACTIVE,213.74,348.66,59.965,1433950203,"274151322000087","174011321042388",28.35,31.30,0,329.73,385.03,52.8,49.1,0.349,395535.1,395535.1,2772,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950220,68918.00
06/10/2015 11:30,2,1.891,ACTIVE,213.74,360.38,59.949,1433950203,"274151322000052","174011321042388",28.92,26.50,0,330.33,385.93,55.3,51.5,0.371,422738.5,422738.5,3174,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950221,68919.00
06/10/2015 11:30,2,1.820,ACTIVE,213.51,354.37,59.970,1433950203,"201051344001145","174011321042388",29.52,21.00,0,319.81,398.26,54.5,50.6,0.442,139956.4,139956.4,1871,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950222,68920.00
06/10/2015 11:30,2,1.809,ACTIVE,213.51,354.67,59.970,1433950203,"201051344000685","174011321042388",29.34,21.50,0,319.51,395.55,53.8,50.0,0.429,139231.7,139231.7,1870,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950223,68921.00
06/10/2015 11:30,2,1.832,ACTIVE,213.29,349.26,59.954,1433950203,"274151322000088","174011321042388",28.75,25.00,0,330.03,386.53,53.3,49.5,0.362,404689.4,404689.4,2780,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950224,68922.00
06/10/2015 11:30,2,1.795,ACTIVE,213.74,356.48,60.007,1433950203,"201051344000438","174011321042388",29.92,21.80,0,319.81,397.05,54.4,50.6,0.460,139277.1,139277.1,1865,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950225,68923.00
06/10/2015 11:30,2,1.820,ACTIVE,213.29,354.07,59.965,1433950203,"201051344001135","174011321042388",29.44,21.00,0,319.21,396.45,54.2,50.4,0.407,130671.8,130671.8,1865,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950226,68924.00
06/10/2015 11:30,2,1.842,ACTIVE,213.96,354.67,59.965,1433950203,"201051344000417","174011321042388",29.04,22.50,0,319.21,397.05,54.1,50.3,0.460,135258.4,135258.4,1861,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950226,68925.00
06/10/2015 11:30,2,1.838,ACTIVE,213.06,354.07,59.970,1433950203,"201051344000594","174011321042388",29.42,22.30,0,318.30,396.15,54.8,50.9,0.451,134956.2,134956.2,1862,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950227,68926.00
06/10/2015 11:30,2,1.857,ACTIVE,213.51,347.76,59.954,1433950203,"274151322000083","174011321042388",28.98,26.30,0,331.83,385.33,54.5,50.7,0.376,419070.9,419070.9,3178,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950228,68927.00
06/10/2015 11:30,2,1.840,ACTIVE,213.96,356.78,59.975,1433950203,"201051344000585","174011321042388",29.56,21.50,0,319.21,397.35,55.1,51.3,0.460,133848.5,133848.5,1862,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950229,68928.00
06/10/2015 11:30,2,1.824,ACTIVE,213.74,353.17,59.965,1433950203,"274151322000054","174011321042388",29.42,25.30,0,331.83,386.83,54.3,50.5,0.376,414444.4,414444.4,2773,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950230,68929.00
06/10/2015 11:30,2,1.836,ACTIVE,213.96,354.67,59.965,1433950203,"201051344001203","174011321042388",29.28,21.80,0,320.11,400.06,54.4,50.6,0.451,135214.0,135214.0,1869,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950231,68930.00
06/10/2015 11:30,2,1.807,ACTIVE,213.29,355.58,59.944,1433950203,"201051344000646","174011321042388",29.36,21.50,0,319.51,396.15,53.8,50.0,0.451,132841.0,132841.0,1861,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950232,68931.00
06/10/2015 11:30,2,1.217,ACTIVE,214.64,430.72,59.959,1433950203,"274151322000068","174011321042388",39.82,27.80,0,399.16,469.49,49.3,45.6,0.305,324576.5,324576.5,2820,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950233,68932.00
06/10/2015 11:30,2,1.947,ACTIVE,214.41,356.48,59.949,1433950203,"274151322000076","174011321042388",29.58,26.50,0,332.13,385.93,58.4,54.4,0.384,441465.9,441465.9,3176,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950234,68933.00
06/10/2015 11:30,1,1.121,ACTIVE,215.4,348.71,60.03,1433950203,"033051125000132","174011321042388",34.14,22,0.229,298.57,447.22,38.0,36.0,0.208,11512.000000024,11524.100000024,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950235,68934.00
06/10/2015 11:30,1,1.306,ACTIVE,215.5,401.41,60.00,1433950203,"033051125000150","174011321042388",39.63,21,0.335,302.36,450.86,51.5,57.9,0.101,15203,15219.100000024,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950236,68935.00
06/10/2015 11:30,2,1.842,ACTIVE,213.29,353.47,59.970,1433950203,"201051344000890","174011321042388",29.24,22.80,0,321.31,398.86,54.6,50.8,0.451,136803.6,136803.6,1864,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950237,68936.00
06/10/2015 11:30,2,1.758,ACTIVE,213.74,356.48,59.965,1433950203,"201051344000900","174011321042388",29.62,19.80,0,318.30,397.35,52.8,49.0,0.455,137154.3,137154.3,1866,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950238,68937.00
06/10/2015 11:30,2,1.791,ACTIVE,213.74,355.58,59.965,1433950203,"201051344000633","174011321042388",29.40,21.30,0,318.30,397.96,53.4,49.6,0.446,126889.1,126889.1,1866,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950239,68938.00
06/10/2015 11:30,1,1.707,ACTIVE,215.4,409.00,60.00,1433950203,"040051121000185","174011321042388",25.78,22,0.269,303.15,451.06,43.8,37.0,0.140,14116.099999999,14131.199999999,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950240,68939.00
06/10/2015 11:30,2,1.791,ACTIVE,213.96,353.77,59.959,1433950203,"201051344000983","174011321042388",29.56,20.70,0,319.81,397.96,53.6,49.9,0.442,133974.9,133974.9,1865,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950241,68940.00
06/10/2015 11:30,2,1.809,ACTIVE,213.96,354.97,59.959,1433950203,"201051344000917","174011321042388",29.14,21.80,0,321.31,397.35,53.4,49.6,0.446,137373.8,137373.8,1870,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950242,68941.00
06/10/2015 11:30,1,1.747,ACTIVE,215.6,423.31,60.00,1433950203,"040051121000116","174011321042388",26.34,20,0.267,300.44,450.43,45.7,46.9,0.090,13539.200000048,13554.400000036,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950244,68942.00
06/10/2015 11:30,1,1.103,ACTIVE,215.4,343.25,60.00,1433950203,"033051125000135","174011321042388",35.28,22,0.251,300.73,452.37,38.7,40.6,0.280,11510.699999986,11523.80000001,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950245,68943.00
06/10/2015 11:30,2,1.781,ACTIVE,213.96,354.67,59.954,1433950203,"201051344000648","174011321042388",29.38,20.00,0,317.70,397.96,53.1,49.3,0.411,133436.5,133436.5,1863,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950246,68944.00
06/10/2015 11:30,2,1.814,ACTIVE,213.74,354.07,59.965,1433950203,"201051344001093","174011321042388",29.30,21.80,0,320.11,397.05,53.8,50.0,0.433,135421.7,135421.7,1867,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950247,68945.00
06/10/2015 11:30,2,1.787,ACTIVE,214.19,354.37,59.965,1433950203,"201051344000645","174011321042388",29.32,20.70,0,321.31,397.66,53.1,49.3,0.424,133814.0,133814.0,1866,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950248,68946.00
06/10/2015 11:30,2,1.816,ACTIVE,213.96,351.97,59.954,1433950203,"274151322000085","174011321042388",29.20,24.80,0,331.53,386.53,53.7,49.9,0.358,416482.3,416482.3,3173,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950249,68947.00
06/10/2015 11:30,2,1.785,ACTIVE,213.96,354.37,59.965,1433950203,"201051344000651","174011321042388",29.42,21.00,0,320.11,397.96,53.2,49.5,0.407,133208.7,133208.7,1865,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950250,68948.00
06/10/2015 11:30,2,1.770,ACTIVE,213.74,353.77,59.975,1433950203,"201051344000867","174011321042388",29.54,21.00,0,320.71,397.35,53.0,49.2,0.442,125519.7,125519.7,1865,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950251,68949.00
06/10/2015 11:30,1,1.748,ACTIVE,215.0,390.25,60.00,1433950203,"040051121000095","174011321042388",23.90,20,0.260,296.39,448.13,41.5,31.4,0.102,15479.9,15493.4,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950252,68950.00
06/10/2015 11:30,2,1.766,ACTIVE,213.51,352.87,59.965,1433950203,"201051344001230","174011321042388",29.52,22.00,0,319.21,394.95,52.9,49.1,0.438,136643.6,136643.6,1871,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950253,68951.00
06/10/2015 11:30,2,1.762,ACTIVE,214.19,355.58,59.965,1433950203,"201051344000576","174011321042388",29.48,19.80,0,319.51,397.35,52.6,48.9,0.398,133216.7,133216.7,1868,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950254,68952.00
06/10/2015 11:30,2,1.807,ACTIVE,213.96,354.97,59.965,1433950203,"201051344000579","174011321042388",29.28,22.00,0,321.31,397.35,53.6,49.8,0.438,139102.8,139102.8,1868,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433950255,68953.00
06/10/2015 11:45,2,2.260,ACTIVE,213.29,357.68,59.959,1433951104,"201051344000955","174011321042388",29.90,21.80,0,331.23,387.44,68.4,64.1,0.570,138563.6,138563.6,1864,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951105,68954.00
06/10/2015 11:45,1,2.204,ACTIVE,214.8,311.22,60.00,1433951104,"040051121000195","174011321042388",26.06,22,0.362,305.05,448.37,57.1,54.1,0.354,16012.4,16022.6,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951106,68955.00
06/10/2015 11:45,2,2.471,ACTIVE,213.29,356.48,59.970,1433951104,"274151322000095","174011321042388",29.56,25.30,0,336.04,383.53,73.9,69.4,0.491,435888.9,435888.9,2788,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951107,68956.00
06/10/2015 11:45,2,2.297,ACTIVE,213.51,360.69,59.981,1433951104,"201051344000868","174011321042388",29.60,19.50,0,334.24,388.94,68.8,64.5,0.521,124854.4,124854.4,1865,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951108,68957.00
06/10/2015 11:45,2,2.266,ACTIVE,214.64,362.49,59.975,1433951104,"201051344000853","174011321042388",30.24,20.30,0,336.04,392.25,69.4,65.1,0.575,131110.1,131110.1,1863,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951109,68958.00
06/10/2015 11:45,2,2.246,ACTIVE,214.19,359.48,59.991,1433951104,"201051344000582","174011321042388",29.94,20.70,0,334.84,390.14,68.1,63.8,0.521,131792.1,131792.1,1866,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951110,68959.00
06/10/2015 11:45,1,2.236,ACTIVE,215.1,403.61,60.00,1433951104,"040051121000097","174011321042388",26.78,22,0.288,304.03,448.84,59.6,46.2,0.255,13789.199999988,13799.800000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951111,68960.00
06/10/2015 11:45,2,2.289,ACTIVE,214.19,362.49,59.959,1433951104,"201051344000469","174011321042388",30.18,19.00,0,334.84,391.64,69.9,65.6,0.575,126282.2,126282.2,1866,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951112,68961.00
06/10/2015 11:45,2,2.342,ACTIVE,213.96,361.89,59.933,1433951104,"201051344000988","174011321042388",29.44,20.70,0,334.54,393.45,69.9,65.5,0.583,126122.3,126122.3,1867,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951113,68962.00
06/10/2015 11:45,2,2.285,ACTIVE,214.19,362.49,59.949,1433951104,"201051344001158","174011321042388",29.96,20.70,0,334.84,391.94,69.3,65.0,0.548,132387.4,132387.4,1868,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951114,68963.00
06/10/2015 11:45,2,2.350,ACTIVE,213.96,359.48,59.944,1433951104,"201051344001025","174011321042388",29.66,21.50,0,334.54,391.94,70.5,66.2,0.566,135339.0,135339.0,1867,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951115,68964.00
06/10/2015 11:45,1,1.755,ACTIVE,215.5,322.15,60.00,1433951104,"033051125000118","174011321042388",31.11,23,0.300,302.81,449.50,54.3,40.7,0.360,15275.6,15287.3,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951116,68965.00
06/10/2015 11:45,2,2.314,ACTIVE,214.19,360.08,59.981,1433951104,"201051344000569","174011321042388",29.96,20.70,0,335.14,392.55,70.2,65.9,0.566,139142.5,139142.5,1864,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951117,68966.00
06/10/2015 11:45,2,1.596,ACTIVE,214.64,428.61,59.975,1433951104,"274151322000094","174011321042388",39.72,26.30,0,391.64,456.57,64.0,59.9,0.429,325668.7,325668.7,3213,0,0,0,L,1151911521,0,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951118,68967.00
06/10/2015 11:45,1,2.294,ACTIVE,215.7,348.81,60.03,1433951104,"040051121000068","174011321042388",24.45,21,0.291,307.62,447.53,55.8,56.5,0.397,14482.7,14492.4,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951119,68968.00
06/10/2015 11:45,2,2.324,ACTIVE,214.41,361.29,59.949,1433951104,"201051344000458","174011321042388",30.02,21.30,0,332.13,393.15,70.7,66.3,0.579,134845.5,134845.5,1865,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951120,68969.00
06/10/2015 11:45,2,2.369,ACTIVE,214.64,363.09,59.954,1433951104,"274151322000087","174011321042388",28.71,32.00,0,336.04,380.82,68.9,64.6,0.468,395547.5,395547.5,2773,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951121,68970.00
06/10/2015 11:45,2,2.410,ACTIVE,215.32,356.18,59.959,1433951104,"274151322000052","174011321042388",29.48,26.50,0,335.44,384.43,72.0,67.6,0.495,422751.5,422751.5,3175,0,0,0,L,1151911521,0,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951122,68971.00
06/10/2015 11:45,2,2.318,ACTIVE,213.51,357.98,59.975,1433951104,"201051344001145","174011321042388",30.12,21.00,0,334.84,392.55,70.7,66.3,0.557,139969.2,139969.2,1872,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951123,68972.00
06/10/2015 11:45,2,2.346,ACTIVE,213.51,359.78,59.949,1433951104,"201051344000685","174011321042388",29.54,21.50,0,334.24,391.94,70.2,65.9,0.605,139244.4,139244.4,1871,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951124,68973.00
06/10/2015 11:45,2,2.369,ACTIVE,213.51,365.19,59.917,1433951104,"274151322000088","174011321042388",29.26,24.80,0,336.04,383.23,70.1,65.8,0.460,404702.0,404702.0,2781,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951125,68974.00
06/10/2015 11:45,2,2.338,ACTIVE,213.74,358.28,59.959,1433951104,"201051344000438","174011321042388",30.10,21.80,0,334.54,392.55,71.3,66.9,0.592,139290.0,139290.0,1866,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951125,68975.00
06/10/2015 11:45,2,2.336,ACTIVE,213.51,360.38,59.949,1433951104,"201051344001135","174011321042388",30.06,21.00,0,331.83,391.94,71.1,66.7,0.575,130684.7,130684.7,1866,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951127,68976.00
06/10/2015 11:45,2,2.379,ACTIVE,213.74,360.69,59.970,1433951104,"201051344000417","174011321042388",29.46,22.50,0,334.24,392.25,71.0,66.6,0.605,135271.2,135271.2,1862,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951127,68977.00
06/10/2015 11:45,2,2.396,ACTIVE,213.29,360.08,59.975,1433951104,"201051344000594","174011321042388",29.84,22.30,0,330.03,391.64,72.4,68.0,0.592,134969.2,134969.2,1863,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951129,68978.00
06/10/2015 11:45,2,2.436,ACTIVE,213.96,359.78,59.938,1433951104,"274151322000083","174011321042388",29.38,26.00,0,335.74,384.73,72.5,68.1,0.513,419083.9,419083.9,3179,0,0,0,L,1151911521,0,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951130,68979.00
06/10/2015 11:45,2,2.400,ACTIVE,213.96,360.08,59.944,1433951104,"201051344000585","174011321042388",30.02,21.30,0,334.24,394.05,72.9,68.5,0.610,133861.6,133861.6,1863,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951131,68980.00
06/10/2015 11:45,2,2.400,ACTIVE,213.51,364.59,59.944,1433951104,"274151322000054","174011321042388",29.80,25.00,0,335.44,384.43,72.4,67.9,0.495,414457.3,414457.3,2774,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951132,68981.00
06/10/2015 11:45,2,2.381,ACTIVE,213.96,362.19,59.907,1433951104,"201051344001203","174011321042388",30.06,21.80,0,334.84,396.15,72.5,68.1,0.601,135227.0,135227.0,1870,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951132,68982.00
06/10/2015 11:45,2,2.367,ACTIVE,213.29,358.58,59.970,1433951104,"201051344000646","174011321042388",29.92,21.50,0,330.63,394.65,71.7,67.3,0.605,132853.8,132853.8,1862,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951133,68983.00
06/10/2015 11:45,2,1.670,ACTIVE,214.41,421.40,59.970,1433951104,"274151322000068","174011321042388",39.14,27.80,0,397.66,454.46,66.2,62.0,0.442,324588.3,324588.3,2821,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951134,68984.00
06/10/2015 11:45,2,2.584,ACTIVE,214.19,366.40,59.965,1433951104,"274151322000076","174011321042388",29.94,26.00,0,336.04,385.93,78.2,73.6,0.530,441479.9,441479.9,3177,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951135,68985.00
06/10/2015 11:45,1,1.547,ACTIVE,215.6,387.45,60.03,1433951104,"033051125000132","174011321042388",30.86,23,0.295,316.65,440.61,47.5,46.5,0.270,11524.100000024,11532.200000024,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951137,68986.00
06/10/2015 11:45,1,1.819,ACTIVE,214.7,417.00,60.03,1433951104,"033051125000150","174011321042388",29.56,22,0.344,307.14,448.46,53.5,57.4,0.148,15219.100000024,15230.800000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951138,68987.00
06/10/2015 11:45,2,2.449,ACTIVE,212.83,358.28,59.938,1433951104,"201051344000890","174011321042388",29.48,22.80,0,331.53,393.45,73.2,68.7,0.601,136816.7,136816.7,1865,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951139,68988.00
06/10/2015 11:45,2,2.359,ACTIVE,213.51,360.38,59.922,1433951104,"201051344000900","174011321042388",30.16,19.50,0,334.84,395.25,72.1,67.6,0.597,137167.1,137167.1,1867,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951140,68989.00
06/10/2015 11:45,2,2.398,ACTIVE,213.51,360.08,59.975,1433951104,"201051344000633","174011321042388",29.84,21.30,0,333.63,395.85,72.5,68.0,0.614,126902.0,126902.0,1867,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951141,68990.00
06/10/2015 11:45,1,2.321,ACTIVE,215.4,356.22,60.00,1433951104,"040051121000185","174011321042388",26.09,22,0.308,304.78,448.05,60.2,45.2,0.416,14131.199999999,14141.299999999,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951142,68991.00
06/10/2015 11:45,2,2.416,ACTIVE,213.96,360.38,59.944,1433951104,"201051344000983","174011321042388",29.80,20.30,0,335.14,394.65,72.9,68.4,0.641,133987.9,133987.9,1866,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951143,68992.00
06/10/2015 11:45,2,2.387,ACTIVE,213.96,361.89,59.954,1433951104,"201051344000917","174011321042388",29.98,21.80,0,334.54,395.55,72.5,68.1,0.605,137386.8,137386.8,1871,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951144,68993.00
06/10/2015 11:45,1,2.327,ACTIVE,215.2,410.91,60.00,1433951104,"040051121000116","174011321042388",26.83,21,0.305,299.30,447.69,62.1,66.6,0.123,13554.400000036,13565.100000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951145,68994.00
06/10/2015 11:45,1,1.494,ACTIVE,215.1,336.39,60.03,1433951104,"033051125000135","174011321042388",35.62,22,0.287,307.37,449.68,52.9,43.2,0.368,11523.80000001,11532.999999998,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951146,68995.00
06/10/2015 11:45,2,2.404,ACTIVE,213.96,362.79,59.991,1433951104,"201051344000648","174011321042388",29.72,19.80,0,335.44,396.45,72.4,68.0,0.636,133449.4,133449.4,1864,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951147,68996.00
06/10/2015 11:45,2,2.383,ACTIVE,213.51,361.29,59.965,1433951104,"201051344001093","174011321042388",30.32,21.80,0,334.24,394.35,73.2,68.7,0.588,135434.8,135434.8,1868,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951148,68997.00
06/10/2015 11:45,2,2.410,ACTIVE,214.41,359.18,59.965,1433951104,"201051344000645","174011321042388",29.90,20.70,0,336.04,395.55,72.9,68.5,0.601,133826.9,133826.9,1867,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951149,68998.00
06/10/2015 11:45,2,2.439,ACTIVE,214.64,350.77,59.970,1433951104,"274151322000085","174011321042388",29.72,24.80,0,336.34,383.83,73.4,68.9,0.486,416495.4,416495.4,3174,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951150,68999.00
06/10/2015 11:45,2,2.424,ACTIVE,213.96,360.99,59.986,1433951104,"201051344000651","174011321042388",29.70,21.00,0,334.24,395.25,73.0,68.5,0.588,133221.7,133221.7,1866,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951151,69000.00
06/10/2015 11:45,2,2.412,ACTIVE,213.96,359.78,59.996,1433951104,"201051344000867","174011321042388",29.80,21.00,0,333.63,394.35,72.8,68.3,0.592,125532.7,125532.7,1866,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951152,69001.00
06/10/2015 11:45,1,2.348,ACTIVE,215.2,323.76,60.03,1433951104,"040051121000095","174011321042388",24.19,20,0.288,303.48,445.35,56.5,59.2,0.368,15493.4,15503,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951153,69002.00
06/10/2015 11:45,2,2.375,ACTIVE,213.29,359.18,59.991,1433951104,"201051344001230","174011321042388",30.10,22.00,0,330.63,391.04,72.4,67.9,0.605,136656.5,136656.5,1872,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951154,69003.00
06/10/2015 11:45,2,2.395,ACTIVE,214.41,363.99,59.965,1433951104,"201051344000576","174011321042388",29.88,19.80,0,334.84,395.85,72.5,68.0,0.614,133229.6,133229.6,1869,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951155,69004.00
06/10/2015 11:45,2,2.426,ACTIVE,214.19,362.19,59.959,1433951104,"201051344000579","174011321042388",29.88,21.80,0,335.44,395.55,73.3,68.9,0.623,139116.0,139116.0,1869,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433951156,69005.00
06/10/2015 12:00,2,2.213,ACTIVE,213.29,358.58,59.981,1433952003,"201051344000955","174011321042388",29.54,22.80,0,317.70,397.35,66.3,62.0,0.548,138580.0,138580.0,1865,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952005,69006.00
06/10/2015 12:00,1,2.116,ACTIVE,215.6,432.86,60.00,1433952003,"040051121000195","174011321042388",26.09,23,0.281,303.65,450.82,54.9,48.2,0.103,16022.6,16036.1,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952006,69007.00
06/10/2015 12:00,2,2.383,ACTIVE,213.51,361.59,59.996,1433952003,"274151322000095","174011321042388",29.38,27.30,0,330.33,388.04,71.0,66.6,0.491,435906.5,435906.5,2789,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952007,69008.00
06/10/2015 12:00,2,2.191,ACTIVE,213.51,357.98,59.991,1433952003,"201051344000868","174011321042388",29.58,20.30,0,320.71,398.56,65.7,61.5,0.552,124870.9,124870.9,1866,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952008,69009.00
06/10/2015 12:00,2,2.205,ACTIVE,214.64,360.38,59.975,1433952003,"201051344000853","174011321042388",29.54,21.30,0,321.01,398.86,66.0,61.8,0.526,131126.7,131126.7,1864,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952009,69010.00
06/10/2015 12:00,2,2.178,ACTIVE,214.19,361.89,59.959,1433952003,"201051344000582","174011321042388",29.34,21.50,0,319.51,398.56,64.8,60.6,0.544,131808.2,131808.2,1867,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952010,69011.00
06/10/2015 12:00,1,2.136,ACTIVE,215.2,308.53,60.03,1433952003,"040051121000097","174011321042388",26.58,23,0.344,302.60,450.90,56.5,63.6,0.352,13799.800000012,13813.800000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952011,69012.00
06/10/2015 12:00,2,2.201,ACTIVE,214.19,359.48,59.970,1433952003,"201051344000469","174011321042388",29.54,19.80,0,318.91,398.26,65.9,61.7,0.530,126298.7,126298.7,1867,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952012,69013.00
06/10/2015 12:00,2,2.227,ACTIVE,213.96,360.99,59.944,1433952003,"201051344000988","174011321042388",29.08,21.50,0,318.61,399.16,65.6,61.4,0.566,126138.8,126138.8,1868,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952013,69014.00
06/10/2015 12:00,2,2.186,ACTIVE,214.19,359.18,59.981,1433952003,"201051344001158","174011321042388",29.40,21.30,0,318.91,398.26,65.0,60.8,0.521,132403.8,132403.8,1869,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952014,69015.00
06/10/2015 12:00,2,2.203,ACTIVE,213.74,357.68,59.991,1433952003,"201051344001025","174011321042388",29.56,22.50,0,319.21,400.06,66.0,61.8,0.535,135355.6,135355.6,1868,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952015,69016.00
06/10/2015 12:00,1,1.587,ACTIVE,215.2,313.82,60.03,1433952003,"033051125000118","174011321042388",39.69,23,0.392,300.92,450.78,62.7,72.6,0.386,15287.3,15301,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952016,69017.00
06/10/2015 12:00,2,2.148,ACTIVE,214.19,358.58,59.991,1433952003,"201051344000569","174011321042388",29.90,21.30,0,320.41,398.26,65.1,60.9,0.552,139159.0,139159.0,1865,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952017,69018.00
06/10/2015 12:00,2,1.500,ACTIVE,213.29,430.42,59.975,1433952003,"274151322000094","174011321042388",39.38,27.30,0,397.05,470.99,59.0,55.1,0.429,325683.4,325683.4,3214,0,0,0,L,1151911521,0,121.55,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952018,69019.00
06/10/2015 12:00,1,2.139,ACTIVE,215.4,336.86,60.03,1433952003,"040051121000068","174011321042388",24.31,22,0.325,304.37,449.87,51.7,47.5,0.357,14492.4,14505,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952019,69020.00
06/10/2015 12:00,2,2.170,ACTIVE,213.96,358.58,59.986,1433952003,"201051344000458","174011321042388",29.56,21.80,0,317.40,398.56,65.0,60.8,0.552,134861.9,134861.9,1866,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952020,69021.00
