ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 12:00,2,2.199,ACTIVE,213.29,351.67,59.970,1433952003,"274151322000087","174011321042388",28.47,33.50,0,329.13,386.53,63.4,59.2,0.438,395563.3,395563.3,2774,0,0,0,L,1151911521,0,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952021,69022.00
06/10/2015 12:00,2,2.258,ACTIVE,213.74,365.19,59.954,1433952003,"274151322000052","174011321042388",29.02,28.00,0,330.93,386.83,66.3,62.1,0.446,422768.1,422768.1,3176,0,0,0,L,1151911521,0,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952022,69023.00
06/10/2015 12:00,2,2.168,ACTIVE,213.74,357.68,59.991,1433952003,"201051344001145","174011321042388",29.52,21.80,0,320.71,398.56,64.8,60.6,0.495,139985.6,139985.6,1873,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952023,69024.00
06/10/2015 12:00,2,2.158,ACTIVE,213.74,359.18,59.986,1433952003,"201051344000685","174011321042388",29.36,22.30,0,318.61,397.35,64.2,60.1,0.561,139260.6,139260.6,1872,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952024,69025.00
06/10/2015 12:00,2,2.174,ACTIVE,213.51,358.58,59.981,1433952003,"274151322000088","174011321042388",29.10,26.00,0,329.73,385.93,64.1,60.0,0.464,404718.0,404718.0,2782,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952025,69026.00
06/10/2015 12:00,2,2.158,ACTIVE,213.96,358.58,59.965,1433952003,"201051344000438","174011321042388",29.70,22.50,0,319.21,397.96,64.9,60.7,0.539,139306.4,139306.4,1867,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952026,69027.00
06/10/2015 12:00,2,2.178,ACTIVE,213.74,357.38,59.981,1433952003,"201051344001135","174011321042388",29.30,21.80,0,320.41,397.66,64.7,60.5,0.535,130701.0,130701.0,1867,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952027,69028.00
06/10/2015 12:00,2,2.178,ACTIVE,213.74,357.68,59.970,1433952003,"201051344000417","174011321042388",29.12,23.50,0,318.91,396.75,64.3,60.1,0.539,135287.5,135287.5,1863,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952028,69029.00
06/10/2015 12:00,2,2.209,ACTIVE,213.51,358.28,59.959,1433952003,"201051344000594","174011321042388",29.14,23.30,0,319.81,398.56,65.2,61.0,0.535,134985.8,134985.8,1864,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952028,69030.00
06/10/2015 12:00,2,2.223,ACTIVE,215.09,350.47,59.975,1433952003,"274151322000083","174011321042388",29.12,27.50,0,330.63,386.83,65.5,61.3,0.455,419100.3,419100.3,3180,0,0,0,L,1151911521,0,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952029,69031.00
06/10/2015 12:00,2,2.195,ACTIVE,214.19,359.48,59.986,1433952003,"201051344000585","174011321042388",29.52,22.30,0,319.51,397.96,65.7,61.4,0.499,133878.2,133878.2,1864,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952030,69032.00
06/10/2015 12:00,2,2.205,ACTIVE,213.74,360.08,59.996,1433952003,"274151322000054","174011321042388",29.22,26.30,0,330.33,387.14,65.2,61.1,0.464,414473.7,414473.7,2775,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952031,69033.00
06/10/2015 12:00,2,2.145,ACTIVE,214.19,359.18,59.986,1433952003,"201051344001203","174011321042388",29.86,22.80,0,317.40,399.46,64.9,60.7,0.539,135243.4,135243.4,1871,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952032,69034.00
06/10/2015 12:00,2,2.162,ACTIVE,213.29,358.58,59.944,1433952003,"201051344000646","174011321042388",29.28,22.30,0,318.61,397.05,64.1,60.0,0.539,132870.1,132870.1,1863,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952033,69035.00
06/10/2015 12:00,2,1.486,ACTIVE,215.09,424.11,59.981,1433952003,"274151322000068","174011321042388",39.68,28.80,0,394.95,471.30,59.9,55.9,0.407,324603.1,324603.1,2822,0,0,0,L,1151911521,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952034,69036.00
06/10/2015 12:00,2,2.344,ACTIVE,214.64,360.69,59.959,1433952003,"274151322000076","174011321042388",29.64,27.80,0,331.53,386.23,70.3,66.0,0.442,441497.6,441497.6,3178,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952035,69037.00
06/10/2015 12:00,1,1.343,ACTIVE,215.4,340.69,60.03,1433952003,"033051125000132","174011321042388",34.37,23,0.266,301.37,444.97,45.9,34.7,0.318,11532.200000024,11542.100000024,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952036,69038.00
06/10/2015 12:00,1,1.646,ACTIVE,215.7,392.95,60.00,1433952003,"033051125000150","174011321042388",32.63,22,0.275,305.98,450.26,53.4,36.4,0.222,15230.800000012,15244.400000036,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952037,69039.00
06/10/2015 12:00,2,2.174,ACTIVE,213.06,355.58,59.996,1433952003,"201051344000890","174011321042388",29.56,23.80,0,318.61,398.56,65.1,60.9,0.557,136833.2,136833.2,1866,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952038,69040.00
06/10/2015 12:00,2,2.107,ACTIVE,213.51,357.98,59.970,1433952003,"201051344000900","174011321042388",29.84,20.30,0,319.21,399.76,63.7,59.6,0.517,137183.3,137183.3,1868,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952039,69041.00
06/10/2015 12:00,2,2.156,ACTIVE,213.96,357.68,59.975,1433952003,"201051344000633","174011321042388",29.30,22.00,0,320.11,398.26,64.0,59.9,0.566,126918.3,126918.3,1868,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952040,69042.00
06/10/2015 12:00,1,2.094,ACTIVE,215.5,371.47,60.00,1433952003,"040051121000185","174011321042388",25.55,23,0.277,303.33,450.71,53.2,46.6,0.362,14141.299999999,14154.499999999,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952041,69043.00
06/10/2015 12:00,2,2.137,ACTIVE,213.96,358.58,59.970,1433952003,"201051344000983","174011321042388",29.78,21.50,0,318.61,397.66,64.5,60.3,0.548,134004.3,134004.3,1867,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952042,69044.00
06/10/2015 12:00,2,2.148,ACTIVE,213.96,360.08,59.981,1433952003,"201051344000917","174011321042388",29.46,22.50,0,321.61,398.26,64.2,60.0,0.557,137403.1,137403.1,1872,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952043,69045.00
06/10/2015 12:00,1,2.108,ACTIVE,214.8,423.13,60.00,1433952003,"040051121000116","174011321042388",26.37,22,0.282,298.91,450.23,55.3,47.5,0.077,13565.100000024,13578.600000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952045,69046.00
06/10/2015 12:00,1,1.340,ACTIVE,215.7,357.07,60.00,1433952003,"033051125000135","174011321042388",35.22,23,0.302,303.64,451.86,46.9,49.1,0.351,11532.999999998,11544.400000034,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952046,69047.00
06/10/2015 12:00,2,2.123,ACTIVE,213.96,357.38,59.965,1433952003,"201051344000648","174011321042388",29.58,20.70,0,318.30,398.56,63.6,59.5,0.495,133465.7,133465.7,1865,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952047,69048.00
06/10/2015 12:00,2,2.143,ACTIVE,213.51,357.38,59.970,1433952003,"201051344001093","174011321042388",29.78,22.50,0,320.71,398.56,64.6,60.4,0.521,135451.2,135451.2,1869,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952048,69049.00
06/10/2015 12:00,2,2.188,ACTIVE,214.41,357.98,59.933,1433952003,"201051344000645","174011321042388",28.84,21.50,0,321.61,398.56,63.9,59.8,0.486,133843.3,133843.3,1868,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952049,69050.00
06/10/2015 12:00,2,2.191,ACTIVE,213.96,351.07,59.959,1433952003,"274151322000085","174011321042388",29.36,25.80,0,331.83,386.53,65.2,61.0,0.446,416511.9,416511.9,3175,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952050,69051.00
06/10/2015 12:00,2,2.127,ACTIVE,213.96,357.98,59.965,1433952003,"201051344000651","174011321042388",29.74,21.80,0,319.21,397.96,64.0,59.9,0.513,133238.0,133238.0,1867,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952050,69052.00
06/10/2015 12:00,2,2.146,ACTIVE,213.74,357.68,59.959,1433952003,"201051344000867","174011321042388",29.44,21.80,0,318.61,397.96,64.0,59.9,0.504,125549.0,125549.0,1867,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952051,69053.00
06/10/2015 12:00,1,2.106,ACTIVE,215.3,347.06,60.00,1433952003,"040051121000095","174011321042388",23.99,21,0.312,299.61,448.26,50.3,51.6,0.389,15503,15515.1,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952053,69054.00
06/10/2015 12:00,2,2.143,ACTIVE,213.29,357.38,59.954,1433952003,"201051344001230","174011321042388",29.44,22.80,0,317.70,396.15,63.9,59.7,0.526,136672.8,136672.8,1873,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952053,69055.00
06/10/2015 12:00,2,2.127,ACTIVE,214.19,357.68,59.949,1433952003,"201051344000576","174011321042388",29.56,20.30,0,319.51,397.66,63.7,59.6,0.513,133245.9,133245.9,1870,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952054,69056.00
06/10/2015 12:00,2,2.127,ACTIVE,213.96,357.98,59.949,1433952003,"201051344000579","174011321042388",29.98,22.50,0,321.61,397.66,64.5,60.4,0.539,139132.5,139132.5,1870,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952055,69057.00
06/10/2015 12:15,2,1.707,ACTIVE,212.61,351.07,59.959,1433952905,"201051344000955","174011321042388",29.50,22.30,0,323.11,394.95,51.0,47.3,0.429,138593.3,138593.3,1866,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952906,69058.00
06/10/2015 12:15,1,1.612,ACTIVE,214.2,334.57,60.00,1433952905,"040051121000195","174011321042388",25.76,23,0.263,305.28,448.76,41.3,32.2,0.327,16036.1,16046.9,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952907,69059.00
06/10/2015 12:15,2,1.807,ACTIVE,213.96,348.06,59.975,1433952905,"274151322000095","174011321042388",29.56,26.00,0,336.64,384.43,54.0,50.2,0.367,435920.8,435920.8,2790,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952908,69060.00
06/10/2015 12:15,2,1.699,ACTIVE,212.83,351.37,59.970,1433952905,"201051344000868","174011321042388",29.30,19.80,0,333.93,392.25,50.5,46.8,0.415,124884.1,124884.1,1867,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952909,69061.00
06/10/2015 12:15,2,1.684,ACTIVE,213.74,351.97,59.954,1433952905,"201051344000853","174011321042388",29.66,20.70,0,336.34,393.75,50.6,46.9,0.415,131140.0,131140.0,1865,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952910,69062.00
06/10/2015 12:15,2,1.689,ACTIVE,213.29,351.37,59.959,1433952905,"201051344000582","174011321042388",29.04,21.30,0,324.92,395.85,49.7,46.1,0.402,131821.3,131821.3,1868,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952911,69063.00
06/10/2015 12:15,1,1.624,ACTIVE,215.4,421.55,60.00,1433952905,"040051121000097","174011321042388",26.59,23,0.266,305.64,448.85,42.9,33.7,0.090,13813.800000012,13824.900000036,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952912,69064.00
06/10/2015 12:15,2,1.668,ACTIVE,213.06,352.57,59.965,1433952905,"201051344000469","174011321042388",29.98,19.30,0,334.84,394.35,50.6,47.0,0.424,126312.0,126312.0,1868,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952913,69065.00
06/10/2015 12:15,2,1.695,ACTIVE,213.06,353.47,59.933,1433952905,"201051344000988","174011321042388",29.30,21.00,0,334.54,396.75,50.3,46.7,0.415,126152.1,126152.1,1869,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952914,69066.00
06/10/2015 12:15,2,1.676,ACTIVE,213.06,351.37,59.970,1433952905,"201051344001158","174011321042388",29.42,21.00,0,335.14,398.56,49.9,46.3,0.411,132416.9,132416.9,1870,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952915,69067.00
06/10/2015 12:15,2,1.707,ACTIVE,212.83,350.77,59.975,1433952905,"201051344001025","174011321042388",29.34,22.00,0,324.92,396.45,50.8,47.1,0.402,135368.9,135368.9,1869,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952916,69068.00
06/10/2015 12:15,1,1.218,ACTIVE,213.8,391.60,60.00,1433952905,"033051125000118","174011321042388",39.53,24,0.308,302.00,448.40,47.9,39.1,0.179,15301,15313.3,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952917,69069.00
06/10/2015 12:15,2,1.670,ACTIVE,213.06,352.57,59.975,1433952905,"201051344000569","174011321042388",29.66,21.00,0,335.14,391.64,50.2,46.5,0.415,139172.1,139172.1,1866,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952918,69070.00
06/10/2015 12:15,2,1.150,ACTIVE,213.51,422.90,59.954,1433952905,"274151322000094","174011321042388",39.28,27.30,0,389.54,455.97,45.4,41.9,0.309,325695.4,325695.4,3215,0,0,0,L,1151911521,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952919,69071.00
06/10/2015 12:15,1,1.639,ACTIVE,215.2,338.00,60.03,1433952905,"040051121000068","174011321042388",24.19,22,0.238,308.65,446.68,39.4,40.4,0.303,14505,14515.1,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952920,69072.00
06/10/2015 12:15,2,1.682,ACTIVE,213.06,350.77,59.922,1433952905,"201051344000458","174011321042388",29.38,21.50,0,335.44,393.75,50.1,46.4,0.420,134875.1,134875.1,1867,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952921,69073.00
06/10/2015 12:15,2,1.699,ACTIVE,214.19,351.97,59.938,1433952905,"274151322000087","174011321042388",28.31,33.80,0,336.04,381.12,48.6,45.0,0.314,395576.2,395576.2,2775,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952922,69074.00
06/10/2015 12:15,2,1.730,ACTIVE,213.96,357.98,59.938,1433952905,"274151322000052","174011321042388",29.12,27.30,0,334.84,381.73,51.0,47.3,0.354,422781.6,422781.6,3177,0,0,0,L,1151911521,0,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952923,69075.00
06/10/2015 12:15,2,1.684,ACTIVE,212.61,351.07,59.975,1433952905,"201051344001145","174011321042388",29.26,21.50,0,325.82,396.15,49.9,46.3,0.411,139998.7,139998.7,1874,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952924,69076.00
06/10/2015 12:15,2,1.672,ACTIVE,212.83,351.07,59.954,1433952905,"201051344000685","174011321042388",29.12,22.00,0,322.51,393.75,49.3,45.7,0.433,139273.6,139273.6,1873,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952925,69077.00
06/10/2015 12:15,2,1.662,ACTIVE,213.29,356.18,59.938,1433952905,"274151322000088","174011321042388",29.12,25.80,0,335.14,382.93,49.0,45.4,0.318,404731.0,404731.0,2783,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952926,69078.00
06/10/2015 12:15,2,1.688,ACTIVE,212.83,351.97,59.970,1433952905,"201051344000438","174011321042388",29.32,22.50,0,324.92,393.75,50.1,46.5,0.420,139319.6,139319.6,1868,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952927,69079.00
06/10/2015 12:15,2,1.678,ACTIVE,212.83,350.77,59.975,1433952905,"201051344001135","174011321042388",29.42,21.50,0,323.11,395.55,50.0,46.3,0.402,130714.1,130714.1,1868,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952927,69080.00
06/10/2015 12:15,2,1.672,ACTIVE,212.83,351.67,59.928,1433952905,"201051344000417","174011321042388",29.46,23.30,0,322.51,396.15,50.0,46.3,0.411,135300.5,135300.5,1864,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952928,69081.00
06/10/2015 12:15,2,1.693,ACTIVE,212.38,350.47,59.970,1433952905,"201051344000594","174011321042388",29.42,22.80,0,330.93,395.55,50.5,46.8,0.424,134999.0,134999.0,1865,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952929,69082.00
06/10/2015 12:15,2,1.711,ACTIVE,213.51,352.27,59.938,1433952905,"274151322000083","174011321042388",29.18,27.00,0,336.04,382.33,50.5,46.8,0.349,419113.7,419113.7,3181,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952930,69083.00
06/10/2015 12:15,2,1.721,ACTIVE,213.06,351.67,59.975,1433952905,"201051344000585","174011321042388",29.18,21.80,0,321.01,397.05,50.9,47.2,0.407,133891.5,133891.5,1865,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952931,69084.00
06/10/2015 12:15,2,1.701,ACTIVE,212.83,355.58,59.965,1433952905,"274151322000054","174011321042388",29.24,25.50,0,336.34,383.23,50.5,46.8,0.323,414487.0,414487.0,2776,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952932,69085.00
06/10/2015 12:15,2,1.688,ACTIVE,213.29,350.17,59.938,1433952905,"201051344001203","174011321042388",29.44,22.30,0,321.91,394.35,50.4,46.7,0.424,135256.7,135256.7,1872,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952933,69086.00
06/10/2015 12:15,2,1.680,ACTIVE,212.38,350.47,59.907,1433952905,"201051344000646","174011321042388",29.26,22.00,0,321.31,394.35,49.8,46.2,0.407,132883.1,132883.1,1864,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952934,69087.00
06/10/2015 12:15,2,1.180,ACTIVE,213.96,414.19,59.944,1433952905,"274151322000068","174011321042388",38.65,28.50,0,394.35,452.06,46.0,42.5,0.301,324615.2,324615.2,2823,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952935,69088.00
06/10/2015 12:15,2,1.812,ACTIVE,213.74,355.28,59.970,1433952905,"274151322000076","174011321042388",29.76,26.80,0,337.54,384.43,54.6,50.7,0.367,441511.9,441511.9,3179,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952936,69089.00
06/10/2015 12:15,1,1.051,ACTIVE,215.0,338.35,60.00,1433952905,"033051125000132","174011321042388",33.98,23,0.205,316.83,437.45,35.5,34.4,0.231,11542.100000024,11550.800000024,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952937,69090.00
06/10/2015 12:15,1,1.231,ACTIVE,214.6,356.11,60.00,1433952905,"033051125000150","174011321042388",39.45,23,0.316,307.11,448.61,48.3,40.1,0.376,15244.400000036,15256.400000036,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952938,69091.00
06/10/2015 12:15,2,1.697,ACTIVE,212.38,349.86,59.970,1433952905,"201051344000890","174011321042388",29.70,23.50,0,320.41,394.65,51.0,47.3,0.420,136846.5,136846.5,1867,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952939,69092.00
06/10/2015 12:15,2,1.625,ACTIVE,212.83,350.47,59.975,1433952905,"201051344000900","174011321042388",29.96,19.80,0,333.93,393.45,49.3,45.7,0.415,137196.2,137196.2,1869,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952940,69093.00
06/10/2015 12:15,2,1.680,ACTIVE,212.83,351.97,59.938,1433952905,"201051344000633","174011321042388",29.38,21.50,0,333.03,393.75,50.0,46.4,0.429,126931.4,126931.4,1869,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952941,69094.00
06/10/2015 12:15,1,1.628,ACTIVE,214.7,354.37,60.00,1433952905,"040051121000185","174011321042388",25.49,23,0.256,307.39,447.86,41.3,42.4,0.246,14154.499999999,14164.999999999,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952942,69095.00
06/10/2015 12:15,2,1.682,ACTIVE,213.06,351.97,59.986,1433952905,"201051344000983","174011321042388",29.70,21.00,0,334.84,395.25,50.6,46.9,0.438,134017.4,134017.4,1868,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952943,69096.00
06/10/2015 12:15,2,1.703,ACTIVE,212.83,351.97,59.975,1433952905,"201051344000917","174011321042388",29.16,22.00,0,322.21,395.25,50.3,46.6,0.420,137416.1,137416.1,1873,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952944,69097.00
06/10/2015 12:15,1,1.664,ACTIVE,214.7,381.71,60.00,1433952905,"040051121000116","174011321042388",26.32,22,0.265,305.30,447.99,43.5,37.5,0.271,13578.600000024,13589.5,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952945,69098.00
06/10/2015 12:15,1,1.053,ACTIVE,214.4,355.93,60.00,1433952905,"033051125000135","174011321042388",35.29,23,0.241,317.50,446.66,37.0,35.9,0.188,11544.400000034,11553.80000001,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952947,69099.00
06/10/2015 12:15,2,1.668,ACTIVE,213.06,351.07,59.944,1433952905,"201051344000648","174011321042388",29.76,20.00,0,335.14,392.85,50.3,46.7,0.415,133478.6,133478.6,1866,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952948,69100.00
06/10/2015 12:15,2,1.709,ACTIVE,213.06,352.57,59.986,1433952905,"201051344001093","174011321042388",29.56,22.30,0,322.81,394.65,51.2,47.5,0.420,135464.4,135464.4,1870,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952949,69101.00
06/10/2015 12:15,2,1.693,ACTIVE,213.29,352.27,59.981,1433952905,"201051344000645","174011321042388",29.56,21.00,0,334.84,392.55,50.8,47.1,0.415,133856.4,133856.4,1869,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952950,69102.00
06/10/2015 12:15,2,1.756,ACTIVE,213.96,352.57,59.981,1433952905,"274151322000085","174011321042388",29.08,25.50,0,336.94,382.93,51.8,48.0,0.349,416525.2,416525.2,3176,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952951,69103.00
06/10/2015 12:15,2,1.717,ACTIVE,213.06,352.27,59.949,1433952905,"201051344000651","174011321042388",29.24,21.30,0,324.62,396.45,50.9,47.2,0.415,133251.1,133251.1,1868,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952952,69104.00
06/10/2015 12:15,2,1.719,ACTIVE,212.83,351.97,59.949,1433952905,"201051344000867","174011321042388",29.22,21.30,0,334.24,393.45,51.0,47.3,0.420,125562.1,125562.1,1868,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952953,69105.00
06/10/2015 12:15,1,1.723,ACTIVE,213.8,389.97,60.03,1433952905,"040051121000095","174011321042388",23.55,22,0.242,306.73,444.71,40.3,30.9,0.090,15515.1,15524.8,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952954,69106.00
06/10/2015 12:15,2,1.721,ACTIVE,212.38,349.86,59.986,1433952905,"201051344001230","174011321042388",29.20,22.50,0,322.51,392.25,50.9,47.2,0.424,136685.8,136685.8,1874,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952955,69107.00
06/10/2015 12:15,2,1.701,ACTIVE,213.06,353.77,59.965,1433952905,"201051344000576","174011321042388",29.56,19.80,0,334.24,392.85,51.0,47.3,0.393,133258.9,133258.9,1871,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952956,69108.00
06/10/2015 12:15,2,1.732,ACTIVE,213.06,352.27,59.954,1433952905,"201051344000579","174011321042388",29.70,22.30,0,325.52,397.05,52.1,48.3,0.429,139145.7,139145.7,1871,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433952956,69109.00
06/10/2015 12:30,2,3.727,ACTIVE,215.09,348.36,59.970,1433953804,"201051344000955","174011321042388",29.86,24.50,0,318.30,424.11,112.7,106.9,0.535,138612.1,138612.1,1867,0,0,0,L,1122011218,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953806,69110.00
06/10/2015 12:30,1,3.707,ACTIVE,215.1,323.71,60.03,1433953804,"040051121000195","174011321042388",26.14,24,0.428,300.85,451.26,96.4,91.7,0.449,16046.9,16062.5,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953807,69111.00
06/10/2015 12:30,2,4.117,ALERT,215.32,357.08,59.970,1433953804,"274151322000095","174011321042388",29.86,30.00,0,303.28,524.50,124.5,118.3,0.468,435940.6,435940.6,2791,0,0,0,L,1151911521,0,124.04,123.59,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953809,69112.00
06/10/2015 12:30,2,3.844,ACTIVE,215.77,350.17,59.975,1433953804,"201051344000868","174011321042388",29.74,22.00,0,317.40,423.81,115.9,109.9,0.530,124902.8,124902.8,1868,0,0,0,L,1122011218,0,122.91,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953810,69113.00
06/10/2015 12:30,2,3.883,ACTIVE,217.13,351.37,60.002,1433953804,"201051344000853","174011321042388",29.96,22.80,0,320.41,428.31,117.9,111.9,0.557,131158.7,131158.7,1866,0,0,0,L,1122011218,0,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953810,69114.00
06/10/2015 12:30,2,3.867,ACTIVE,216.45,351.07,60.012,1433953804,"201051344000582","174011321042388",29.74,23.30,0,322.81,424.11,116.6,110.6,0.521,131839.8,131839.8,1869,0,0,0,L,1122011218,0,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953811,69115.00
06/10/2015 12:30,1,3.874,ACTIVE,216.4,357.92,60.03,1433953804,"040051121000097","174011321042388",26.74,24,0.457,301.16,450.83,103.1,98.6,0.473,13824.900000036,13841.100000024,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953813,69116.00
06/10/2015 12:30,2,4.168,ACTIVE,216.90,354.07,60.007,1433953804,"201051344000469","174011321042388",29.58,21.30,0,316.20,428.61,124.9,118.7,0.605,126330.9,126330.9,1869,0,0,0,L,1122011218,0,123.36,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953814,69117.00
06/10/2015 12:30,2,4.320,ACTIVE,217.13,354.67,60.012,1433953804,"201051344000988","174011321042388",29.38,22.80,0,318.30,427.71,128.6,122.2,0.575,126170.9,126170.9,1870,0,0,0,L,1122011218,0,123.59,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953814,69118.00
06/10/2015 12:30,2,4.400,ACTIVE,217.58,353.17,59.996,1433953804,"201051344001158","174011321042388",29.64,22.80,0,318.91,430.12,132.2,125.7,0.614,132435.7,132435.7,1871,0,0,0,L,1122011218,0,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953815,69119.00
06/10/2015 12:30,2,4.494,ACTIVE,216.67,353.77,59.975,1433953804,"201051344001025","174011321042388",29.94,24.50,0,319.51,424.41,136.6,129.9,0.628,135388.0,135388.0,1870,0,0,0,L,1122011218,0,123.36,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953816,69120.00
06/10/2015 12:30,1,3.714,ACTIVE,217.3,362.10,60.07,1433953804,"033051125000118","174011321042388",38.51,24,0.630,301.24,450.61,142.3,135.5,0.639,15313.3,15331.4,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953817,69121.00
06/10/2015 12:30,2,8.520,ACTIVE,221.87,373.31,59.991,1433953804,"201051344000569","174011321042388",29.62,23.30,0,321.01,425.91,255.7,244.9,1.149,139190.9,139190.9,1867,0,0,0,L,1122011218,0,125.17,128.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953818,69122.00
06/10/2015 12:30,2,5.059,ACTIVE,218.48,423.81,60.007,1433953804,"274151322000094","174011321042388",39.16,31.50,0,394.35,472.50,198.9,190.1,0.756,325712.8,325712.8,3216,0,0,0,L,1151911521,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953819,69123.00
06/10/2015 12:30,1,7.071,ACTIVE,218.2,376.40,60.03,1433953804,"040051121000068","174011321042388",23.74,23,0.747,302.44,449.42,167.0,161.3,0.740,14515.1,14529.9,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953821,69124.00
06/10/2015 12:30,2,7.715,ACTIVE,221.87,368.80,59.986,1433953804,"201051344000458","174011321042388",29.78,23.80,0,318.91,429.82,232.6,222.6,1.083,134894.1,134894.1,1868,0,0,0,L,1122011218,0,125.40,128.11,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953821,69125.00
06/10/2015 12:30,2,7.828,ACTIVE,218.93,365.19,60.002,1433953804,"274151322000087","174011321042388",26.62,37.80,0,330.63,404.57,210.9,201.7,0.791,395594.8,395594.8,2776,0,0,0,L,1151911521,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953822,69126.00
06/10/2015 12:30,2,9.398,ACTIVE,218.93,371.81,59.970,1433953804,"274151322000052","174011321042388",27.55,30.80,0,329.13,404.57,262.9,251.8,0.999,422801.0,422801.0,3178,0,0,0,L,1151911521,0,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953823,69127.00
06/10/2015 12:30,2,8.080,ACTIVE,219.39,367.60,60.034,1433953804,"201051344001145","174011321042388",30.75,23.80,0,319.51,425.01,251.4,240.7,1.127,140017.9,140017.9,1875,0,0,0,L,1122011218,0,124.27,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953824,69128.00
06/10/2015 12:30,2,8.092,ACTIVE,219.16,367.60,59.986,1433953804,"201051344000685","174011321042388",31.03,24.30,0,318.30,425.61,253.9,243.2,1.207,139292.7,139292.7,1874,0,0,0,L,1122011218,0,124.94,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953825,69129.00
06/10/2015 12:30,2,8.207,ACTIVE,218.26,385.93,59.970,1433953804,"274151322000088","174011321042388",30.75,28.80,0,329.73,406.67,255.3,244.5,0.950,404750.1,404750.1,2784,0,0,0,L,1151911521,0,126.07,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953826,69130.00
06/10/2015 12:30,2,5.145,ALERT,220.52,382.03,60.002,1433953804,"201051344000438","174011321042388",34.43,24.30,0,308.09,521.19,178.8,170.7,0.888,139338.8,139338.8,1869,0,0,0,L,1122011218,0,124.94,127.43,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953828,69131.00
06/10/2015 12:30,2,7.768,ACTIVE,221.19,371.81,60.023,1433953804,"201051344001135","174011321042388",32.38,24.00,0,321.01,424.11,254.7,243.9,1.145,130733.6,130733.6,1869,0,0,0,L,1122011218,0,124.94,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953829,69132.00
06/10/2015 12:30,2,7.703,ACTIVE,220.52,368.80,59.991,1433953804,"201051344000417","174011321042388",32.24,25.30,0,321.01,426.81,250.9,240.3,1.176,135319.9,135319.9,1865,0,0,0,L,1122011218,0,124.49,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953830,69133.00
06/10/2015 12:30,2,7.518,ACTIVE,219.61,364.89,59.986,1433953804,"201051344000594","174011321042388",31.69,25.00,0,318.30,427.11,240.6,230.3,1.065,135018.7,135018.7,1866,0,0,0,L,1122011218,0,124.49,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953830,69134.00
06/10/2015 12:30,2,7.469,ACTIVE,220.52,368.80,59.970,1433953804,"201051344000585","174011321042388",29.78,24.00,0,319.81,423.81,225.2,215.4,1.039,133911.5,133911.5,1866,0,0,0,L,1122011218,0,124.49,127.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953832,69135.00
06/10/2015 12:30,2,7.383,ACTIVE,217.58,366.70,60.007,1433953804,"274151322000054","174011321042388",29.28,29.80,0,322.51,408.78,218.9,209.4,0.831,414506.8,414506.8,2777,0,0,0,L,1151911521,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953833,69136.00
06/10/2015 12:30,2,0.074,ALERT,220.06,481.51,60.028,1433953804,"201051344001203","174011321042388",37.11,24.50,0,319.21,516.68,2.9,0.8,0.000,135276.5,135276.5,1873,0,0,0,L,1122011218,0,125.17,126.75,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953835,69137.00
06/10/2015 12:30,2,6.828,ACTIVE,218.26,362.79,59.996,1433953804,"201051344000646","174011321042388",31.49,24.50,0,318.91,428.61,217.2,207.7,0.994,132902.9,132902.9,1865,0,0,0,L,1122011218,0,124.27,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953836,69138.00
06/10/2015 12:30,2,0.266,ALERT,218.71,493.84,59.986,1433953804,"274151322000068","174011321042388",47.51,32.20,0,303.28,537.42,12.8,10.4,0.053,324632.7,324632.7,2824,0,0,0,L,1151911521,0,125.62,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953838,69139.00
06/10/2015 12:30,2,1.795,ALERT,217.13,378.12,59.996,1433953804,"274151322000076","174011321042388",36.24,31.00,0,300.57,529.31,67.5,63.2,0.482,441532.7,441532.7,3180,0,0,0,L,1151911521,0,124.72,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953840,69140.00
06/10/2015 12:30,1,4.996,ACTIVE,218.1,375.35,60.07,1433953804,"033051125000132","174011321042388",34.64,24,0.766,299.56,444.21,172.2,165.8,0.751,11550.800000024,11564.700000024,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953841,69141.00
06/10/2015 12:30,1,4.927,ACTIVE,217.6,387.20,60.03,1433953804,"033051125000150","174011321042388",42.46,24,0.929,302.20,450.32,208.2,200.3,0.907,15256.400000036,15274.300000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953842,69142.00
06/10/2015 12:30,2,6.824,ACTIVE,219.16,363.99,59.996,1433953804,"201051344000890","174011321042388",31.83,25.80,0,320.11,428.31,219.6,210.0,0.999,136866.9,136866.9,1868,0,0,0,L,1122011218,0,124.27,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953843,69143.00
06/10/2015 12:30,2,7.744,ACTIVE,221.87,372.71,60.023,1433953804,"201051344000900","174011321042388",32.52,22.50,0,319.21,431.62,254.5,243.7,1.114,137216.3,137216.3,1870,0,0,0,L,1122011218,0,125.62,127.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953844,69144.00
06/10/2015 12:30,2,7.654,ALERT,220.52,369.40,60.028,1433953804,"201051344000633","174011321042388",31.69,23.30,0,302.98,522.99,245.0,234.5,1.118,126951.3,126951.3,1870,0,0,0,L,1122011218,0,124.94,127.43,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953846,69145.00
06/10/2015 12:30,1,7.239,ACTIVE,218.7,371.27,60.07,1433953804,"040051121000185","174011321042388",22.59,24,0.720,302.37,450.73,162.7,156.5,0.718,14164.999999999,14181.899999999,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953847,69146.00
06/10/2015 12:30,2,7.947,ACTIVE,221.87,370.90,59.965,1433953804,"201051344000983","174011321042388",29.26,23.30,0,319.51,429.82,235.7,225.6,1.096,134037.9,134037.9,1869,0,0,0,L,1122011218,0,125.40,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953848,69147.00
06/10/2015 12:30,2,7.084,ACTIVE,220.29,366.10,60.002,1433953804,"201051344000917","174011321042388",29.48,24.50,0,319.51,428.61,211.4,202.1,0.968,137436.6,137436.6,1874,0,0,0,L,1122011218,0,124.49,127.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953849,69148.00
06/10/2015 12:30,1,6.505,ACTIVE,218.2,357.11,60.03,1433953804,"040051121000116","174011321042388",26.19,23,0.756,300.41,450.23,169.5,163.6,0.749,13589.5,13606.800000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953850,69149.00
06/10/2015 12:30,1,5.231,ACTIVE,217.9,331.03,60.03,1433953804,"033051125000135","174011321042388",29.91,24,0.691,301.31,452.43,155.7,149.8,0.689,11553.80000001,11568.699999986,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953852,69150.00
06/10/2015 12:30,2,8.158,ACTIVE,220.97,370.90,59.975,1433953804,"201051344000648","174011321042388",30.61,22.00,0,318.61,430.42,253.2,242.5,1.145,133499.2,133499.2,1867,0,0,0,L,1122011218,0,124.72,127.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953852,69151.00
06/10/2015 12:30,2,7.762,ACTIVE,215.54,364.29,59.996,1433953804,"201051344001093","174011321042388",31.21,24.30,0,319.81,431.92,246.0,235.5,1.136,135485.3,135485.3,1871,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953853,69152.00
06/10/2015 12:30,2,7.781,ACTIVE,220.97,367.60,59.975,1433953804,"201051344000645","174011321042388",31.53,23.00,0,319.51,431.62,248.2,237.7,1.087,133877.1,133877.1,1870,0,0,0,L,1122011218,0,125.40,127.43,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953854,69153.00
06/10/2015 12:30,2,7.760,ALERT,217.80,357.68,59.954,1433953804,"274151322000085","174011321042388",30.81,30.30,0,301.47,522.09,241.0,230.7,0.906,416545.9,416545.9,3177,0,0,0,L,1151911521,0,125.62,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953856,69154.00
06/10/2015 12:30,2,7.236,ALERT,220.29,365.19,59.986,1433953804,"201051344000651","174011321042388",30.08,24.00,0,300.27,528.70,220.1,210.5,0.994,133271.5,133271.5,1869,0,0,0,L,1122011218,0,125.17,126.98,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953858,69155.00
06/10/2015 12:30,2,6.850,ACTIVE,219.61,363.99,60.012,1433953804,"201051344000867","174011321042388",29.84,23.80,0,319.81,430.72,206.6,197.5,0.932,125583.1,125583.1,1869,0,0,0,L,1122011218,0,124.72,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953859,69156.00
06/10/2015 12:30,1,6.221,ACTIVE,217.7,366.98,60.03,1433953804,"040051121000095","174011321042388",23.53,23,0.652,297.35,446.92,145.7,141.2,0.645,15524.8,15540.8,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953860,69157.00
06/10/2015 12:30,2,6.959,ALERT,218.26,362.19,59.944,1433953804,"201051344001230","174011321042388",29.32,24.80,0,300.57,522.99,206.7,197.5,0.950,136706.3,136706.3,1875,0,0,0,L,1122011218,0,124.27,126.07,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953862,69158.00
06/10/2015 12:30,2,5.635,ACTIVE,219.39,360.38,59.970,1433953804,"201051344000576","174011321042388",29.50,22.30,0,320.11,431.02,168.4,160.6,0.747,133279.9,133279.9,1872,0,0,0,L,1122011218,0,124.49,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953863,69159.00
06/10/2015 12:30,2,5.576,ALERT,219.84,361.29,60.007,1433953804,"201051344000579","174011321042388",29.58,24.80,0,308.09,526.60,167.1,159.3,0.778,139166.8,139166.8,1872,0,0,0,L,1122011218,0,124.72,126.75,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953865,69160.00
06/10/2015 12:30,2,5.506,ALERT,216.90,360.38,59.986,1433953804,"274151322000083","174011321042388",28.92,32.00,0,301.47,531.11,161.1,153.6,0.636,419135.1,419135.1,3183,0,0,0,L,1151911521,1,124.49,124.04,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433953867,69161.00
06/10/2015 12:45,2,8.008,ALERT,219.61,367.30,59.954,1433954703,"201051344000955","174011321042388",28.71,29.30,0,294.86,531.71,232.8,222.8,1.087,138656.4,138656.4,1868,0,0,0,L,1122011218,0,124.04,126.98,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954705,69162.00
06/10/2015 12:45,1,7.855,ACTIVE,218.1,385.95,60.00,1433954703,"040051121000195","174011321042388",25.32,28,0.874,282.56,403.87,197.9,189.2,0.860,16062.5,16100.7,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954706,69163.00
06/10/2015 12:45,2,8.396,ALERT,218.48,379.32,59.975,1433954703,"274151322000095","174011321042388",28.43,38.60,0,299.97,533.21,241.4,231.1,0.906,435984.5,435984.5,2793,0,0,0,L,1151911521,0,125.85,124.27,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954708,69164.00
06/10/2015 12:45,2,8.062,ALERT,220.52,368.50,59.981,1433954703,"201051344000868","174011321042388",29.08,24.80,0,294.86,521.49,237.3,227.1,1.056,124947.8,124947.8,1869,0,0,0,L,1122011218,0,124.72,127.65,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954710,69165.00
06/10/2015 12:45,2,8.062,ALERT,222.55,371.21,59.986,1433954703,"201051344000853","174011321042388",29.16,26.00,0,293.96,526.30,238.2,228.0,1.092,131203.9,131203.9,1867,0,0,0,L,1122011218,0,126.07,128.11,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954712,69166.00
