ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 12:45,2,8.023,ALERT,221.19,368.80,59.975,1433954703,"201051344000582","174011321042388",28.55,27.50,0,295.46,520.59,231.9,221.9,1.056,131884.7,131884.7,1870,0,0,0,L,1122011218,0,124.94,127.88,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954713,69167.00
06/10/2015 12:45,1,7.676,ACTIVE,218.8,325.97,60.03,1433954703,"040051121000097","174011321042388",25.54,27,0.863,292.24,403.11,195.0,187.5,0.846,13841.100000024,13879.600000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954715,69168.00
06/10/2015 12:45,2,8.145,ALERT,222.32,371.51,59.981,1433954703,"201051344000469","174011321042388",28.86,24.50,0,293.36,523.90,238.0,227.8,1.092,126376.4,126376.4,1870,0,0,0,L,1122011218,0,125.17,128.33,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954716,69169.00
06/10/2015 12:45,2,8.225,ALERT,222.10,371.21,59.975,1433954703,"201051344000988","174011321042388",28.47,27.30,0,292.16,522.09,236.8,226.7,1.065,126216.5,126216.5,1871,0,0,0,L,1122011218,0,125.17,128.11,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954718,69170.00
06/10/2015 12:45,2,8.121,ALERT,222.10,370.60,59.981,1433954703,"201051344001158","174011321042388",28.43,26.50,0,293.66,518.79,233.9,223.9,1.061,132480.6,132480.6,1872,0,0,0,L,1122011218,0,125.17,127.88,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954720,69171.00
06/10/2015 12:45,2,8.230,ALERT,220.74,367.60,59.965,1433954703,"201051344001025","174011321042388",28.49,29.30,0,294.56,518.49,237.3,227.2,1.043,135434.3,135434.3,1871,0,0,0,L,1122011218,0,124.72,127.65,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954722,69172.00
06/10/2015 12:45,1,4.807,ACTIVE,218.4,323.22,60.03,1433954703,"033051125000118","174011321042388",42.38,27,0.903,307.72,414.41,202.7,196.3,0.892,15331.4,15372.6,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954723,69173.00
06/10/2015 12:45,2,7.953,ALERT,221.87,370.00,59.970,1433954703,"201051344000569","174011321042388",29.34,27.00,0,294.86,523.59,236.1,226.0,1.083,139236.2,139236.2,1868,0,0,0,L,1122011218,0,124.94,128.11,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954725,69174.00
06/10/2015 12:45,2,5.453,ALERT,218.26,415.99,59.954,1433954703,"274151322000094","174011321042388",38.31,34.50,0,303.58,524.80,211.2,201.9,0.809,325733.6,325733.6,3217,0,0,0,L,1151911521,0,125.17,124.72,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954727,69175.00
06/10/2015 12:45,1,7.895,ACTIVE,218.5,342.71,60.03,1433954703,"040051121000068","174011321042388",22.77,27,0.792,303.17,395.97,178.9,172.1,0.784,14529.9,14566.3,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954729,69176.00
06/10/2015 12:45,2,8.164,ALERT,221.87,371.51,60.002,1433954703,"201051344000458","174011321042388",28.61,28.00,0,294.26,522.39,236.5,226.4,1.100,134940.0,134940.0,1869,0,0,0,L,1122011218,0,125.17,128.11,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954730,69177.00
06/10/2015 12:45,2,7.979,ALERT,218.48,358.28,59.986,1433954703,"274151322000087","174011321042388",26.46,46.40,0,299.07,529.01,213.7,204.3,0.809,395637.6,395637.6,2777,0,0,0,L,1151911521,0,125.62,124.49,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954732,69178.00
06/10/2015 12:45,2,8.133,ALERT,218.71,370.30,59.975,1433954703,"274151322000052","174011321042388",27.65,39.00,0,299.37,531.41,227.5,217.7,0.875,422846.1,422846.1,3179,0,0,0,L,1151911521,0,125.62,124.49,0400,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954734,69179.00
06/10/2015 12:45,2,8.059,ALERT,219.84,367.90,59.970,1433954703,"201051344001145","174011321042388",28.65,27.50,0,295.46,523.90,233.7,223.7,1.043,140063.3,140063.3,1876,0,0,0,L,1122011218,0,124.49,126.98,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954736,69180.00
06/10/2015 12:45,2,8.148,ALERT,219.39,367.30,59.981,1433954703,"201051344000685","174011321042388",28.43,28.30,0,294.56,517.88,234.5,224.4,1.127,139338.3,139338.3,1875,0,0,0,L,1122011218,0,124.94,126.75,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954738,69181.00
06/10/2015 12:45,2,8.072,ALERT,218.48,359.18,59.970,1433954703,"274151322000088","174011321042388",27.43,35.80,0,299.07,534.42,224.3,214.6,0.835,404793.7,404793.7,2785,0,0,0,L,1151911521,0,126.30,124.27,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954739,69182.00
06/10/2015 12:45,2,7.979,ALERT,220.52,370.00,59.981,1433954703,"201051344000438","174011321042388",28.78,29.30,0,295.16,525.70,232.6,222.6,1.056,139384.6,139384.6,1871,0,0,0,L,1122011218,0,124.94,127.43,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954741,69183.00
06/10/2015 12:45,2,8.014,ALERT,220.74,367.30,59.991,1433954703,"201051344001135","174011321042388",28.73,27.80,0,295.16,519.39,233.0,222.9,1.047,130779.2,130779.2,1870,0,0,0,L,1122011218,0,124.94,127.43,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954743,69184.00
06/10/2015 12:45,2,8.035,ALERT,220.06,370.30,59.986,1433954703,"201051344000417","174011321042388",28.29,30.00,0,294.26,518.18,230.2,220.3,1.061,135364.9,135364.9,1866,0,0,0,L,1122011218,0,124.49,126.98,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954745,69185.00
06/10/2015 12:45,2,8.215,ALERT,219.61,367.90,59.965,1433954703,"201051344000594","174011321042388",28.43,30.00,0,293.96,525.40,236.5,226.3,1.100,135065.1,135065.1,1867,0,0,0,L,1122011218,0,124.49,126.75,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954747,69186.00
06/10/2015 12:45,2,8.098,ALERT,218.26,366.40,59.970,1433954703,"274151322000083","174011321042388",27.57,39.50,0,299.37,538.92,225.9,216.1,0.893,419178.2,419178.2,3185,0,0,0,L,1151911521,0,125.40,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954749,69187.00
06/10/2015 12:45,2,8.131,ALERT,221.19,368.50,59.981,1433954703,"201051344000585","174011321042388",28.75,28.30,0,294.26,521.19,236.6,226.5,1.083,133957.8,133957.8,1867,0,0,0,L,1122011218,0,124.72,127.88,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954750,69188.00
06/10/2015 12:45,2,8.115,ALERT,218.48,362.49,59.981,1433954703,"274151322000054","174011321042388",27.63,37.00,0,298.77,531.71,226.8,217.0,0.853,414551.6,414551.6,2778,0,0,0,L,1151911521,0,125.62,124.27,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954752,69189.00
06/10/2015 12:45,2,8.232,ALERT,220.97,368.50,59.981,1433954703,"201051344001203","174011321042388",28.53,29.30,0,294.86,520.29,237.8,227.6,1.100,135322.9,135322.9,1875,0,0,0,L,1122011218,0,125.62,127.20,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954754,69190.00
06/10/2015 12:45,2,8.061,ALERT,219.61,367.00,59.986,1433954703,"201051344000646","174011321042388",28.57,28.80,0,294.26,526.90,233.0,223.0,1.069,132948.8,132948.8,1866,0,0,0,L,1122011218,0,124.72,126.98,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954756,69191.00
06/10/2015 12:45,2,5.266,ALERT,219.39,430.12,59.981,1433954703,"274151322000068","174011321042388",39.56,38.20,0,298.77,532.61,211.3,202.0,0.791,324668.2,324668.2,2826,0,0,0,L,1151911521,0,126.07,124.94,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954758,69192.00
06/10/2015 12:45,2,8.523,ALERT,219.61,388.94,59.991,1433954703,"274151322000076","174011321042388",28.21,39.50,0,298.47,533.51,243.4,233.0,0.924,441579.6,441579.6,3182,0,0,0,L,1151911521,0,125.85,124.94,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954760,69193.00
06/10/2015 12:45,1,5.003,ACTIVE,218.8,376.37,60.03,1433954703,"033051125000132","174011321042388",33.87,28,0.743,310.33,395.91,168.6,161.6,0.739,11564.700000024,11599.300000024,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954761,69194.00
06/10/2015 12:45,1,4.821,ACTIVE,218.5,374.08,60.03,1433954703,"033051125000150","174011321042388",42.30,27,0.910,303.01,411.10,202.9,196.6,0.883,15274.300000012,15316.199999988,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954762,69195.00
06/10/2015 12:45,2,8.236,ALERT,219.39,369.10,59.996,1433954703,"201051344000890","174011321042388",28.11,30.80,0,295.46,526.30,234.5,224.4,1.043,136913.2,136913.2,1869,0,0,0,L,1122011218,0,124.49,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954764,69196.00
06/10/2015 12:45,2,8.098,ALERT,221.64,370.60,59.986,1433954703,"201051344000900","174011321042388",29.22,25.30,0,293.96,520.29,239.5,229.3,1.069,137263.0,137263.0,1871,0,0,0,L,1122011218,0,125.40,127.88,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954766,69197.00
06/10/2015 12:45,2,8.043,ALERT,220.74,369.70,59.986,1433954703,"201051344000633","174011321042388",28.84,27.50,0,292.16,522.99,234.8,224.7,1.087,126998.0,126998.0,1872,0,0,0,L,1122011218,0,125.17,127.43,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954768,69198.00
06/10/2015 12:45,1,7.860,ACTIVE,218.2,378.97,60.03,1433954703,"040051121000185","174011321042388",24.97,28,0.868,286.07,402.34,195.3,188.1,0.852,14181.899999999,14221.399999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954769,69199.00
06/10/2015 12:45,2,8.160,ALERT,221.87,369.40,59.970,1433954703,"201051344000983","174011321042388",28.69,26.80,0,294.56,526.30,236.8,226.7,1.087,134084.7,134084.7,1870,0,0,0,L,1122011218,0,125.40,127.65,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954771,69200.00
06/10/2015 12:45,2,7.510,ALERT,220.97,367.30,59.970,1433954703,"201051344000917","174011321042388",30.06,28.80,0,292.46,522.09,228.6,218.7,1.074,137482.8,137482.8,1875,0,0,0,L,1122011218,0,124.72,127.65,0002,25,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954772,69201.00
06/10/2015 12:45,1,7.619,ACTIVE,217.8,375.05,60.00,1433954703,"040051121000116","174011321042388",25.38,26,0.856,283.85,402.69,192.4,185.1,0.839,13606.800000012,13646.200000048,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954774,69202.00
06/10/2015 12:45,1,4.912,ACTIVE,219.0,371.22,60.03,1433954703,"033051125000135","174011321042388",33.81,27,0.735,310.21,396.34,165.2,160.1,0.725,11568.699999986,11602.900000034,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954775,69203.00
06/10/2015 12:45,2,8.121,ALERT,221.42,370.60,59.959,1433954703,"201051344000648","174011321042388",28.39,26.30,0,293.96,523.90,233.5,223.4,1.047,133545.0,133545.0,1868,0,0,0,L,1122011218,0,124.72,128.11,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954777,69204.00
06/10/2015 12:45,2,8.104,ALERT,220.97,369.70,59.991,1433954703,"201051344001093","174011321042388",28.86,28.50,0,294.86,520.59,236.8,226.6,1.043,135532.8,135532.8,1872,0,0,0,L,1122011218,0,124.94,127.43,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954779,69205.00
06/10/2015 12:45,2,8.158,ALERT,221.64,368.50,60.018,1433954703,"201051344000645","174011321042388",28.69,26.80,0,293.96,527.50,236.9,226.8,1.047,133923.6,133923.6,1871,0,0,0,L,1122011218,0,125.40,127.88,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954781,69206.00
06/10/2015 12:45,2,8.115,ALERT,218.93,376.01,59.981,1433954703,"274151322000085","174011321042388",28.03,36.50,0,298.77,522.09,230.3,220.3,0.853,416592.0,416592.0,3179,0,0,0,L,1151911521,0,126.30,124.49,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954782,69207.00
06/10/2015 12:45,2,8.156,ALERT,221.19,368.80,59.986,1433954703,"201051344000651","174011321042388",28.41,27.50,0,294.26,527.80,234.6,224.5,1.056,133318.3,133318.3,1871,0,0,0,L,1122011218,0,125.40,127.20,0002,25,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954784,69208.00
06/10/2015 12:45,2,8.236,ALERT,220.52,367.00,59.981,1433954703,"201051344000867","174011321042388",28.17,27.80,0,293.96,522.69,235.0,224.9,1.078,125630.1,125630.1,1870,0,0,0,L,1122011218,0,124.94,127.20,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954786,69209.00
06/10/2015 12:45,1,7.821,ACTIVE,218.3,331.75,60.00,1433954703,"040051121000095","174011321042388",22.41,26,0.777,308.39,392.87,174.4,168.6,0.765,15540.8,15577.5,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954787,69210.00
06/10/2015 12:45,2,8.131,ALERT,219.16,365.80,59.986,1433954703,"201051344001230","174011321042388",28.43,30.00,0,294.86,521.49,234.0,224.0,1.069,136752.9,136752.9,1877,0,0,0,L,1122011218,0,124.27,126.53,0002,26,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954789,69211.00
06/10/2015 12:45,2,8.141,ALERT,221.64,370.30,59.986,1433954703,"201051344000576","174011321042388",28.71,25.80,0,294.26,519.99,236.6,226.4,1.047,133326.6,133326.6,1873,0,0,0,L,1122011218,0,125.40,127.43,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954791,69212.00
06/10/2015 12:45,2,8.100,ALERT,222.10,370.60,59.975,1433954703,"201051344000579","174011321042388",28.61,29.30,0,294.56,527.80,234.6,224.5,1.083,139214.1,139214.1,1874,0,0,0,L,1122011218,0,125.40,127.65,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433954793,69213.00
06/10/2015 13:00,2,3.018,ACTIVE,213.29,344.45,59.986,1433955603,"201051344000955","174011321042388",28.78,31.00,0,329.73,422.60,88.0,83.0,0.420,138700.9,138700.9,1870,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955604,69214.00
06/10/2015 13:00,1,2.961,ACTIVE,214.1,328.10,60.03,1433955603,"040051121000195","174011321042388",25.15,30,0.327,315.18,394.18,74.1,69.7,0.355,16100.7,16138.2,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955605,69215.00
06/10/2015 13:00,2,3.240,ACTIVE,213.96,353.47,59.986,1433955603,"274151322000095","174011321042388",28.78,39.00,0,331.53,407.57,94.5,89.3,0.354,436030.7,436030.7,2795,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955606,69216.00
06/10/2015 13:00,2,3.035,ACTIVE,213.74,345.96,59.991,1433955603,"201051344000868","174011321042388",28.86,26.80,0,331.23,422.60,88.9,83.8,0.415,124993.0,124993.0,1871,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955607,69217.00
06/10/2015 13:00,2,3.047,ACTIVE,215.09,347.76,59.981,1433955603,"201051344000853","174011321042388",28.96,27.80,0,333.93,430.12,89.4,84.4,0.424,131249.2,131249.2,1869,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955608,69218.00
06/10/2015 13:00,2,3.008,ALERT,214.64,345.96,59.970,1433955603,"201051344000582","174011321042388",28.51,29.30,0,306.28,425.01,86.8,81.9,0.411,131928.4,131928.4,1872,0,0,0,L,1122011218,0,122.91,124.04,0002,26,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955610,69219.00
06/10/2015 13:00,1,2.945,ACTIVE,214.2,336.33,60.03,1433955603,"040051121000097","174011321042388",25.76,29,0.333,316.56,395.07,75.5,71.2,0.359,13879.600000024,13916.5,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955611,69220.00
06/10/2015 13:00,2,3.041,ACTIVE,214.64,346.26,59.986,1433955603,"201051344000469","174011321042388",29.10,26.00,0,332.43,428.61,89.7,84.7,0.442,126421.5,126421.5,1872,0,0,0,L,1122011218,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955612,69221.00
06/10/2015 13:00,2,3.086,ACTIVE,214.41,347.76,59.991,1433955603,"201051344000988","174011321042388",28.35,28.50,0,332.73,429.82,88.7,83.7,0.420,126261.2,126261.2,1873,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955613,69222.00
06/10/2015 13:00,2,3.033,ACTIVE,214.64,345.66,59.996,1433955603,"201051344001158","174011321042388",28.57,29.00,0,333.33,430.42,87.8,82.8,0.411,132524.6,132524.6,1874,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955614,69223.00
06/10/2015 13:00,2,3.059,ALERT,213.96,344.45,59.991,1433955603,"201051344001025","174011321042388",28.86,31.50,0,299.67,423.50,89.4,84.4,0.411,135478.7,135478.7,1873,0,0,0,L,1122011218,0,122.46,123.81,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955615,69224.00
06/10/2015 13:00,1,2.184,ACTIVE,214.6,322.46,60.03,1433955603,"033051125000118","174011321042388",38.98,29,0.376,307.97,398.41,84.7,80.5,0.396,15372.6,15411.6,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955617,69225.00
06/10/2015 13:00,2,2.959,ACTIVE,214.41,345.66,59.970,1433955603,"201051344000569","174011321042388",29.58,28.30,0,333.33,430.72,88.6,83.6,0.420,139280.6,139280.6,1870,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955618,69226.00
06/10/2015 13:00,2,2.092,ACTIVE,213.74,410.28,59.991,1433955603,"274151322000094","174011321042388",38.45,38.00,0,387.14,461.98,81.0,76.3,0.309,325773.1,325773.1,3219,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955619,69227.00
06/10/2015 13:00,1,2.999,ACTIVE,214.6,326.24,60.03,1433955603,"040051121000068","174011321042388",23.50,28,0.308,317.63,391.26,70.1,65.9,0.335,14566.3,14599.8,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955620,69228.00
06/10/2015 13:00,2,3.021,ACTIVE,214.41,344.45,59.981,1433955603,"201051344000458","174011321042388",28.98,29.30,0,332.73,427.41,88.8,83.7,0.429,134983.9,134983.9,1871,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955621,69229.00
06/10/2015 13:00,2,3.070,ACTIVE,213.96,341.45,59.991,1433955603,"274151322000087","174011321042388",26.66,50.00,0,333.03,406.37,82.9,78.1,0.314,395677.1,395677.1,2779,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955622,69230.00
06/10/2015 13:00,2,3.131,ACTIVE,213.96,342.65,59.991,1433955603,"274151322000052","174011321042388",28.05,40.80,0,333.03,406.07,88.9,83.9,0.345,422888.3,422888.3,3181,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955623,69231.00
06/10/2015 13:00,2,3.029,ACTIVE,213.74,345.36,59.996,1433955603,"201051344001145","174011321042388",28.67,29.80,0,333.03,422.30,88.0,83.0,0.407,140106.4,140106.4,1878,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955624,69232.00
06/10/2015 13:00,2,3.029,ACTIVE,213.51,345.06,59.981,1433955603,"201051344000685","174011321042388",28.37,30.30,0,330.93,423.50,87.0,82.1,0.429,139381.2,139381.2,1877,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955625,69233.00
06/10/2015 13:00,2,3.051,ACTIVE,213.51,345.36,59.996,1433955603,"274151322000088","174011321042388",28.11,37.50,0,333.03,405.77,86.9,82.0,0.327,404835.0,404835.0,2787,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955626,69234.00
06/10/2015 13:00,2,3.014,ACTIVE,214.19,345.06,60.023,1433955603,"201051344000438","174011321042388",28.61,31.30,0,330.63,423.20,87.3,82.3,0.415,139427.2,139427.2,1873,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955627,69235.00
06/10/2015 13:00,2,3.025,ACTIVE,213.96,345.06,59.986,1433955603,"201051344001135","174011321042388",28.69,29.50,0,330.63,422.90,87.9,82.9,0.402,130821.8,130821.8,1872,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955628,69236.00
06/10/2015 13:00,2,3.020,ACTIVE,213.96,345.96,60.012,1433955603,"201051344000417","174011321042388",28.25,33.00,0,332.43,422.30,86.5,81.5,0.415,135406.8,135406.8,1868,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955628,69237.00
06/10/2015 13:00,2,3.027,ACTIVE,213.51,345.06,59.986,1433955603,"201051344000594","174011321042388",28.92,32.60,0,329.13,424.11,88.7,83.7,0.420,135108.2,135108.2,1869,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955629,69238.00
06/10/2015 13:00,2,3.090,ACTIVE,213.96,351.97,59.991,1433955603,"274151322000083","174011321042388",28.29,40.60,0,332.13,406.97,88.4,83.4,0.349,419219.4,419219.4,3187,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955630,69239.00
06/10/2015 13:00,2,3.025,ALERT,214.41,346.86,60.002,1433955603,"201051344000585","174011321042388",29.30,30.30,0,281.33,422.30,89.8,84.7,0.415,134000.7,134000.7,1869,0,0,0,L,1122011218,0,122.46,124.04,0002,26,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955632,69240.00
06/10/2015 13:00,2,3.047,ACTIVE,214.19,341.75,59.996,1433955603,"274151322000054","174011321042388",28.63,37.80,0,332.73,407.57,88.3,83.3,0.336,414592.9,414592.9,2780,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955633,69241.00
06/10/2015 13:00,2,3.029,ACTIVE,214.41,345.66,59.991,1433955603,"201051344001203","174011321042388",28.98,31.80,0,330.93,423.81,88.9,83.9,0.420,135365.9,135365.9,1877,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955634,69242.00
06/10/2015 13:00,2,3.031,ACTIVE,213.74,345.66,60.002,1433955603,"201051344000646","174011321042388",28.49,30.80,0,329.13,424.41,87.5,82.5,0.411,132990.9,132990.9,1868,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955635,69243.00
06/10/2015 13:00,2,2.066,ACTIVE,214.87,410.28,59.981,1433955603,"274151322000068","174011321042388",38.51,39.80,0,385.33,462.28,79.7,75.0,0.296,324706.2,324706.2,2828,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955636,69244.00
06/10/2015 13:00,2,3.236,ACTIVE,214.41,342.35,60.002,1433955603,"274151322000076","174011321042388",28.86,40.00,0,333.63,406.67,94.7,89.4,0.362,441623.5,441623.5,3184,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955637,69245.00
06/10/2015 13:00,1,1.854,ACTIVE,214.9,342.61,60.03,1433955603,"033051125000132","174011321042388",34.17,29,0.298,300.50,447.55,63.0,47.3,0.414,11599.300000024,11629.000000024,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955638,69246.00
06/10/2015 13:00,1,2.165,ACTIVE,215.1,324.25,60.03,1433955603,"033051125000150","174011321042388",38.96,28,0.376,312.81,397.82,83.9,80.6,0.397,15316.199999988,15353.900000036,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955639,69247.00
06/10/2015 13:00,2,3.041,ACTIVE,213.51,344.76,60.002,1433955603,"201051344000890","174011321042388",28.63,33.00,0,329.73,425.01,88.2,83.2,0.411,136955.0,136955.0,1871,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955640,69248.00
06/10/2015 13:00,2,2.975,ACTIVE,214.41,345.96,60.002,1433955603,"201051344000900","174011321042388",29.50,27.00,0,332.73,429.82,88.9,83.9,0.411,137305.8,137305.8,1873,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955641,69249.00
06/10/2015 13:00,2,3.004,ALERT,214.41,346.86,60.002,1433955603,"201051344000633","174011321042388",28.80,30.00,0,306.58,521.79,87.6,82.7,0.424,127039.5,127039.5,1874,0,0,0,L,1122011218,0,122.91,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955643,69250.00
06/10/2015 13:00,1,2.886,ACTIVE,214.7,325.28,60.03,1433955603,"040051121000185","174011321042388",25.33,29,0.320,316.18,394.38,72.7,68.3,0.342,14221.399999999,14255.899999999,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955644,69251.00
06/10/2015 13:00,2,3.012,ACTIVE,214.64,345.66,60.007,1433955603,"201051344000983","174011321042388",29.24,28.30,0,331.53,428.61,89.2,84.2,0.424,134126.9,134126.9,1872,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955645,69252.00
06/10/2015 13:00,2,2.979,ACTIVE,214.41,345.36,60.002,1433955603,"201051344000917","174011321042388",29.10,30.80,0,330.33,421.40,87.8,82.8,0.420,137524.4,137524.4,1877,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955646,69253.00
06/10/2015 13:00,1,2.932,ACTIVE,214.3,346.23,60.03,1433955603,"040051121000116","174011321042388",25.67,27,0.328,315.01,390.78,74.9,70.0,0.354,13646.200000048,13680.300000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955647,69254.00
06/10/2015 13:00,1,1.995,ACTIVE,214.9,360.94,60.03,1433955603,"033051125000135","174011321042388",27.29,28,0.337,301.38,452.46,54.2,49.4,0.210,11602.900000034,11632.100000022,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955648,69255.00
06/10/2015 13:00,2,2.979,ACTIVE,214.19,345.06,59.991,1433955603,"201051344000648","174011321042388",28.96,27.80,0,333.33,423.20,87.5,82.5,0.411,133586.2,133586.2,1870,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955649,69256.00
06/10/2015 13:00,2,2.998,ACTIVE,214.19,345.36,59.996,1433955603,"201051344001093","174011321042388",29.12,30.80,0,330.93,422.90,88.4,83.4,0.415,135574.4,135574.4,1874,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955650,69257.00
06/10/2015 13:00,2,3.018,ACTIVE,214.64,345.96,60.002,1433955603,"201051344000645","174011321042388",28.86,28.50,0,333.63,427.71,88.2,83.2,0.402,133965.2,133965.2,1873,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955651,69258.00
06/10/2015 13:00,2,3.076,ACTIVE,213.96,341.75,59.996,1433955603,"274151322000085","174011321042388",28.51,37.30,0,333.03,407.27,88.8,83.8,0.331,416632.4,416632.4,3181,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955652,69259.00
06/10/2015 13:00,2,2.998,ACTIVE,213.96,345.06,60.034,1433955603,"201051344000651","174011321042388",28.80,29.50,0,332.73,423.20,87.5,82.5,0.398,133359.3,133359.3,1873,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955653,69260.00
06/10/2015 13:00,2,3.033,ACTIVE,213.96,344.45,60.034,1433955603,"201051344000867","174011321042388",28.71,29.50,0,330.63,422.30,88.2,83.2,0.407,125671.3,125671.3,1872,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955654,69261.00
06/10/2015 13:00,1,2.925,ACTIVE,214.2,323.24,60.03,1433955603,"040051121000095","174011321042388",23.69,27,0.300,316.83,389.96,68.9,64.0,0.325,15577.5,15608.2,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955656,69262.00
06/10/2015 13:00,2,3.000,ACTIVE,213.51,345.36,59.991,1433955603,"201051344001230","174011321042388",28.84,32.00,0,329.13,424.71,87.6,82.7,0.415,136793.5,136793.5,1879,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955657,69263.00
06/10/2015 13:00,2,2.973,ACTIVE,214.64,346.56,60.002,1433955603,"201051344000576","174011321042388",29.28,27.00,0,333.03,428.01,88.2,83.2,0.407,133367.7,133367.7,1875,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955658,69264.00
06/10/2015 13:00,2,3.062,ACTIVE,214.41,347.16,60.007,1433955603,"201051344000579","174011321042388",28.59,30.80,0,333.63,429.52,88.7,83.7,0.420,139254.8,139254.8,1876,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433955658,69265.00
06/10/2015 13:15,2,8.766,ACTIVE,220.06,367.00,59.970,1433956504,"201051344000955","174011321042388",28.25,32.60,0,328.82,423.81,250.6,240.0,1.167,138740.2,138740.2,1871,0,0,0,L,1122011218,0,124.04,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956505,69266.00
06/10/2015 13:15,1,8.914,ACTIVE,217.9,343.10,60.03,1433956504,"040051121000195","174011321042388",22.86,32,0.896,309.87,396.17,202.8,193.7,0.879,16138.2,16170.4,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956506,69267.00
06/10/2015 13:15,2,8.188,ACTIVE,217.80,378.72,60.002,1433956504,"274151322000095","174011321042388",29.10,43.80,0,327.62,407.57,240.4,230.1,0.897,436071.3,436071.3,2796,0,0,0,L,1151911521,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956507,69268.00
06/10/2015 13:15,2,8.434,ACTIVE,220.52,367.00,59.959,1433956504,"201051344000868","174011321042388",29.84,28.50,0,328.52,424.11,254.7,243.9,1.131,125032.9,125032.9,1872,0,0,0,L,1122011218,0,124.49,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956508,69269.00
06/10/2015 13:15,2,8.297,ACTIVE,222.77,372.11,59.981,1433956504,"201051344000853","174011321042388",30.28,28.80,0,333.33,428.01,254.4,243.6,1.162,131289.3,131289.3,1870,0,0,0,L,1122011218,0,125.85,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956509,69270.00
06/10/2015 13:15,2,8.512,ACTIVE,221.42,371.51,59.981,1433956504,"201051344000582","174011321042388",29.56,31.30,0,328.22,425.61,254.3,243.6,1.149,131967.5,131967.5,1874,0,0,0,L,1122011218,0,124.72,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956509,69271.00
06/10/2015 13:15,1,7.588,ACTIVE,218.8,337.83,60.03,1433956504,"040051121000097","174011321042388",26.94,31,0.901,312.60,394.70,203.4,195.5,0.885,13916.5,13949.300000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956511,69272.00
06/10/2015 13:15,2,7.895,ACTIVE,222.10,368.80,59.970,1433956504,"201051344000469","174011321042388",30.30,27.50,0,331.23,426.51,242.0,231.6,1.083,126461.7,126461.7,1873,0,0,0,L,1122011218,0,124.72,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956512,69273.00
06/10/2015 13:15,2,7.990,ACTIVE,221.87,369.10,59.986,1433956504,"201051344000988","174011321042388",29.34,30.00,0,330.33,427.71,237.8,227.6,1.074,126301.2,126301.2,1874,0,0,0,L,1122011218,0,124.94,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956513,69274.00
06/10/2015 13:15,2,7.375,ACTIVE,221.42,362.49,59.986,1433956504,"201051344001158","174011321042388",29.02,30.30,0,332.13,423.50,216.2,206.7,0.986,132564.2,132564.2,1875,0,0,0,L,1122011218,0,124.72,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956513,69275.00
06/10/2015 13:15,2,7.648,ACTIVE,220.29,366.10,59.970,1433956504,"201051344001025","174011321042388",29.46,33.30,0,330.03,424.11,228.1,218.2,1.003,135518.9,135518.9,1875,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956514,69276.00
06/10/2015 13:15,1,4.656,ALERT,217.6,362.23,60.00,1433956504,"033051125000118","174011321042388",42.75,31,0.888,306.04,403.47,198.0,192.1,0.866,15411.6,15446.6,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433956516,69277.00
06/10/2015 13:15,2,6.287,ACTIVE,219.61,361.59,59.975,1433956504,"201051344000569","174011321042388",28.73,29.80,0,332.13,423.81,182.7,174.4,0.822,139320.8,139320.8,1871,0,0,0,L,1122011218,0,124.04,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956517,69278.00
06/10/2015 13:15,2,4.252,ACTIVE,216.90,418.39,60.002,1433956504,"274151322000094","174011321042388",38.57,42.00,0,393.75,474.00,166.3,158.6,0.645,325809.2,325809.2,3220,0,0,0,L,1151911521,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956518,69279.00
06/10/2015 13:15,1,6.334,ALERT,217.8,365.41,60.03,1433956504,"040051121000068","174011321042388",23.18,30,0.649,316.21,391.35,146.1,140.6,0.654,14599.8,14630.6,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433956519,69280.00
06/10/2015 13:15,2,8.438,ACTIVE,222.55,369.40,59.986,1433956504,"201051344000458","174011321042388",29.46,30.80,0,331.53,423.50,251.7,241.0,1.171,135024.1,135024.1,1872,0,0,0,L,1122011218,0,125.62,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956521,69281.00
06/10/2015 13:15,2,8.398,ACTIVE,218.26,364.29,59.938,1433956504,"274151322000087","174011321042388",25.98,55.50,0,330.93,407.57,220.9,211.3,0.835,395713.9,395713.9,2780,0,0,0,L,1151911521,0,125.40,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956522,69282.00
06/10/2015 13:15,2,8.119,ACTIVE,218.26,361.89,59.991,1433956504,"274151322000052","174011321042388",27.73,46.00,0,329.13,409.08,227.9,218.1,0.866,422927.6,422927.6,3182,0,0,0,L,1151911521,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956523,69283.00
06/10/2015 13:15,2,7.969,ACTIVE,218.93,364.59,59.981,1433956504,"201051344001145","174011321042388",27.93,31.50,0,328.22,425.31,225.3,215.6,1.003,140146.4,140146.4,1879,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956524,69284.00
06/10/2015 13:15,2,7.473,ACTIVE,218.26,363.39,59.981,1433956504,"201051344000685","174011321042388",28.27,31.80,0,328.52,423.50,213.6,204.2,1.016,139421.2,139421.2,1878,0,0,0,L,1122011218,0,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956525,69285.00
06/10/2015 13:15,2,7.125,ACTIVE,216.90,363.09,59.975,1433956504,"274151322000088","174011321042388",27.35,41.00,0,329.73,407.57,197.1,188.3,0.742,404873.8,404873.8,2788,0,0,0,L,1151911521,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956526,69286.00
06/10/2015 13:15,2,7.254,ACTIVE,219.16,363.39,59.986,1433956504,"201051344000438","174011321042388",28.33,33.00,0,329.43,425.91,208.2,199.1,0.963,139467.2,139467.2,1874,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956527,69287.00
06/10/2015 13:15,2,6.828,ACTIVE,218.93,360.99,59.981,1433956504,"201051344001135","174011321042388",28.33,31.50,0,327.32,424.41,195.6,186.9,0.879,130861.9,130861.9,1873,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956528,69288.00
06/10/2015 13:15,2,6.258,ACTIVE,217.80,357.98,59.996,1433956504,"201051344000417","174011321042388",28.17,35.20,0,328.82,425.31,178.2,170.1,0.831,135446.3,135446.3,1869,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956529,69289.00
06/10/2015 13:15,2,6.287,ACTIVE,217.35,357.98,59.986,1433956504,"201051344000594","174011321042388",28.47,35.00,0,325.52,424.71,181.2,173.0,0.840,135148.7,135148.7,1870,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956529,69290.00
06/10/2015 13:15,2,5.945,ACTIVE,216.00,351.67,59.970,1433956504,"274151322000083","174011321042388",27.79,45.50,0,329.13,407.27,167.4,159.6,0.667,419258.7,419258.7,3188,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956530,69291.00
06/10/2015 13:15,2,6.098,ACTIVE,218.26,359.18,59.986,1433956504,"201051344000585","174011321042388",28.43,31.80,0,331.23,422.90,175.6,167.5,0.818,134041.4,134041.4,1871,0,0,0,L,1122011218,0,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956531,69292.00
06/10/2015 13:15,2,6.088,ACTIVE,216.67,369.40,59.970,1433956504,"274151322000054","174011321042388",27.69,42.50,0,330.03,408.78,170.7,162.8,0.650,414632.4,414632.4,2781,0,0,0,L,1151911521,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956532,69293.00
06/10/2015 13:15,2,6.340,ACTIVE,218.48,358.58,59.981,1433956504,"201051344001203","174011321042388",28.71,33.50,0,330.33,424.41,184.4,176.0,0.862,135406.6,135406.6,1878,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956533,69294.00
06/10/2015 13:15,2,6.498,ACTIVE,216.90,357.98,59.986,1433956504,"201051344000646","174011321042388",28.45,32.60,0,327.32,425.31,187.2,178.8,0.897,133031.0,133031.0,1869,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956534,69295.00
06/10/2015 13:15,2,4.406,ACTIVE,217.80,426.81,59.975,1433956504,"274151322000068","174011321042388",38.84,43.40,0,395.25,477.61,172.5,164.6,0.645,324742.7,324742.7,2829,0,0,0,L,1151911521,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956535,69296.00
06/10/2015 13:15,2,6.871,ACTIVE,217.58,353.47,59.975,1433956504,"274151322000076","174011321042388",28.11,45.00,0,331.83,407.87,195.4,186.7,0.756,441665.2,441665.2,3185,0,0,0,L,1151911521,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956536,69297.00
06/10/2015 13:15,1,3.985,ACTIVE,216.8,366.74,60.00,1433956504,"033051125000132","174011321042388",33.99,31,0.593,299.28,446.73,134.8,128.3,0.601,11629.000000024,11658.100000024,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956537,69298.00
06/10/2015 13:15,1,4.604,ACTIVE,217.6,345.97,60.00,1433956504,"033051125000150","174011321042388",39.14,29,0.803,309.90,406.12,179.3,173.3,0.790,15353.900000036,15389.600000024,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956538,69299.00
06/10/2015 13:15,2,6.664,ACTIVE,217.58,359.78,59.986,1433956504,"201051344000890","174011321042388",28.29,35.00,0,328.52,424.41,190.8,182.3,0.871,136995.4,136995.4,1872,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956539,69300.00
06/10/2015 13:15,2,6.133,ALERT,218.26,359.78,59.975,1433956504,"201051344000900","174011321042388",28.90,28.00,0,296.66,423.20,179.4,171.3,0.822,137346.8,137346.8,1874,0,0,0,L,1122011218,0,124.27,125.85,0002,24,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956541,69301.00
06/10/2015 13:15,2,6.021,ACTIVE,218.03,358.28,59.986,1433956504,"201051344000633","174011321042388",28.59,32.00,0,327.92,423.50,174.1,166.1,0.818,127080.1,127080.1,1876,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956542,69302.00
06/10/2015 13:15,1,5.768,ACTIVE,217.2,356.38,60.03,1433956504,"040051121000185","174011321042388",25.32,31,0.645,311.04,396.92,145.3,139.6,0.645,14255.899999999,14289.199999999,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956543,69303.00
06/10/2015 13:15,2,7.768,ACTIVE,220.06,361.59,59.970,1433956504,"201051344000983","174011321042388",27.25,29.80,0,332.43,423.81,214.6,205.2,1.008,134167.9,134167.9,1873,0,0,0,L,1122011218,0,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956544,69304.00
06/10/2015 13:15,2,7.238,ACTIVE,219.61,363.99,59.981,1433956504,"201051344000917","174011321042388",29.32,32.00,0,328.82,424.11,215.9,206.5,1.047,137565.1,137565.1,1878,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956545,69305.00
06/10/2015 13:15,1,7.986,ACTIVE,218.0,324.83,60.03,1433956504,"040051121000116","174011321042388",24.77,29,0.876,314.15,391.43,196.8,189.4,0.855,13680.300000012,13713.600000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956546,69306.00
06/10/2015 13:15,1,5.394,ACTIVE,219.2,376.20,60.03,1433956504,"033051125000135","174011321042388",33.34,30,0.791,300.74,451.67,179.0,172.2,0.780,11632.100000022,11660.600000022,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956548,69307.00
06/10/2015 13:15,2,8.416,ACTIVE,222.10,371.21,59.970,1433956504,"201051344000648","174011321042388",29.20,29.30,0,328.82,423.81,248.7,238.1,1.123,133626.8,133626.8,1871,0,0,0,L,1122011218,0,124.94,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956549,69308.00
06/10/2015 13:15,2,8.197,ACTIVE,221.64,367.60,59.981,1433956504,"201051344001093","174011321042388",30.45,32.40,0,326.72,423.81,252.4,241.7,1.131,135615.5,135615.5,1875,0,0,0,L,1122011218,0,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956550,69309.00
06/10/2015 13:15,2,8.732,ACTIVE,222.32,370.30,59.975,1433956504,"201051344000645","174011321042388",28.53,29.80,0,330.03,422.90,252.2,241.5,1.118,134006.3,134006.3,1874,0,0,0,L,1122011218,0,125.85,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956550,69310.00
