ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 13:15,2,8.457,ACTIVE,218.93,379.02,59.996,1433956504,"274151322000085","174011321042388",29.68,41.00,0,330.93,409.08,254.0,243.2,0.928,416672.9,416672.9,3182,0,0,0,L,1151911521,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956551,69311.00
06/10/2015 13:15,2,8.586,ACTIVE,221.87,368.50,59.981,1433956504,"201051344000651","174011321042388",29.32,31.50,0,332.13,423.50,254.8,244.0,1.131,133400.3,133400.3,1874,0,0,0,L,1122011218,0,125.85,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956552,69312.00
06/10/2015 13:15,2,8.250,ACTIVE,221.19,367.90,59.986,1433956504,"201051344000867","174011321042388",30.08,31.00,0,329.13,423.50,250.7,240.1,1.100,125712.5,125712.5,1873,0,0,0,L,1122011218,0,125.17,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956553,69313.00
06/10/2015 13:15,1,8.430,ACTIVE,218.3,360.82,60.03,1433956504,"040051121000095","174011321042388",22.92,29,0.856,316.18,390.97,192.3,185.5,0.832,15608.2,15639.2,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956554,69314.00
06/10/2015 13:15,2,8.242,ACTIVE,219.61,367.00,59.996,1433956504,"201051344001230","174011321042388",29.38,33.50,0,327.62,424.41,244.9,234.4,1.127,136834.5,136834.5,1880,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956555,69315.00
06/10/2015 13:15,2,7.514,ACTIVE,221.19,366.70,59.981,1433956504,"201051344000576","174011321042388",28.96,28.30,0,332.73,428.31,220.6,211.0,0.990,133409.1,133409.1,1876,0,0,0,L,1122011218,0,125.17,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956556,69316.00
06/10/2015 13:15,2,7.908,ACTIVE,221.64,369.10,59.954,1433956504,"201051344000579","174011321042388",28.55,32.60,0,332.13,424.11,228.6,218.7,1.056,139296.1,139296.1,1877,0,0,0,L,1122011218,0,125.17,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433956557,69317.00
06/10/2015 13:30,2,4.846,ALERT,216.45,353.17,59.922,1433957403,"201051344000955","174011321042388",28.59,32.40,0,300.87,530.51,140.5,133.7,0.689,138780.8,138780.8,1872,0,0,0,L,1122011218,0,122.91,125.62,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957405,69318.00
06/10/2015 13:30,1,6.457,ACTIVE,218.0,333.30,60.00,1433957403,"040051121000195","174011321042388",25.52,32,0.712,301.33,400.33,164.0,154.6,0.717,16170.4,16205.2,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957406,69319.00
06/10/2015 13:30,2,8.020,ALERT,218.03,375.11,59.954,1433957403,"274151322000095","174011321042388",28.63,42.30,0,300.57,532.01,232.4,222.4,0.871,436113.3,436113.3,2797,0,0,0,L,1151911521,0,125.85,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957408,69320.00
06/10/2015 13:30,2,7.258,ALERT,219.84,363.69,59.954,1433957403,"201051344000868","174011321042388",30.00,27.80,0,301.17,524.50,220.8,211.2,1.012,125073.1,125073.1,1873,0,0,0,L,1122011218,0,124.49,127.43,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957410,69321.00
06/10/2015 13:30,2,0.064,ALERT,218.71,305.68,59.954,1433957403,"201051344000853","174011321042388",36.78,28.80,0,300.87,524.50,2.4,0.4,0.000,131330.6,131330.6,1871,0,0,0,L,1122011218,0,124.94,126.30,0002,25,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957412,69322.00
06/10/2015 13:30,2,0.059,ALERT,214.64,329.73,59.959,1433957403,"201051344000582","174011321042388",36.26,31.00,0,302.68,523.90,2.2,0.2,0.000,132008.4,132008.4,1875,0,0,0,L,1122011218,0,122.91,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957414,69323.00
06/10/2015 13:30,1,7.370,ACTIVE,218.4,365.44,60.00,1433957403,"040051121000097","174011321042388",27.58,30,0.906,305.11,400.63,202.3,198.1,0.875,13949.300000012,13984.5,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957415,69324.00
06/10/2015 13:30,2,7.471,ALERT,222.55,372.71,59.954,1433957403,"201051344000469","174011321042388",32.74,26.50,0,301.17,519.09,246.8,236.3,1.162,126503.4,126503.4,1874,0,0,0,L,1122011218,0,125.40,128.56,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957417,69325.00
06/10/2015 13:30,2,5.684,ALERT,220.52,362.49,59.954,1433957403,"201051344000988","174011321042388",31.07,29.50,0,298.77,521.49,178.7,170.6,0.818,126342.5,126342.5,1875,0,0,0,L,1122011218,0,124.72,127.43,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957418,69326.00
06/10/2015 13:30,2,8.482,ALERT,222.10,368.20,59.933,1433957403,"201051344001158","174011321042388",27.31,30.00,0,300.27,518.79,235.0,224.9,1.083,132604.3,132604.3,1876,0,0,0,L,1122011218,0,125.40,127.88,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957420,69327.00
06/10/2015 13:30,2,8.420,ALERT,220.29,366.10,59.965,1433957403,"201051344001025","174011321042388",28.59,32.80,0,298.17,526.30,243.9,233.5,1.052,135559.8,135559.8,1876,0,0,0,L,1122011218,0,124.49,127.43,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957422,69328.00
06/10/2015 13:30,1,4.532,ACTIVE,218.4,336.45,60.00,1433957403,"033051125000118","174011321042388",44.14,31,0.888,292.70,435.06,199.0,192.3,0.862,15446.6,15484.8,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957423,69329.00
06/10/2015 13:30,2,4.434,ALERT,221.42,373.61,59.954,1433957403,"201051344000569","174011321042388",33.79,29.80,0,301.47,523.29,151.3,144.1,0.689,139361.6,139361.6,1872,0,0,0,L,1122011218,0,124.72,128.11,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957425,69330.00
06/10/2015 13:30,2,5.453,ALERT,217.58,465.28,59.944,1433957403,"274151322000094","174011321042388",42.96,40.20,0,301.47,523.29,234.6,224.5,0.875,325843.3,325843.3,3221,0,0,0,L,1151911521,0,125.17,124.49,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957427,69331.00
06/10/2015 13:30,1,6.107,ACTIVE,216.4,327.93,60.00,1433957403,"040051121000068","174011321042388",24.46,30,0.666,312.47,395.08,148.7,143.1,0.662,14630.6,14663.7,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957428,69332.00
06/10/2015 13:30,2,5.672,ALERT,218.71,355.88,59.944,1433957403,"201051344000458","174011321042388",27.08,30.50,0,302.37,522.09,156.0,148.6,0.765,135064.8,135064.8,1873,0,0,0,L,1122011218,0,124.49,126.53,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957430,69333.00
06/10/2015 13:30,2,5.893,ALERT,217.35,367.90,59.949,1433957403,"274151322000087","174011321042388",26.66,58.30,0,299.97,529.61,159.0,151.5,0.597,395752.3,395752.3,2781,0,0,0,L,1151911521,0,125.17,124.04,0400,51,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957432,69334.00
06/10/2015 13:30,2,6.439,ALERT,217.80,370.90,59.954,1433957403,"274151322000052","174011321042388",27.61,45.30,0,300.57,531.41,180.3,172.1,0.676,422968.1,422968.1,3183,0,0,0,L,1151911521,0,124.94,124.49,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957434,69335.00
06/10/2015 13:30,2,6.381,ALERT,218.26,362.19,59.959,1433957403,"201051344001145","174011321042388",28.77,31.00,0,299.07,522.69,185.9,177.5,0.840,140187.8,140187.8,1880,0,0,0,L,1122011218,0,124.04,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957435,69336.00
06/10/2015 13:30,2,5.637,ALERT,217.35,357.98,59.959,1433957403,"201051344000685","174011321042388",28.51,31.80,0,298.17,518.18,162.8,155.2,0.795,139462.4,139462.4,1879,0,0,0,L,1122011218,0,124.27,125.62,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957437,69337.00
06/10/2015 13:30,2,5.863,ALERT,216.90,350.47,59.970,1433957403,"274151322000088","174011321042388",28.03,40.60,0,301.17,535.32,166.2,158.5,0.619,404914.2,404914.2,2789,0,0,0,L,1151911521,0,125.40,123.81,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957439,69338.00
06/10/2015 13:30,2,6.057,ALERT,218.48,358.58,59.949,1433957403,"201051344000438","174011321042388",28.45,32.80,0,300.87,525.10,174.6,166.6,0.809,139508.5,139508.5,1875,0,0,0,L,1122011218,0,124.27,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957441,69339.00
06/10/2015 13:30,2,4.840,ALERT,217.13,353.77,59.938,1433957403,"201051344001135","174011321042388",28.92,31.00,0,298.77,518.49,141.7,134.9,0.645,130903.3,130903.3,1874,0,0,0,L,1122011218,0,123.59,125.62,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957443,69340.00
06/10/2015 13:30,2,4.932,ALERT,216.90,354.67,59.970,1433957403,"201051344000417","174011321042388",28.13,34.80,0,297.87,518.18,140.5,133.7,0.663,135487.2,135487.2,1870,0,0,0,L,1122011218,0,123.36,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957445,69341.00
06/10/2015 13:30,2,4.775,ACTIVE,216.22,353.77,59.949,1433957403,"201051344000594","174011321042388",28.57,35.00,0,329.13,425.91,138.1,131.4,0.645,135190.8,135190.8,1871,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957445,69342.00
06/10/2015 13:30,2,4.652,ALERT,215.77,355.58,59.954,1433957403,"274151322000083","174011321042388",28.21,45.00,0,300.87,536.82,132.8,126.3,0.513,419299.7,419299.7,3189,0,0,0,L,1151911521,0,124.04,123.81,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957447,69343.00
06/10/2015 13:30,2,4.734,ALERT,217.13,353.47,59.954,1433957403,"201051344000585","174011321042388",28.84,31.30,0,298.17,523.29,138.3,131.6,0.654,134083.5,134083.5,1872,0,0,0,L,1122011218,0,123.36,126.07,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957449,69344.00
06/10/2015 13:30,2,4.828,ALERT,216.22,357.98,59.959,1433957403,"274151322000054","174011321042388",28.37,41.00,0,300.57,533.81,138.7,131.9,0.539,414673.2,414673.2,2782,0,0,0,L,1151911521,0,124.72,123.59,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957451,69345.00
06/10/2015 13:30,2,4.453,ALERT,216.67,351.97,59.944,1433957403,"201051344001203","174011321042388",29.26,33.00,0,298.47,526.00,131.9,125.4,0.623,135448.1,135448.1,1879,0,0,0,L,1122011218,0,124.04,125.17,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957453,69346.00
06/10/2015 13:30,2,4.496,ALERT,216.00,350.47,59.922,1433957403,"201051344000646","174011321042388",28.73,32.40,0,297.87,526.60,130.8,124.3,0.619,133072.6,133072.6,1870,0,0,0,L,1122011218,0,123.36,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957454,69347.00
06/10/2015 13:30,2,3.127,ALERT,217.13,426.21,59.959,1433957403,"274151322000068","174011321042388",38.65,42.00,0,300.27,528.70,122.5,116.3,0.455,324777.7,324777.7,2830,0,0,0,L,1151911521,0,124.94,124.27,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957456,69348.00
06/10/2015 13:30,2,5.209,ALERT,217.13,360.69,59.970,1433957403,"274151322000076","174011321042388",28.23,43.60,0,299.97,532.91,148.9,141.8,0.575,441707.1,441707.1,3186,0,0,0,L,1151911521,0,124.94,124.27,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957458,69349.00
06/10/2015 13:30,1,6.236,ACTIVE,219.4,345.80,60.03,1433957403,"033051125000132","174011321042388",29.14,31,0.780,314.08,393.82,180.8,170.4,0.782,11658.100000024,11689.000000024,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957459,69350.00
06/10/2015 13:30,1,6.189,ACTIVE,218.9,331.91,60.03,1433957403,"033051125000150","174011321042388",30.94,30,0.835,298.59,410.00,190.5,182.1,0.829,15389.600000024,15428.400000036,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957460,69351.00
06/10/2015 13:30,2,8.096,ALERT,220.52,369.10,59.991,1433957403,"201051344000890","174011321042388",30.28,35.40,0,299.07,523.90,248.1,237.5,1.114,137036.9,137036.9,1873,0,0,0,L,1122011218,0,124.72,127.20,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957462,69352.00
06/10/2015 13:30,2,6.494,ALERT,219.16,361.89,59.986,1433957403,"201051344000900","174011321042388",29.20,27.50,0,300.27,521.19,192.1,183.5,0.893,137388.3,137388.3,1876,0,0,0,L,1122011218,0,124.27,126.75,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957464,69353.00
06/10/2015 13:30,2,5.588,ALERT,218.03,358.88,59.965,1433957403,"201051344000633","174011321042388",28.78,32.00,0,299.07,522.99,162.8,155.2,0.756,127121.4,127121.4,1877,0,0,0,L,1122011218,0,124.04,126.30,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957466,69354.00
06/10/2015 13:30,1,5.159,ACTIVE,216.9,350.53,60.00,1433957403,"040051121000185","174011321042388",25.14,31,0.573,307.10,401.87,129.1,123.5,0.581,14289.199999999,14324.599999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957467,69355.00
06/10/2015 13:30,2,5.021,ALERT,218.03,356.18,59.954,1433957403,"201051344000983","174011321042388",29.02,29.00,0,302.68,524.80,147.6,140.5,0.694,134209.6,134209.6,1874,0,0,0,L,1122011218,0,124.04,125.85,0002,26,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957469,69356.00
06/10/2015 13:30,2,4.812,ALERT,217.13,353.77,59.959,1433957403,"201051344000917","174011321042388",28.86,31.80,0,297.57,524.20,140.7,133.8,0.667,137606.8,137606.8,1879,0,0,0,L,1122011218,0,123.36,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957471,69357.00
06/10/2015 13:30,1,4.538,ACTIVE,215.6,322.65,60.00,1433957403,"040051121000116","174011321042388",25.61,29,0.513,304.85,397.38,115.6,110.3,0.525,13713.600000024,13748.900000036,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957473,69358.00
06/10/2015 13:30,1,2.943,ACTIVE,216.7,327.47,60.03,1433957403,"033051125000135","174011321042388",34.08,30,0.440,315.01,394.99,99.8,95.0,0.455,11660.600000022,11691.30000001,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957474,69359.00
06/10/2015 13:30,2,5.109,ALERT,217.80,356.18,59.938,1433957403,"201051344000648","174011321042388",28.71,29.00,0,300.27,519.39,148.8,141.6,0.698,133668.1,133668.1,1872,0,0,0,L,1122011218,0,123.59,126.30,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957476,69360.00
06/10/2015 13:30,2,5.334,ALERT,217.58,357.38,59.944,1433957403,"201051344001093","174011321042388",29.26,31.50,0,298.77,522.09,157.7,150.3,0.716,135657.4,135657.4,1876,0,0,0,L,1122011218,0,123.81,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957477,69361.00
06/10/2015 13:30,2,5.172,ALERT,218.26,355.88,59.954,1433957403,"201051344000645","174011321042388",28.31,29.30,0,300.57,527.20,148.4,141.3,0.681,134047.3,134047.3,1875,0,0,0,L,1122011218,0,124.27,126.30,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957479,69362.00
06/10/2015 13:30,2,5.188,ALERT,216.45,361.29,59.944,1433957403,"274151322000085","174011321042388",28.67,40.80,0,301.17,527.50,150.8,143.6,0.575,416714.6,416714.6,3183,0,0,0,L,1151911521,0,125.17,123.59,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957481,69363.00
06/10/2015 13:30,2,5.590,ALERT,218.26,356.78,59.954,1433957403,"201051344000651","174011321042388",28.67,31.30,0,297.87,526.90,162.4,154.8,0.734,133442.2,133442.2,1875,0,0,0,L,1122011218,0,124.49,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957483,69364.00
06/10/2015 13:30,2,5.758,ALERT,218.71,358.28,59.954,1433957403,"201051344000867","174011321042388",29.24,30.80,0,299.97,521.19,170.7,162.8,0.795,125753.9,125753.9,1874,0,0,0,L,1122011218,0,124.49,126.30,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957485,69365.00
06/10/2015 13:30,1,6.710,ACTIVE,217.4,371.23,60.00,1433957403,"040051121000095","174011321042388",23.23,28,0.689,313.42,395.92,155.1,148.9,0.685,15639.2,15672.2,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957486,69366.00
06/10/2015 13:30,2,6.018,ALERT,218.03,357.98,59.959,1433957403,"201051344001230","174011321042388",29.24,33.30,0,298.47,522.69,178.2,170.0,0.844,136876.2,136876.2,1881,0,0,0,L,1122011218,0,124.04,126.07,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957488,69367.00
06/10/2015 13:30,2,7.799,ALERT,221.87,369.70,59.959,1433957403,"201051344000576","174011321042388",29.34,28.00,0,300.57,519.99,231.7,221.7,1.025,133450.9,133450.9,1877,0,0,0,L,1122011218,0,125.40,127.88,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957490,69368.00
06/10/2015 13:30,2,6.289,ALERT,220.29,361.29,59.965,1433957403,"201051344000579","174011321042388",28.80,32.20,0,301.47,528.40,183.4,175.1,0.849,139338.0,139338.0,1878,0,0,0,L,1122011218,0,124.72,126.98,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433957491,69369.00
06/10/2015 13:45,2,8.424,ALERT,219.84,367.90,59.986,1433958303,"201051344000955","174011321042388",28.47,34.30,0,297.87,526.60,242.7,232.3,1.100,138826.5,138826.5,1874,0,0,0,L,1122011218,0,123.81,127.65,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958305,69370.00
06/10/2015 13:45,1,8.823,ACTIVE,217.9,363.31,60.03,1433958303,"040051121000195","174011321042388",23.14,33,0.898,305.38,407.68,203.2,193.9,0.879,16205.2,16243.2,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958306,69371.00
06/10/2015 13:45,2,8.854,ALERT,218.93,388.34,59.991,1433958303,"274151322000095","174011321042388",28.37,46.60,0,301.77,530.51,254.2,243.4,0.941,436159.2,436159.2,2799,0,0,0,L,1151911521,0,126.53,123.81,0400,37,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958308,69372.00
06/10/2015 13:45,2,8.648,ALERT,220.74,370.90,60.007,1433958303,"201051344000868","174011321042388",28.05,28.80,0,296.66,523.90,245.5,235.0,1.096,125119.1,125119.1,1875,0,0,0,L,1122011218,0,124.27,128.11,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958310,69373.00
06/10/2015 13:45,2,8.414,ALERT,222.55,372.11,60.002,1433958303,"201051344000853","174011321042388",28.55,30.50,0,295.76,524.80,243.2,232.8,1.118,131376.5,131376.5,1873,0,0,0,L,1122011218,0,125.62,128.56,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958312,69374.00
06/10/2015 13:45,2,8.412,ALERT,220.97,371.21,60.007,1433958303,"201051344000582","174011321042388",27.65,32.60,0,298.47,518.79,235.4,225.3,1.069,132053.8,132053.8,1877,0,0,0,L,1122011218,0,124.49,128.11,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958313,69375.00
06/10/2015 13:45,1,8.035,ALERT,218.7,384.21,60.07,1433958303,"040051121000097","174011321042388",24.96,32,0.886,308.94,401.23,199.5,191.7,0.868,13984.5,14022.600000024,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433958315,69376.00
06/10/2015 13:45,2,8.354,ALERT,222.10,373.01,60.002,1433958303,"201051344000469","174011321042388",28.51,27.80,0,294.86,520.59,241.2,230.9,1.114,126549.9,126549.9,1876,0,0,0,L,1122011218,0,124.49,128.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958317,69377.00
06/10/2015 13:45,2,8.439,ALERT,222.10,372.71,59.996,1433958303,"201051344000988","174011321042388",28.13,31.00,0,293.66,521.19,240.5,230.2,1.087,126388.4,126388.4,1877,0,0,0,L,1122011218,0,124.94,128.56,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958319,69378.00
06/10/2015 13:45,2,8.318,ALERT,221.87,371.21,59.949,1433958303,"201051344001158","174011321042388",28.17,31.80,0,295.16,518.79,237.3,227.1,1.083,132650.4,132650.4,1878,0,0,0,L,1122011218,0,124.72,128.11,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958321,69379.00
06/10/2015 13:45,2,8.492,ALERT,220.52,369.70,59.991,1433958303,"201051344001025","174011321042388",28.19,34.80,0,297.57,517.88,242.3,232.0,1.074,135606.4,135606.4,1878,0,0,0,L,1122011218,0,124.04,128.11,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958323,69380.00
06/10/2015 13:45,1,6.237,ACTIVE,217.8,332.47,60.03,1433958303,"033051125000118","174011321042388",32.73,32,0.902,299.34,408.42,203.1,194.6,0.881,15484.8,15525.3,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958324,69381.00
06/10/2015 13:45,2,8.273,ALERT,221.64,370.30,59.991,1433958303,"201051344000569","174011321042388",28.69,31.00,0,296.06,522.09,240.3,230.0,1.092,139408.0,139408.0,1874,0,0,0,L,1122011218,0,124.49,128.56,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958326,69382.00
06/10/2015 13:45,2,5.656,ALERT,218.48,415.99,59.991,1433958303,"274151322000094","174011321042388",38.01,43.40,0,302.98,517.28,217.9,208.4,0.835,325883.9,325883.9,3223,0,0,0,L,1151911521,0,125.85,124.27,0400,37,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958328,69383.00
06/10/2015 13:45,1,8.078,ACTIVE,218.5,334.09,60.03,1433958303,"040051121000068","174011321042388",22.64,31,0.807,297.58,429.46,182.0,175.0,0.798,14663.7,14699.7,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958329,69384.00
06/10/2015 13:45,2,8.258,ALERT,221.87,370.30,59.996,1433958303,"201051344000458","174011321042388",28.39,32.20,0,295.76,521.79,237.2,227.0,1.105,135111.2,135111.2,1875,0,0,0,L,1122011218,0,124.94,128.56,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958331,69385.00
06/10/2015 13:45,2,8.156,ACTIVE,218.26,360.99,59.944,1433958303,"274151322000087","174011321042388",25.92,62.80,0,313.80,437.33,214.3,204.9,0.804,395795.1,395795.1,2783,0,0,0,L,1151911521,0,126.30,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958332,69386.00
06/10/2015 13:45,2,8.322,ALERT,218.48,373.91,59.986,1433958303,"274151322000052","174011321042388",27.41,49.00,0,303.58,530.21,230.7,220.8,0.902,423013.1,423013.1,3185,0,0,0,L,1151911521,0,125.85,124.04,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958334,69387.00
06/10/2015 13:45,2,8.309,ALERT,219.61,367.90,59.996,1433958303,"201051344001145","174011321042388",28.17,32.80,0,298.47,524.20,237.0,226.8,1.065,140233.5,140233.5,1882,0,0,0,L,1122011218,0,124.04,127.43,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958335,69388.00
06/10/2015 13:45,2,8.373,ALERT,219.39,367.00,59.991,1433958303,"201051344000685","174011321042388",28.03,33.00,0,297.57,513.07,237.7,227.5,1.123,139508.2,139508.2,1881,0,0,0,L,1122011218,0,124.49,126.98,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958337,69389.00
06/10/2015 13:45,2,8.279,ALERT,218.26,357.68,59.986,1433958303,"274151322000088","174011321042388",27.23,43.40,0,302.98,532.91,228.1,218.3,0.866,404958.8,404958.8,2791,0,0,0,L,1151911521,0,126.53,123.81,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958339,69390.00
06/10/2015 13:45,2,8.229,ALERT,220.29,366.70,59.986,1433958303,"201051344000438","174011321042388",28.21,34.80,0,298.17,519.99,235.1,224.9,1.083,139554.3,139554.3,1877,0,0,0,L,1122011218,0,124.49,127.88,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958341,69391.00
06/10/2015 13:45,2,8.225,ALERT,220.74,368.20,59.996,1433958303,"201051344001135","174011321042388",28.31,32.60,0,297.87,516.38,235.8,225.7,1.083,130949.3,130949.3,1876,0,0,0,L,1122011218,0,124.49,127.88,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958343,69392.00
06/10/2015 13:45,2,8.143,ALERT,220.06,369.10,59.996,1433958303,"201051344000417","174011321042388",28.11,36.50,0,297.26,518.18,231.8,221.8,1.078,135532.6,135532.6,1872,0,0,0,L,1122011218,0,124.04,127.43,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958344,69393.00
06/10/2015 13:45,2,8.465,ALERT,219.61,367.60,59.986,1433958303,"201051344000594","174011321042388",27.93,36.80,0,295.76,523.29,239.3,229.1,1.078,135237.3,135237.3,1872,0,0,0,L,1122011218,0,124.04,127.20,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958346,69394.00
06/10/2015 13:45,2,8.398,ALERT,217.80,383.23,59.991,1433958303,"274151322000083","174011321042388",27.08,49.00,0,302.68,535.92,230.0,220.1,0.924,419344.9,419344.9,3191,0,0,0,L,1151911521,0,125.62,123.81,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958348,69395.00
06/10/2015 13:45,2,8.508,ALERT,221.19,370.00,59.986,1433958303,"201051344000585","174011321042388",28.21,32.60,0,297.57,524.20,243.1,232.7,1.105,134130.0,134130.0,1874,0,0,0,L,1122011218,0,124.27,128.33,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958350,69396.00
06/10/2015 13:45,2,8.400,ALERT,217.80,385.03,59.944,1433958303,"274151322000054","174011321042388",27.31,43.80,0,302.37,530.51,232.4,222.4,0.875,414718.7,414718.7,2784,0,0,0,L,1151911521,0,125.85,123.81,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958352,69397.00
06/10/2015 13:45,2,6.518,ALERT,219.39,363.39,59.981,1433958303,"201051344001203","174011321042388",28.47,35.00,0,298.17,517.88,187.7,179.2,0.879,135494.3,135494.3,1881,0,0,0,L,1122011218,0,124.49,126.98,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958354,69398.00
06/10/2015 13:45,2,8.525,ALERT,219.84,369.70,59.981,1433958303,"201051344000646","174011321042388",27.87,34.00,0,297.26,523.90,240.6,230.3,1.136,133118.9,133118.9,1872,0,0,0,L,1122011218,0,124.49,127.43,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958356,69399.00
06/10/2015 13:45,2,5.607,ALERT,219.84,435.53,59.975,1433958303,"274151322000068","174011321042388",38.76,45.80,0,334.54,520.59,219.0,209.5,0.818,324818.8,324818.8,2832,0,0,0,L,1151911521,0,126.75,124.72,0001,39,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958357,69400.00
06/10/2015 13:45,2,8.732,ALERT,219.84,384.43,60.007,1433958303,"274151322000076","174011321042388",28.19,47.80,0,301.17,531.41,249.2,238.6,0.972,441754.3,441754.3,3188,0,0,0,L,1151911521,0,126.53,124.72,0400,38,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958359,69401.00
06/10/2015 13:45,1,5.180,ACTIVE,219.0,370.07,60.03,1433958303,"033051125000132","174011321042388",33.34,32,0.754,294.75,434.15,171.8,164.2,0.745,11689.000000024,11723.200000024,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958361,69402.00
06/10/2015 13:45,1,6.212,ACTIVE,219.3,337.83,60.03,1433958303,"033051125000150","174011321042388",32.88,31,0.900,301.45,406.67,203.2,195.9,0.881,15428.400000036,15469.800000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958362,69403.00
06/10/2015 13:45,2,8.320,ALERT,219.84,368.80,59.986,1433958303,"201051344000890","174011321042388",28.03,36.50,0,308.39,523.29,236.3,226.2,1.065,137083.5,137083.5,1875,0,0,0,L,1122011218,0,124.27,126.75,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958364,69404.00
06/10/2015 13:45,2,8.316,ALERT,221.64,370.00,59.986,1433958303,"201051344000900","174011321042388",28.78,29.00,0,295.16,518.49,242.4,232.0,1.083,137435.3,137435.3,1878,0,0,0,L,1122011218,0,125.17,128.11,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958365,69405.00
06/10/2015 13:45,2,8.334,ALERT,220.74,370.60,59.986,1433958303,"201051344000633","174011321042388",28.01,33.50,0,293.96,522.39,236.3,226.2,1.096,127168.1,127168.1,1879,0,0,0,L,1122011218,0,124.94,127.88,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958367,69406.00
06/10/2015 13:45,1,7.975,ACTIVE,218.8,347.88,60.03,1433958303,"040051121000185","174011321042388",24.82,32,0.870,305.53,403.36,197.0,189.3,0.855,14324.599999999,14363.399999999,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958368,69407.00
06/10/2015 13:45,2,8.256,ALERT,222.32,370.00,59.975,1433958303,"201051344000983","174011321042388",28.51,30.80,0,296.06,526.60,238.1,227.9,1.087,134256.9,134256.9,1876,0,0,0,L,1122011218,0,125.40,128.33,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958370,69408.00
06/10/2015 13:45,2,8.312,ALERT,220.74,368.50,59.981,1433958303,"201051344000917","174011321042388",27.99,33.30,0,296.66,522.99,235.5,225.3,1.105,137653.5,137653.5,1881,0,0,0,L,1122011218,0,124.49,128.11,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958372,69409.00
06/10/2015 13:45,1,7.752,ACTIVE,217.4,330.52,60.03,1433958303,"040051121000116","174011321042388",25.00,30,0.858,308.15,398.08,192.8,184.5,0.843,13748.900000036,13787.300000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958373,69410.00
06/10/2015 13:45,1,5.007,ACTIVE,218.8,378.60,60.00,1433958303,"033051125000135","174011321042388",33.26,31,0.733,313.13,394.91,165.7,159.4,0.726,11691.30000001,11725.199999986,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958374,69411.00
06/10/2015 13:45,2,8.184,ALERT,221.42,369.40,59.991,1433958303,"201051344000648","174011321042388",28.13,30.80,0,295.46,521.49,233.1,223.0,1.061,133714.9,133714.9,1874,0,0,0,L,1122011218,0,124.49,128.33,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958376,69412.00
06/10/2015 13:45,2,8.211,ALERT,220.74,368.20,59.981,1433958303,"201051344001093","174011321042388",28.29,33.80,0,297.87,522.09,235.1,225.0,1.030,135704.4,135704.4,1878,0,0,0,L,1122011218,0,124.72,127.65,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958378,69413.00
06/10/2015 13:45,2,8.320,ALERT,221.19,369.70,59.986,1433958303,"201051344000645","174011321042388",27.97,31.50,0,295.46,526.00,235.5,225.4,1.043,134094.7,134094.7,1877,0,0,0,L,1122011218,0,124.94,127.88,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958380,69414.00
06/10/2015 13:45,2,8.209,ALERT,218.48,363.09,59.981,1433958303,"274151322000085","174011321042388",27.71,44.00,0,301.77,520.89,230.1,220.2,0.875,416760.7,416760.7,3185,0,0,0,L,1151911521,0,126.53,124.04,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958382,69415.00
06/10/2015 13:45,2,8.230,ALERT,220.97,368.80,59.981,1433958303,"201051344000651","174011321042388",27.97,32.60,0,297.26,526.00,233.1,223.0,1.039,133489.4,133489.4,1877,0,0,0,L,1122011218,0,125.17,127.65,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958384,69416.00
06/10/2015 13:45,2,8.146,ALERT,220.52,368.80,59.981,1433958303,"201051344000867","174011321042388",28.37,32.20,0,295.76,516.98,233.9,223.8,1.047,125801.5,125801.5,1876,0,0,0,L,1122011218,0,124.72,127.43,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958386,69417.00
06/10/2015 13:45,1,7.860,ACTIVE,218.3,366.49,60.03,1433958303,"040051121000095","174011321042388",22.32,30,0.778,312.53,396.00,174.6,168.7,0.766,15672.2,15708.5,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958387,69418.00
06/10/2015 13:45,2,8.189,ALERT,219.16,365.19,59.981,1433958303,"201051344001230","174011321042388",28.09,35.20,0,298.17,519.99,232.9,222.9,1.078,136923.3,136923.3,1883,0,0,0,L,1122011218,0,124.04,126.75,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958389,69419.00
06/10/2015 13:45,2,8.127,ALERT,221.64,372.71,59.981,1433958303,"201051344000576","174011321042388",28.39,29.80,0,295.46,519.99,233.4,223.4,1.043,133498.2,133498.2,1879,0,0,0,L,1122011218,0,124.94,127.88,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958391,69420.00
06/10/2015 13:45,2,8.260,ALERT,221.87,371.21,59.981,1433958303,"201051344000579","174011321042388",27.87,34.30,0,296.66,528.70,233.1,223.0,1.074,139385.3,139385.3,1880,0,0,0,L,1122011218,0,125.17,127.88,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433958392,69421.00
06/10/2015 14:00,2,8.203,ALERT,221.19,367.60,60.007,1433959203,"201051344000955","174011321042388",30.71,35.20,0,306.88,528.10,255.3,244.5,1.180,138878.5,138878.5,1876,0,0,0,L,1122011218,0,124.49,128.11,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959205,69422.00
06/10/2015 14:00,1,7.400,ACTIVE,219.0,335.42,60.03,1433959203,"040051121000195","174011321042388",27.62,35,0.892,312.25,398.69,203.3,195.0,0.885,16243.2,16287.6,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959207,69423.00
06/10/2015 14:00,2,8.160,ALERT,219.39,359.78,59.991,1433959203,"274151322000095","174011321042388",30.97,48.30,0,303.58,528.40,255.5,244.7,0.946,436213.5,436213.5,2801,0,0,0,L,1151911521,0,126.75,124.49,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959209,69424.00
06/10/2015 14:00,2,7.906,ACTIVE,221.87,368.50,59.991,1433959203,"201051344000868","174011321042388",31.45,29.50,0,333.03,424.11,251.4,240.8,1.118,125172.5,125172.5,1877,0,0,0,L,1122011218,0,124.94,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959210,69425.00
06/10/2015 14:00,2,7.834,ACTIVE,223.23,372.41,59.991,1433959203,"201051344000853","174011321042388",30.71,31.30,0,337.84,431.02,243.4,233.0,1.131,131429.9,131429.9,1875,0,0,0,L,1122011218,0,126.30,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959210,69426.00
06/10/2015 14:00,2,8.463,ACTIVE,222.32,369.70,59.991,1433959203,"201051344000582","174011321042388",28.94,33.00,0,334.54,428.01,247.8,237.3,1.123,132105.8,132105.8,1879,0,0,0,L,1122011218,0,125.40,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959211,69427.00
06/10/2015 14:00,1,7.418,ACTIVE,219.9,377.01,60.03,1433959203,"040051121000097","174011321042388",27.59,33,0.898,311.99,399.29,203.6,195.6,0.883,14022.600000024,14066.699999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959213,69428.00
06/10/2015 14:00,2,7.973,ALERT,223.90,370.00,59.986,1433959203,"201051344000469","174011321042388",31.51,28.50,0,309.89,516.98,253.9,243.2,1.198,126603.1,126603.1,1878,0,0,0,L,1122011218,0,125.62,129.24,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959214,69429.00
06/10/2015 14:00,2,8.180,ACTIVE,223.45,369.10,59.996,1433959203,"201051344000988","174011321042388",30.61,31.00,0,335.44,430.42,253.2,242.4,1.153,126441.5,126441.5,1879,0,0,0,L,1122011218,0,125.62,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959215,69430.00
06/10/2015 14:00,2,7.703,ACTIVE,223.23,369.40,59.949,1433959203,"201051344001158","174011321042388",29.90,32.20,0,336.64,430.42,232.8,222.7,1.052,132702.7,132702.7,1880,0,0,0,L,1122011218,0,125.40,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959216,69431.00
06/10/2015 14:00,2,7.883,ACTIVE,221.64,368.80,59.991,1433959203,"201051344001025","174011321042388",29.90,35.60,0,334.54,423.81,238.8,228.5,1.052,135659.5,135659.5,1880,0,0,0,L,1122011218,0,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959217,69432.00
06/10/2015 14:00,1,4.894,ACTIVE,219.1,348.42,60.03,1433959203,"033051125000118","174011321042388",41.94,33,0.910,308.08,401.37,204.2,198.0,0.892,15525.3,15571.9,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959218,69433.00
06/10/2015 14:00,2,8.158,ACTIVE,223.00,372.11,59.996,1433959203,"201051344000569","174011321042388",28.78,31.80,0,335.44,428.61,237.7,227.5,1.074,139460.8,139460.8,1876,0,0,0,L,1122011218,0,125.17,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959219,69434.00
06/10/2015 14:00,2,6.207,ACTIVE,219.16,461.08,60.007,1433959203,"274151322000094","174011321042388",40.28,46.00,0,386.53,476.71,252.9,242.2,0.955,325931.6,325931.6,3225,0,0,0,L,1151911521,0,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959220,69435.00
06/10/2015 14:00,1,8.533,ACTIVE,219.6,335.66,60.03,1433959203,"040051121000068","174011321042388",23.90,32,0.896,316.70,395.02,202.9,195.4,0.879,14699.7,14740,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959222,69436.00
06/10/2015 14:00,2,7.789,ACTIVE,222.32,369.10,59.991,1433959203,"201051344000458","174011321042388",28.53,32.80,0,336.64,429.22,224.7,214.9,1.030,135163.8,135163.8,1877,0,0,0,L,1122011218,0,125.62,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959222,69437.00
06/10/2015 14:00,2,9.260,ACTIVE,218.48,380.22,59.965,1433959203,"274151322000087","174011321042388",25.49,66.70,0,332.43,406.37,238.3,228.1,0.884,395842.4,395842.4,2784,0,0,0,L,1151911521,0,125.85,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959223,69438.00
06/10/2015 14:00,2,7.631,ALERT,218.71,362.49,60.007,1433959203,"274151322000052","174011321042388",28.39,50.20,0,302.68,526.60,219.3,209.8,0.853,423063.6,423063.6,3187,0,0,0,L,1151911521,0,125.40,124.49,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959225,69439.00
06/10/2015 14:00,2,8.564,ALERT,220.97,369.40,59.981,1433959203,"201051344001145","174011321042388",29.38,33.50,0,306.28,523.29,254.7,243.9,1.140,140285.2,140285.2,1884,0,0,0,L,1122011218,0,124.72,127.65,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959227,69440.00
06/10/2015 14:00,2,8.230,ALERT,220.74,366.10,59.986,1433959203,"201051344000685","174011321042388",30.55,34.50,0,305.38,517.58,254.0,243.3,1.198,139559.9,139559.9,1883,0,0,0,L,1122011218,0,125.40,127.43,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959229,69441.00
06/10/2015 14:00,2,8.588,ACTIVE,219.39,372.11,59.996,1433959203,"274151322000088","174011321042388",29.30,46.00,0,331.53,406.97,254.1,243.3,0.919,405008.9,405008.9,2793,0,0,0,L,1151911521,0,126.75,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959230,69442.00
06/10/2015 14:00,2,8.248,ALERT,221.87,369.10,59.970,1433959203,"201051344000438","174011321042388",30.43,36.00,0,307.18,522.39,253.9,243.1,1.162,139605.6,139605.6,1879,0,0,0,L,1122011218,0,125.40,128.33,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959231,69443.00
06/10/2015 14:00,2,8.270,ACTIVE,222.10,369.40,59.954,1433959203,"201051344001135","174011321042388",30.45,33.80,0,333.63,425.91,254.6,243.8,1.136,131001.1,131001.1,1878,0,0,0,L,1122011218,0,125.17,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959232,69444.00
06/10/2015 14:00,2,8.109,ACTIVE,221.19,370.00,59.981,1433959203,"201051344000417","174011321042388",29.62,37.50,0,333.03,423.50,243.2,232.8,1.127,135583.5,135583.5,1874,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959233,69445.00
06/10/2015 14:00,2,8.279,ACTIVE,220.74,368.20,59.986,1433959203,"201051344000594","174011321042388",28.86,38.20,0,332.13,424.41,241.8,231.4,1.131,135289.6,135289.6,1874,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959234,69446.00
06/10/2015 14:00,2,8.740,ACTIVE,219.39,368.80,59.975,1433959203,"274151322000083","174011321042388",28.80,51.00,0,332.43,407.27,254.9,244.1,1.003,419395.5,419395.5,3193,0,0,0,L,1151911521,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959235,69447.00
06/10/2015 14:00,2,8.082,ACTIVE,223.00,371.21,59.986,1433959203,"201051344000585","174011321042388",31.23,33.50,0,334.54,429.82,255.7,244.8,1.145,134182.6,134182.6,1876,0,0,0,L,1122011218,0,125.40,129.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959236,69448.00
06/10/2015 14:00,2,8.303,ACTIVE,220.06,384.43,59.996,1433959203,"274151322000054","174011321042388",30.22,46.60,0,330.63,408.48,254.4,243.6,0.959,414769.2,414769.2,2786,0,0,0,L,1151911521,0,126.75,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959237,69449.00
06/10/2015 14:00,2,7.896,ACTIVE,222.55,369.10,59.981,1433959203,"201051344001203","174011321042388",31.73,36.00,0,323.41,427.11,253.6,242.8,1.149,135546.7,135546.7,1883,0,0,0,L,1122011218,0,126.07,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959238,69450.00
06/10/2015 14:00,2,8.084,ACTIVE,220.97,368.20,59.981,1433959203,"201051344000646","174011321042388",31.11,34.80,0,331.53,424.11,254.3,243.5,1.149,133170.4,133170.4,1874,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959239,69451.00
06/10/2015 14:00,2,5.723,ACTIVE,220.52,433.72,59.970,1433959203,"274151322000068","174011321042388",40.04,47.00,0,383.23,479.11,231.8,221.8,0.871,324865.9,324865.9,2834,0,0,0,L,1151911521,0,126.75,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959240,69452.00
06/10/2015 14:00,2,8.400,ALERT,220.06,380.52,59.949,1433959203,"274151322000076","174011321042388",29.52,49.00,0,305.08,524.80,250.9,240.2,0.950,441807.4,441807.4,3190,0,0,0,L,1151911521,0,126.53,125.40,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959241,69453.00
06/10/2015 14:00,1,5.765,ACTIVE,219.2,352.73,60.00,1433959203,"033051125000132","174011321042388",33.54,34,0.845,317.35,393.49,192.4,184.3,0.828,11723.200000024,11760.400000024,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959243,69454.00
