ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 14:00,1,4.762,ACTIVE,218.8,382.48,60.03,1433959203,"033051125000150","174011321042388",42.98,32,0.909,310.49,402.96,203.7,196.8,0.885,15469.800000012,15515.900000036,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959244,69455.00
06/10/2015 14:00,2,6.480,ACTIVE,218.26,362.79,59.981,1433959203,"201051344000890","174011321042388",30.18,38.60,0,332.73,425.31,197.6,188.8,0.897,137134.9,137134.9,1877,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959245,69456.00
06/10/2015 14:00,2,9.461,ACTIVE,220.52,373.61,59.949,1433959203,"201051344000900","174011321042388",27.19,29.80,0,334.54,428.91,260.8,249.7,1.224,137487.9,137487.9,1880,0,0,0,L,1122011218,0,125.40,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959246,69457.00
06/10/2015 14:00,2,5.123,ALERT,217.13,376.01,59.991,1433959203,"201051344000633","174011321042388",33.44,34.30,0,302.98,520.29,175.1,167.1,0.875,127219.4,127219.4,1881,0,0,0,L,1122011218,0,123.81,125.85,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959248,69458.00
06/10/2015 14:00,1,7.934,ACTIVE,219.0,335.37,60.03,1433959203,"040051121000185","174011321042388",26.38,33,0.923,298.43,403.62,208.3,200.9,0.902,14363.399999999,14406.399999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959249,69459.00
06/10/2015 14:00,2,7.646,ALERT,219.84,365.49,59.986,1433959203,"201051344000983","174011321042388",28.98,31.50,0,306.88,525.40,224.3,214.6,1.008,134308.7,134308.7,1878,0,0,0,L,1122011218,0,124.72,126.75,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959251,69460.00
06/10/2015 14:00,2,6.676,ACTIVE,220.29,362.19,59.981,1433959203,"201051344000917","174011321042388",29.14,34.00,0,318.30,429.82,196.9,188.2,0.928,137705.1,137705.1,1883,0,0,0,L,1122011218,0,124.72,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959252,69461.00
06/10/2015 14:00,1,7.105,ACTIVE,217.8,366.16,60.03,1433959203,"040051121000116","174011321042388",25.22,32,0.793,306.04,401.65,178.3,171.0,0.779,13787.300000012,13829.700000048,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959254,69462.00
06/10/2015 14:00,1,4.001,ACTIVE,218.7,370.73,60.00,1433959203,"033051125000135","174011321042388",33.47,32,0.587,317.24,394.24,133.2,127.9,0.592,11725.199999986,11761.999999998,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959255,69463.00
06/10/2015 14:00,2,6.457,ALERT,220.29,362.19,59.975,1433959203,"201051344000648","174011321042388",28.84,31.30,0,305.68,522.09,188.5,180.0,0.853,133765.6,133765.6,1876,0,0,0,L,1122011218,0,124.49,127.43,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959257,69464.00
06/10/2015 14:00,2,6.051,ACTIVE,219.39,362.19,59.981,1433959203,"201051344001093","174011321042388",28.94,34.30,0,333.33,429.82,177.3,169.2,0.809,135756.0,135756.0,1880,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959258,69465.00
06/10/2015 14:00,2,6.500,ALERT,220.29,362.19,59.975,1433959203,"201051344000645","174011321042388",28.51,31.80,0,303.88,524.80,187.8,179.3,0.835,134146.2,134146.2,1879,0,0,0,L,1122011218,0,125.17,127.20,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959259,69466.00
06/10/2015 14:00,2,8.354,ALERT,218.71,376.31,59.975,1433959203,"274151322000085","174011321042388",24.35,45.50,0,302.98,521.19,206.2,197.0,0.773,416811.1,416811.1,3187,0,0,0,L,1151911521,0,126.30,124.49,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959261,69467.00
06/10/2015 14:00,2,6.342,ACTIVE,219.61,361.59,59.970,1433959203,"201051344000651","174011321042388",27.97,33.80,0,333.03,428.01,179.4,171.2,0.787,133540.7,133540.7,1879,0,0,0,L,1122011218,0,125.17,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959262,69468.00
06/10/2015 14:00,2,6.551,ALERT,219.61,360.38,59.959,1433959203,"201051344000867","174011321042388",29.12,32.60,0,304.78,521.49,193.4,184.7,0.910,125852.7,125852.7,1878,0,0,0,L,1122011218,0,124.72,126.53,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959264,69469.00
06/10/2015 14:00,1,7.212,ACTIVE,218.4,372.02,60.03,1433959203,"040051121000095","174011321042388",22.57,31,0.721,316.97,394.38,162.0,156.9,0.711,15708.5,15747.5,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959265,69470.00
06/10/2015 14:00,2,7.031,ACTIVE,218.71,362.79,59.975,1433959203,"201051344001230","174011321042388",28.71,36.30,0,323.41,426.81,204.4,195.3,0.955,136974.5,136974.5,1885,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959266,69471.00
06/10/2015 14:00,2,6.424,ALERT,220.74,366.70,59.986,1433959203,"201051344000576","174011321042388",28.73,30.50,0,305.68,519.99,186.6,178.2,0.831,133549.6,133549.6,1881,0,0,0,L,1122011218,0,125.17,127.20,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959268,69472.00
06/10/2015 14:00,2,7.393,ALERT,221.64,369.10,59.975,1433959203,"201051344000579","174011321042388",28.84,34.80,0,305.08,525.70,215.9,206.5,1.003,139436.1,139436.1,1882,0,0,0,L,1122011218,0,125.40,127.65,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433959270,69473.00
06/10/2015 14:15,2,4.873,ALERT,216.45,354.67,59.970,1433960103,"201051344000955","174011321042388",28.88,34.80,0,297.87,526.60,142.4,135.5,0.681,138922.3,138922.3,1878,0,0,0,L,1122011218,0,122.91,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960105,69474.00
06/10/2015 14:15,1,4.842,ACTIVE,216.9,325.66,60.00,1433960103,"040051121000195","174011321042388",25.28,34,0.539,297.51,405.70,121.8,116.4,0.550,16287.6,16325,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960107,69475.00
06/10/2015 14:15,2,5.211,ALERT,216.22,363.69,59.949,1433960103,"274151322000095","174011321042388",28.73,46.20,0,302.37,521.49,151.4,144.2,0.570,436259.6,436259.6,2803,0,0,0,L,1151911521,0,124.72,123.59,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960109,69476.00
06/10/2015 14:15,2,5.354,ALERT,217.58,355.88,59.965,1433960103,"201051344000868","174011321042388",28.75,29.00,0,299.97,523.29,155.8,148.5,0.712,125215.8,125215.8,1878,0,0,0,L,1122011218,0,123.59,126.30,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960110,69477.00
06/10/2015 14:15,2,5.439,ALERT,219.16,360.38,59.965,1433960103,"201051344000853","174011321042388",29.08,30.00,0,299.67,527.50,160.2,152.7,0.751,131472.7,131472.7,1876,0,0,0,L,1122011218,0,124.72,126.75,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960112,69478.00
06/10/2015 14:15,2,5.953,ALERT,219.39,361.29,59.970,1433960103,"201051344000582","174011321042388",29.48,32.80,0,298.47,520.89,177.8,169.7,0.844,132149.4,132149.4,1880,0,0,0,L,1122011218,0,124.27,127.20,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960114,69479.00
06/10/2015 14:15,1,7.108,ACTIVE,218.0,326.52,60.00,1433960103,"040051121000097","174011321042388",25.75,32,0.812,301.17,403.56,182.1,176.2,0.791,14066.699999988,14104.100000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960115,69480.00
06/10/2015 14:15,2,5.635,ALERT,219.39,360.38,60.002,1433960103,"201051344000469","174011321042388",29.20,27.80,0,298.47,522.09,166.5,158.8,0.778,126646.7,126646.7,1880,0,0,0,L,1122011218,0,124.04,126.98,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960117,69481.00
06/10/2015 14:15,2,5.410,ALERT,218.71,359.18,59.965,1433960103,"201051344000988","174011321042388",28.21,30.80,0,297.26,522.69,154.7,147.4,0.716,126485.2,126485.2,1880,0,0,0,L,1122011218,0,124.04,126.53,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960119,69482.00
06/10/2015 14:15,2,5.182,ALERT,218.48,357.08,59.991,1433960103,"201051344001158","174011321042388",28.61,31.50,0,298.77,518.79,150.1,142.9,0.703,132745.4,132745.4,1881,0,0,0,L,1122011218,0,123.81,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960121,69483.00
06/10/2015 14:15,2,5.041,ALERT,217.35,354.97,59.965,1433960103,"201051344001025","174011321042388",29.02,35.40,0,297.26,521.49,148.1,141.0,0.672,135703.5,135703.5,1881,0,0,0,L,1122011218,0,123.36,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960122,69484.00
06/10/2015 14:15,1,3.489,ACTIVE,216.3,361.42,60.00,1433960103,"033051125000118","174011321042388",39.14,33,0.606,306.30,410.38,135.9,130.5,0.608,15571.9,15612.8,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960124,69485.00
06/10/2015 14:15,2,4.820,ALERT,217.80,355.88,59.975,1433960103,"201051344000569","174011321042388",29.34,30.80,0,299.97,523.29,143.2,136.3,0.654,139504.0,139504.0,1877,0,0,0,L,1122011218,0,123.36,126.30,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960126,69486.00
06/10/2015 14:15,2,3.205,ALERT,216.00,404.27,59.959,1433960103,"274151322000094","174011321042388",37.87,43.80,0,302.98,518.79,123.2,117.0,0.468,325970.6,325970.6,3226,0,0,0,L,1151911521,0,124.27,124.04,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960128,69487.00
06/10/2015 14:15,1,4.474,ACTIVE,216.1,325.67,60.03,1433960103,"040051121000068","174011321042388",23.52,32,0.463,310.29,397.53,104.7,99.8,0.479,14740,14774.7,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960129,69488.00
06/10/2015 14:15,2,4.508,ALERT,217.35,353.47,59.970,1433960103,"201051344000458","174011321042388",29.22,32.00,0,299.67,521.49,133.4,126.9,0.645,135207.2,135207.2,1878,0,0,0,L,1122011218,0,123.81,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960131,69489.00
06/10/2015 14:15,2,4.484,ACTIVE,215.77,349.26,59.970,1433960103,"274151322000087","174011321042388",26.74,67.30,0,326.72,406.97,121.5,115.4,0.460,395883.2,395883.2,2785,0,0,0,L,1151911521,0,124.27,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960132,69490.00
06/10/2015 14:15,2,4.500,ALERT,216.00,355.88,59.965,1433960103,"274151322000052","174011321042388",28.29,49.30,0,303.28,523.59,128.8,122.4,0.491,423107.1,423107.1,3189,0,0,0,L,1151911521,0,124.04,123.81,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960133,69491.00
06/10/2015 14:15,2,4.516,ALERT,216.22,351.67,59.970,1433960103,"201051344001145","174011321042388",28.69,33.00,0,298.47,524.80,131.2,124.7,0.588,140328.3,140328.3,1886,0,0,0,L,1122011218,0,123.14,125.17,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960135,69492.00
06/10/2015 14:15,2,4.475,ALERT,216.00,352.27,59.959,1433960103,"201051344000685","174011321042388",28.67,33.80,0,297.87,516.98,129.9,123.4,0.636,139603.1,139603.1,1885,0,0,0,L,1122011218,0,123.81,124.94,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960137,69493.00
06/10/2015 14:15,2,4.412,ACTIVE,215.54,353.17,59.965,1433960103,"274151322000088","174011321042388",28.09,43.80,0,326.72,407.87,125.4,119.1,0.460,405051.9,405051.9,2794,0,0,0,L,1151911521,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960138,69494.00
06/10/2015 14:15,2,4.395,ALERT,216.45,352.87,59.981,1433960103,"201051344000438","174011321042388",28.94,35.20,0,297.87,522.99,128.9,122.5,0.605,139648.7,139648.7,1881,0,0,0,L,1122011218,0,123.59,125.40,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960140,69495.00
06/10/2015 14:15,2,4.469,ALERT,216.22,351.67,59.965,1433960103,"201051344001135","174011321042388",28.69,32.80,0,297.87,518.18,129.8,123.4,0.597,131044.4,131044.4,1879,0,0,0,L,1122011218,0,123.36,125.17,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960142,69496.00
06/10/2015 14:15,2,4.447,ALERT,216.00,351.97,59.965,1433960103,"201051344000417","174011321042388",28.21,37.30,0,297.26,518.18,127.2,120.9,0.610,135625.8,135625.8,1875,0,0,0,L,1122011218,0,122.91,125.17,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960144,69497.00
06/10/2015 14:15,2,4.424,ALERT,215.77,351.97,59.986,1433960103,"201051344000594","174011321042388",29.10,37.50,0,302.07,525.40,130.4,123.9,0.614,135332.8,135332.8,1875,0,0,0,L,1122011218,0,123.14,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960145,69498.00
06/10/2015 14:15,2,4.408,ALERT,215.54,359.48,59.965,1433960103,"274151322000083","174011321042388",28.49,48.80,0,303.28,531.11,127.2,120.8,0.499,419438.6,419438.6,3194,0,0,0,L,1151911521,0,124.04,123.36,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960147,69499.00
06/10/2015 14:15,2,4.494,ALERT,216.90,354.07,59.975,1433960103,"201051344000585","174011321042388",29.06,32.80,0,297.57,524.50,132.3,125.7,0.619,134226.7,134226.7,1877,0,0,0,L,1122011218,0,123.14,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960149,69500.00
06/10/2015 14:15,2,4.443,ALERT,215.77,353.17,59.975,1433960103,"274151322000054","174011321042388",28.45,44.00,0,303.88,528.70,128.0,121.6,0.486,414811.9,414811.9,2787,0,0,0,L,1151911521,0,124.49,123.36,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960151,69501.00
06/10/2015 14:15,2,4.514,ALERT,216.67,351.97,59.965,1433960103,"201051344001203","174011321042388",29.10,35.20,0,297.87,519.99,133.1,126.5,0.628,135590.3,135590.3,1884,0,0,0,L,1122011218,0,123.81,125.17,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960153,69502.00
06/10/2015 14:15,2,4.572,ALERT,216.00,352.27,59.975,1433960103,"201051344000646","174011321042388",28.88,33.50,0,297.26,529.01,133.7,127.1,0.636,133213.5,133213.5,1875,0,0,0,L,1122011218,0,123.36,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960154,69503.00
06/10/2015 14:15,2,3.055,ALERT,217.13,415.69,59.965,1433960103,"274151322000068","174011321042388",38.84,45.50,0,304.48,524.80,119.4,113.3,0.446,324904.3,324904.3,2835,0,0,0,L,1151911521,0,124.94,124.27,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960156,69504.00
06/10/2015 14:15,2,4.791,ALERT,216.90,363.39,59.965,1433960103,"274151322000076","174011321042388",29.04,47.30,0,301.47,528.40,140.8,134.0,0.548,441852.8,441852.8,3192,0,0,0,L,1151911521,0,124.49,124.27,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960158,69505.00
06/10/2015 14:15,1,2.952,ACTIVE,216.8,351.79,60.00,1433960103,"033051125000132","174011321042388",34.52,33,0.444,312.30,397.50,101.4,95.8,0.461,11760.400000024,11792.400000024,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960159,69506.00
06/10/2015 14:15,1,3.291,ACTIVE,217.2,358.54,60.00,1433960103,"033051125000150","174011321042388",39.08,32,0.571,307.11,406.75,128.0,123.6,0.580,15515.900000036,15556.900000036,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960160,69507.00
06/10/2015 14:15,2,4.707,ALERT,216.45,352.87,59.970,1433960103,"201051344000890","174011321042388",28.51,37.80,0,298.47,524.50,135.9,129.2,0.628,137177.9,137177.9,1878,0,0,0,L,1122011218,0,123.59,124.72,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960162,69508.00
06/10/2015 14:15,2,4.564,ALERT,216.67,353.47,59.965,1433960103,"201051344000900","174011321042388",29.54,29.30,0,299.07,520.29,136.7,130.0,0.632,137530.9,137530.9,1881,0,0,0,L,1122011218,0,123.59,125.40,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960164,69509.00
06/10/2015 14:15,2,4.625,ALERT,217.13,354.97,59.965,1433960103,"201051344000633","174011321042388",28.80,33.30,0,297.26,523.90,134.9,128.3,0.641,127262.1,127262.1,1883,0,0,0,L,1122011218,0,124.04,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960166,69510.00
06/10/2015 14:15,1,4.488,ACTIVE,216.8,342.85,60.00,1433960103,"040051121000185","174011321042388",25.37,33,0.502,303.36,401.80,113.3,108.5,0.511,14406.399999999,14443.099999999,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960167,69511.00
06/10/2015 14:15,2,4.869,ALERT,218.03,356.18,59.970,1433960103,"201051344000983","174011321042388",29.54,30.30,0,299.97,526.90,145.8,138.8,0.694,134351.9,134351.9,1880,0,0,0,L,1122011218,0,124.27,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960169,69512.00
06/10/2015 14:15,2,5.205,ALERT,218.03,357.08,59.975,1433960103,"201051344000917","174011321042388",29.32,33.30,0,296.96,520.59,154.5,147.2,0.738,137748.4,137748.4,1884,0,0,0,L,1122011218,0,123.81,126.53,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960171,69513.00
06/10/2015 14:15,1,5.504,ACTIVE,216.7,321.87,60.03,1433960103,"040051121000116","174011321042388",26.13,31,0.635,306.01,398.17,143.1,137.0,0.637,13829.700000048,13866.300000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960172,69514.00
06/10/2015 14:15,1,3.829,ACTIVE,217.7,335.39,60.00,1433960103,"033051125000135","174011321042388",34.51,31,0.586,310.43,396.68,131.5,127.2,0.585,11761.999999998,11793.400000034,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960173,69515.00
06/10/2015 14:15,2,5.002,ALERT,218.26,356.18,59.975,1433960103,"201051344000648","174011321042388",28.92,30.30,0,299.07,523.59,146.6,139.6,0.685,133808.3,133808.3,1878,0,0,0,L,1122011218,0,123.59,126.53,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960175,69516.00
06/10/2015 14:15,2,5.049,ALERT,217.58,357.38,59.975,1433960103,"201051344001093","174011321042388",29.32,33.50,0,297.87,519.09,150.0,142.9,0.685,135799.5,135799.5,1881,0,0,0,L,1122011218,0,123.81,125.85,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960177,69517.00
06/10/2015 14:15,2,4.936,ALERT,218.03,355.88,59.981,1433960103,"201051344000645","174011321042388",29.04,30.80,0,299.07,526.90,145.2,138.2,0.663,134189.4,134189.4,1881,0,0,0,L,1122011218,0,124.27,126.07,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960179,69518.00
06/10/2015 14:15,2,5.027,ALERT,216.67,356.78,59.970,1433960103,"274151322000085","174011321042388",28.53,43.40,0,303.28,518.49,145.4,138.4,0.561,416854.1,416854.1,3189,0,0,0,L,1151911521,0,124.94,123.81,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960181,69519.00
06/10/2015 14:15,2,4.967,ALERT,217.58,354.97,59.970,1433960103,"201051344000651","174011321042388",28.82,32.60,0,297.26,525.70,145.0,138.0,0.663,133584.1,133584.1,1880,0,0,0,L,1122011218,0,124.04,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960182,69520.00
06/10/2015 14:15,2,4.881,ALERT,217.35,353.17,59.970,1433960103,"201051344000867","174011321042388",28.82,32.20,0,299.07,526.60,142.6,135.7,0.658,125895.5,125895.5,1880,0,0,0,L,1122011218,0,124.04,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960184,69521.00
06/10/2015 14:15,1,4.717,ACTIVE,216.5,351.69,60.03,1433960103,"040051121000095","174011321042388",23.47,30,0.488,311.44,396.88,110.2,105.1,0.498,15747.5,15781.2,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960186,69522.00
06/10/2015 14:15,2,4.842,ALERT,216.22,352.87,59.944,1433960103,"201051344001230","174011321042388",29.18,35.20,0,298.17,522.69,143.1,136.2,0.681,137017.6,137017.6,1886,0,0,0,L,1122011218,0,123.59,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960188,69523.00
06/10/2015 14:15,2,4.857,ALERT,218.26,357.38,59.975,1433960103,"201051344000576","174011321042388",29.44,29.00,0,299.37,519.99,144.9,137.9,0.667,133592.0,133592.0,1883,0,0,0,L,1122011218,0,124.27,126.07,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960190,69524.00
06/10/2015 14:15,2,5.016,ALERT,218.26,356.18,59.975,1433960103,"201051344000579","174011321042388",29.20,33.30,0,304.48,528.10,148.3,141.2,0.694,139479.2,139479.2,1884,0,0,0,L,1122011218,0,124.04,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433960191,69525.00
06/10/2015 14:30,2,6.527,ALERT,218.03,359.78,59.970,1433961003,"201051344000955","174011321042388",29.38,34.50,0,299.97,530.51,194.4,185.7,0.919,138962.5,138962.5,1880,0,0,0,L,1122011218,0,123.59,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961005,69526.00
06/10/2015 14:30,1,6.618,ACTIVE,217.9,372.79,60.03,1433961003,"040051121000195","174011321042388",25.50,34,0.742,294.55,402.08,167.9,160.7,0.733,16325,16360.1,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961006,69527.00
06/10/2015 14:30,2,6.936,ALERT,217.13,358.58,59.959,1433961003,"274151322000095","174011321042388",28.21,46.60,0,302.68,531.11,198.2,189.4,0.742,436301.8,436301.8,2805,0,0,0,L,1151911521,0,125.40,123.81,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961008,69528.00
06/10/2015 14:30,2,7.232,ALERT,219.61,367.00,59.965,1433961003,"201051344000868","174011321042388",28.59,28.80,0,299.37,523.29,209.5,200.3,0.946,125257.7,125257.7,1880,0,0,0,L,1122011218,0,124.27,127.43,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961010,69529.00
06/10/2015 14:30,2,7.021,ALERT,221.42,368.20,59.970,1433961003,"201051344000853","174011321042388",29.26,30.00,0,298.77,527.20,207.8,198.6,0.963,131513.9,131513.9,1878,0,0,0,L,1122011218,0,125.62,127.65,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961012,69530.00
06/10/2015 14:30,2,6.807,ALERT,219.84,363.99,59.981,1433961003,"201051344000582","174011321042388",28.25,32.60,0,300.87,520.29,194.7,186.0,0.893,132190.6,132190.6,1882,0,0,0,L,1122011218,0,124.49,127.20,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961013,69531.00
06/10/2015 14:30,1,9.144,ACTIVE,219.1,365.37,60.00,1433961003,"040051121000097","174011321042388",22.31,32,0.890,301.43,405.13,203.0,194.1,0.876,14104.100000024,14139.600000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961015,69532.00
06/10/2015 14:30,2,7.975,ALERT,223.45,373.01,59.965,1433961003,"201051344000469","174011321042388",31.51,28.00,0,297.87,519.39,254.5,243.7,1.176,126688.6,126688.6,1882,0,0,0,L,1122011218,0,125.40,129.24,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961017,69533.00
06/10/2015 14:30,2,8.064,ALERT,223.45,373.31,59.970,1433961003,"201051344000988","174011321042388",31.05,30.30,0,296.96,522.09,253.4,242.7,1.136,126526.8,126526.8,1882,0,0,0,L,1122011218,0,125.62,129.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961018,69534.00
06/10/2015 14:30,2,8.361,ALERT,223.45,370.30,59.986,1433961003,"201051344001158","174011321042388",29.74,31.30,0,298.17,518.79,251.9,241.2,1.140,132786.5,132786.5,1883,0,0,0,L,1122011218,0,125.85,128.56,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961020,69535.00
06/10/2015 14:30,2,8.154,ALERT,221.87,371.21,59.975,1433961003,"201051344001025","174011321042388",30.85,34.80,0,300.27,520.89,254.6,243.8,1.114,135745.2,135745.2,1883,0,0,0,L,1122011218,0,124.94,128.33,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961022,69536.00
06/10/2015 14:30,1,4.565,ACTIVE,218.8,386.39,60.03,1433961003,"033051125000118","174011321042388",44.13,33,0.883,291.18,464.81,200.4,192.6,0.873,15612.8,15651.3,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961023,69537.00
06/10/2015 14:30,2,8.043,ALERT,222.77,371.21,59.975,1433961003,"201051344000569","174011321042388",31.25,30.80,0,299.67,520.89,254.0,243.2,1.118,139545.8,139545.8,1879,0,0,0,L,1122011218,0,125.17,128.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961025,69538.00
06/10/2015 14:30,2,6.383,ALERT,219.16,446.65,59.954,1433961003,"274151322000094","174011321042388",38.88,43.40,0,302.37,522.09,250.9,240.2,0.959,326000.1,326000.1,3228,0,0,0,L,1151911521,0,126.07,124.94,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961027,69539.00
06/10/2015 14:30,1,8.533,ACTIVE,219.4,363.01,60.03,1433961003,"040051121000068","174011321042388",23.90,32,0.895,312.46,396.75,203.0,195.1,0.878,14774.7,14808.1,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961028,69540.00
06/10/2015 14:30,2,8.160,ALERT,223.45,372.41,59.981,1433961003,"201051344000458","174011321042388",30.83,31.30,0,299.07,521.79,254.6,243.8,1.180,135248.6,135248.6,1880,0,0,0,L,1122011218,0,126.07,128.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961030,69541.00
06/10/2015 14:30,2,9.314,ACTIVE,219.16,373.61,59.970,1433961003,"274151322000087","174011321042388",26.14,69.00,0,320.41,408.18,246.4,235.9,0.919,395923.4,395923.4,2786,0,0,0,L,1151911521,0,125.85,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961031,69542.00
06/10/2015 14:30,2,8.600,ALERT,219.84,361.89,59.970,1433961003,"274151322000052","174011321042388",29.22,48.80,0,301.77,533.51,254.4,243.6,0.950,423147.9,423147.9,3191,0,0,0,L,1151911521,0,125.85,124.94,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961033,69543.00
06/10/2015 14:30,2,8.285,ALERT,220.74,368.80,59.965,1433961003,"201051344001145","174011321042388",30.36,32.40,0,300.27,524.80,254.1,243.3,1.149,140369.6,140369.6,1888,0,0,0,L,1122011218,0,124.72,127.43,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961034,69544.00
06/10/2015 14:30,2,8.299,ALERT,220.29,369.40,59.944,1433961003,"201051344000685","174011321042388",30.24,33.80,0,299.37,516.68,254.4,243.6,1.189,139644.8,139644.8,1887,0,0,0,L,1122011218,0,125.17,127.20,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961036,69545.00
06/10/2015 14:30,2,9.066,ALERT,218.71,391.04,59.965,1433961003,"274151322000088","174011321042388",27.69,44.30,0,302.68,529.91,254.0,243.2,0.950,405093.4,405093.4,2795,0,0,0,L,1151911521,0,126.53,124.49,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961038,69546.00
06/10/2015 14:30,2,8.549,ALERT,221.42,372.41,59.981,1433961003,"201051344000438","174011321042388",29.46,35.00,0,300.27,525.10,254.8,244.0,1.176,139690.5,139690.5,1883,0,0,0,L,1122011218,0,125.40,127.88,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961040,69547.00
06/10/2015 14:30,2,8.430,ALERT,221.64,369.40,59.975,1433961003,"201051344001135","174011321042388",29.78,32.80,0,302.98,517.58,254.0,243.2,1.136,131086.4,131086.4,1881,0,0,0,L,1122011218,0,125.17,127.88,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961042,69548.00
06/10/2015 14:30,2,8.721,ALERT,220.74,368.80,59.970,1433961003,"201051344000417","174011321042388",28.45,36.80,0,299.37,518.18,251.0,240.3,1.145,135667.3,135667.3,1877,0,0,0,L,1122011218,0,124.49,127.65,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961043,69549.00
06/10/2015 14:30,2,8.531,ALERT,219.61,368.80,59.970,1433961003,"201051344000594","174011321042388",29.26,37.00,0,298.77,524.20,252.5,241.8,1.158,135375.0,135375.0,1877,0,0,0,L,1122011218,0,124.27,126.75,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961045,69550.00
06/10/2015 14:30,2,8.973,ALERT,218.26,361.29,59.970,1433961003,"274151322000083","174011321042388",27.53,50.20,0,302.07,535.92,250.2,239.6,0.999,419480.3,419480.3,3196,0,0,0,L,1151911521,0,125.40,124.49,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961047,69551.00
06/10/2015 14:30,2,8.391,ALERT,221.87,370.90,59.970,1433961003,"201051344000585","174011321042388",30.06,32.60,0,302.68,522.09,255.0,244.2,1.158,134269.9,134269.9,1879,0,0,0,L,1122011218,0,124.94,128.33,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961049,69552.00
06/10/2015 14:30,2,9.139,ALERT,219.16,369.70,59.944,1433961003,"274151322000054","174011321042388",27.21,45.80,0,302.98,527.80,252.0,241.3,0.959,414854.4,414854.4,2789,0,0,0,L,1151911521,0,126.07,124.49,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961051,69553.00
06/10/2015 14:30,2,8.453,ALERT,221.42,369.10,59.954,1433961003,"201051344001203","174011321042388",29.46,34.80,0,300.57,520.59,252.2,241.4,1.153,135633.2,135633.2,1886,0,0,0,L,1122011218,0,125.62,127.65,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961053,69554.00
06/10/2015 14:30,2,8.611,ALERT,220.06,368.80,59.965,1433961003,"201051344000646","174011321042388",28.61,33.50,0,299.37,528.40,249.3,238.7,1.140,133255.6,133255.6,1877,0,0,0,L,1122011218,0,124.72,127.20,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961055,69555.00
06/10/2015 14:30,2,5.988,ALERT,220.06,413.59,59.954,1433961003,"274151322000068","174011321042388",38.09,44.00,0,304.18,535.62,231.4,221.4,0.866,324927.9,324927.9,2837,0,0,0,L,1151911521,0,126.75,124.94,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961057,69556.00
06/10/2015 14:30,2,8.467,ALERT,219.84,385.03,59.928,1433961003,"274151322000076","174011321042388",29.78,47.80,0,302.07,534.42,254.7,243.9,0.963,441896.5,441896.5,3194,0,0,0,L,1151911521,0,126.53,124.94,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961058,69557.00
06/10/2015 14:30,1,5.440,ACTIVE,218.7,383.69,60.00,1433961003,"033051125000132","174011321042388",33.77,33,0.802,310.59,396.85,182.8,174.6,0.792,11792.400000024,11824.400000024,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961060,69558.00
06/10/2015 14:30,1,4.670,ACTIVE,219.1,389.12,60.03,1433961003,"033051125000150","174011321042388",43.28,32,0.888,293.13,455.49,201.1,193.7,0.877,15556.900000036,15596.400000036,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961061,69559.00
06/10/2015 14:30,2,8.807,ALERT,220.06,367.30,59.965,1433961003,"201051344000890","174011321042388",28.35,37.50,0,302.68,524.80,252.7,241.9,1.149,137220.9,137220.9,1880,0,0,0,L,1122011218,0,124.72,126.75,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961063,69560.00
06/10/2015 14:30,2,8.420,ALERT,222.10,373.01,59.965,1433961003,"201051344000900","174011321042388",29.82,29.30,0,303.28,518.49,254.1,243.3,1.127,137574.4,137574.4,1883,0,0,0,L,1122011218,0,125.62,128.11,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961064,69561.00
06/10/2015 14:30,2,8.666,ALERT,221.19,370.60,59.965,1433961003,"201051344000633","174011321042388",28.51,33.30,0,296.36,519.99,250.1,239.4,1.149,127305.3,127305.3,1885,0,0,0,L,1122011218,0,125.17,127.88,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961066,69562.00
06/10/2015 14:30,1,7.733,ACTIVE,219.0,325.03,60.00,1433961003,"040051121000185","174011321042388",26.43,33,0.901,302.69,405.48,203.3,196.1,0.881,14443.099999999,14479.599999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961067,69563.00
06/10/2015 14:30,2,8.547,ALERT,222.32,372.11,60.002,1433961003,"201051344000983","174011321042388",28.86,31.00,0,299.07,526.90,249.9,239.3,1.136,134395.6,134395.6,1882,0,0,0,L,1122011218,0,125.62,128.11,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961069,69564.00
06/10/2015 14:30,2,8.578,ALERT,221.19,371.51,59.938,1433961003,"201051344000917","174011321042388",28.45,33.30,0,299.07,522.39,247.0,236.5,1.149,137791.6,137791.6,1886,0,0,0,L,1122011218,0,124.94,128.11,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961071,69565.00
06/10/2015 14:30,1,8.230,ACTIVE,217.7,327.22,60.00,1433961003,"040051121000116","174011321042388",24.96,31,0.909,289.47,404.90,204.4,196.6,0.885,13866.300000012,13902.800000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961072,69566.00
06/10/2015 14:30,1,5.310,ACTIVE,219.2,336.76,60.00,1433961003,"033051125000135","174011321042388",33.18,32,0.775,313.91,395.87,175.3,168.9,0.760,11793.400000034,11825.499999998,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961073,69567.00
06/10/2015 14:30,2,8.582,ALERT,221.87,371.51,59.965,1433961003,"201051344000648","174011321042388",28.31,31.00,0,298.17,521.19,245.9,235.4,1.118,133851.3,133851.3,1880,0,0,0,L,1122011218,0,124.94,128.33,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961075,69568.00
06/10/2015 14:30,2,8.490,ALERT,221.42,369.70,59.970,1433961003,"201051344001093","174011321042388",28.78,33.30,0,300.27,523.59,247.4,236.8,1.105,135842.7,135842.7,1883,0,0,0,L,1122011218,0,125.17,127.88,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961077,69569.00
06/10/2015 14:30,2,8.672,ALERT,222.10,372.11,59.965,1433961003,"201051344000645","174011321042388",28.27,31.30,0,298.47,527.80,248.2,237.6,1.100,134232.9,134232.9,1883,0,0,0,L,1122011218,0,125.62,128.33,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961079,69570.00
06/10/2015 14:30,2,8.658,ALERT,219.16,383.23,59.970,1433961003,"274151322000085","174011321042388",27.69,45.00,0,302.37,526.00,242.7,232.3,0.888,416896.1,416896.1,3191,0,0,0,L,1151911521,0,126.30,124.49,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961081,69571.00
06/10/2015 14:30,2,8.500,ALERT,221.42,371.51,59.991,1433961003,"201051344000651","174011321042388",28.39,33.00,0,299.97,529.61,244.4,233.9,1.083,133626.4,133626.4,1882,0,0,0,L,1122011218,0,125.40,127.65,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961082,69572.00
06/10/2015 14:30,2,8.311,ALERT,220.97,369.10,59.965,1433961003,"201051344000867","174011321042388",29.00,32.20,0,298.17,521.79,244.1,233.6,1.083,125938.7,125938.7,1882,0,0,0,L,1122011218,0,125.17,127.43,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961084,69573.00
06/10/2015 14:30,1,8.152,ACTIVE,218.8,383.30,60.03,1433961003,"040051121000095","174011321042388",22.41,31,0.809,312.64,396.82,181.8,175.7,0.788,15781.2,15815.6,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961086,69574.00
06/10/2015 14:30,2,8.473,ALERT,219.61,366.10,59.928,1433961003,"201051344001230","174011321042388",28.23,35.20,0,299.97,521.79,242.2,231.8,1.092,137060.7,137060.7,1888,0,0,0,L,1122011218,0,124.49,126.98,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961087,69575.00
06/10/2015 14:30,2,8.344,ALERT,222.32,371.21,59.933,1433961003,"201051344000576","174011321042388",28.90,30.00,0,298.77,519.99,244.2,233.7,1.092,133635.3,133635.3,1885,0,0,0,L,1122011218,0,125.40,127.88,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961089,69576.00
06/10/2015 14:30,2,8.369,ALERT,222.55,372.41,59.965,1433961003,"201051344000579","174011321042388",28.55,33.80,0,304.48,524.20,241.7,231.4,1.118,139522.9,139522.9,1886,0,0,0,L,1122011218,0,125.62,128.11,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961091,69577.00
06/10/2015 14:45,2,7.453,ALERT,219.39,365.19,59.954,1433961904,"201051344000955","174011321042388",28.51,36.00,0,290.35,423.20,215.0,205.6,1.003,139015.4,139015.4,1882,0,0,0,L,1122011218,0,124.04,127.20,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961906,69578.00
06/10/2015 14:45,1,7.513,ACTIVE,218.3,347.66,60.00,1433961904,"040051121000195","174011321042388",24.67,36,0.813,306.75,416.19,184.4,175.6,0.799,16360.1,16405.3,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961907,69579.00
06/10/2015 14:45,2,8.047,ALERT,218.48,354.37,59.959,1433961904,"274151322000095","174011321042388",27.91,50.00,0,302.68,407.87,227.4,217.6,0.849,436357.5,436357.5,2807,0,0,0,L,1151911521,0,125.85,124.49,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961909,69580.00
06/10/2015 14:45,2,7.654,ALERT,220.52,366.10,59.954,1433961904,"201051344000868","174011321042388",28.47,30.30,0,302.07,424.11,220.7,211.0,0.990,125311.7,125311.7,1882,0,0,0,L,1122011218,0,124.94,127.65,0002,26,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961911,69581.00
06/10/2015 14:45,2,7.555,ACTIVE,222.32,369.70,59.970,1433961904,"201051344000853","174011321042388",28.88,31.80,0,337.84,428.61,220.9,211.3,1.021,131568.2,131568.2,1880,0,0,0,L,1122011218,0,126.30,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961912,69582.00
06/10/2015 14:45,2,7.621,ACTIVE,221.19,368.80,59.959,1433961904,"201051344000582","174011321042388",27.95,34.30,0,333.93,427.71,215.7,206.2,0.990,132243.6,132243.6,1884,0,0,0,L,1122011218,0,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961912,69583.00
06/10/2015 14:45,1,7.370,ACTIVE,219.0,369.00,60.03,1433961904,"040051121000097","174011321042388",24.96,34,0.809,315.70,394.23,183.0,176.2,0.797,14139.600000024,14184.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961914,69584.00
06/10/2015 14:45,2,7.607,ALERT,222.10,369.70,59.965,1433961904,"201051344000469","174011321042388",28.75,29.30,0,303.88,428.91,221.4,211.8,1.030,126742.6,126742.6,1884,0,0,0,L,1122011218,0,125.17,128.11,0002,25,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961915,69585.00
06/10/2015 14:45,2,7.711,ACTIVE,222.10,369.70,59.991,1433961904,"201051344000988","174011321042388",28.25,32.40,0,334.54,428.61,220.5,210.9,1.003,126580.7,126580.7,1884,0,0,0,L,1122011218,0,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961917,69586.00
06/10/2015 14:45,2,7.611,ACTIVE,222.10,367.90,60.002,1433961904,"201051344001158","174011321042388",28.25,33.00,0,335.74,429.82,217.8,208.3,0.994,132839.6,132839.6,1885,0,0,0,L,1122011218,0,125.40,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961918,69587.00
06/10/2015 14:45,2,7.803,ACTIVE,220.74,367.60,59.981,1433961904,"201051344001025","174011321042388",28.01,36.50,0,335.44,422.30,221.2,211.6,0.959,135799.3,135799.3,1885,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961919,69588.00
06/10/2015 14:45,1,5.610,ACTIVE,218.5,333.00,60.03,1433961904,"033051125000118","174011321042388",36.38,35,0.897,288.88,418.54,203.1,194.4,0.872,15651.3,15699.6,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961920,69589.00
06/10/2015 14:45,2,7.633,ACTIVE,221.87,368.50,59.949,1433961904,"201051344000569","174011321042388",28.35,32.40,0,334.84,428.91,219.1,209.5,1.003,139599.3,139599.3,1881,0,0,0,L,1122011218,0,125.17,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961921,69590.00
06/10/2015 14:45,2,5.217,ALERT,218.71,410.28,59.970,1433961904,"274151322000094","174011321042388",37.75,46.00,0,301.77,505.26,199.0,190.1,0.765,326048.6,326048.6,3230,0,0,0,L,1151911521,0,125.40,124.94,0002,39,0,0,0,0,0,0,1,1236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961923,69591.00
06/10/2015 14:45,1,7.464,ACTIVE,219.1,357.42,60.03,1433961904,"040051121000068","174011321042388",22.52,33,0.739,316.01,398.41,167.3,161.2,0.730,14808.1,14849.2,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961924,69592.00
06/10/2015 14:45,2,7.629,ACTIVE,221.87,368.50,59.965,1433961904,"201051344000458","174011321042388",28.49,33.00,0,336.04,428.61,220.0,210.4,1.025,135302.1,135302.1,1882,0,0,0,L,1122011218,0,125.62,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961925,69593.00
06/10/2015 14:45,2,7.654,ALERT,218.71,375.41,59.959,1433961904,"274151322000087","174011321042388",25.49,72.70,0,301.17,405.17,197.6,188.8,0.747,395971.6,395971.6,2787,0,0,0,L,1151911521,0,125.85,124.72,0002,63,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961927,69594.00
06/10/2015 14:45,2,7.717,ACTIVE,218.71,383.83,59.954,1433961904,"274151322000052","174011321042388",27.19,52.00,0,333.93,407.27,212.4,203.1,0.800,423199.8,423199.8,3193,0,0,0,L,1151911521,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961927,69595.00
06/10/2015 14:45,2,7.633,ACTIVE,219.84,367.30,59.975,1433961904,"201051344001145","174011321042388",28.17,34.30,0,334.24,423.50,217.7,208.2,0.986,140422.6,140422.6,1890,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961928,69596.00
06/10/2015 14:45,2,7.664,ALERT,219.61,367.60,59.991,1433961904,"201051344000685","174011321042388",27.91,35.40,0,303.58,424.11,216.8,207.3,1.021,139697.4,139697.4,1889,0,0,0,L,1122011218,0,125.17,126.53,0002,31,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961930,69597.00
06/10/2015 14:45,2,7.609,ACTIVE,218.48,351.97,59.965,1433961904,"274151322000088","174011321042388",27.06,46.20,0,333.93,406.37,208.4,199.2,0.782,405144.3,405144.3,2797,0,0,0,L,1151911521,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961931,69598.00
