ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 14:45,2,7.510,ALERT,220.29,363.69,59.970,1433961904,"201051344000438","174011321042388",28.21,36.80,0,296.66,423.50,214.3,204.9,0.990,139742.6,139742.6,1885,0,0,0,L,1122011218,0,125.17,127.20,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961933,69599.00
06/10/2015 14:45,2,7.529,ACTIVE,220.06,364.29,59.959,1433961904,"201051344001135","174011321042388",28.43,34.80,0,334.84,423.81,216.6,207.1,0.972,131138.9,131138.9,1883,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961934,69600.00
06/10/2015 14:45,2,7.576,ACTIVE,219.84,367.90,59.965,1433961904,"201051344000417","174011321042388",27.73,38.60,0,334.24,422.90,212.8,203.5,0.986,135718.9,135718.9,1879,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961935,69601.00
06/10/2015 14:45,2,7.621,ACTIVE,219.61,369.40,59.986,1433961904,"201051344000594","174011321042388",28.39,39.00,0,334.54,424.41,219.2,209.6,1.003,135428.1,135428.1,1879,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961936,69602.00
06/10/2015 14:45,2,7.734,ACTIVE,218.48,379.02,59.970,1433961904,"274151322000083","174011321042388",27.21,51.80,0,330.33,407.57,213.1,203.7,0.840,419531.8,419531.8,3198,0,0,0,L,1151911521,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961937,69603.00
06/10/2015 14:45,2,7.674,ALERT,220.97,367.90,59.965,1433961904,"201051344000585","174011321042388",28.55,34.50,0,307.48,422.60,221.8,212.2,1.021,134323.2,134323.2,1881,0,0,0,L,1122011218,0,124.72,127.65,0002,30,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961939,69604.00
06/10/2015 14:45,2,7.680,ACTIVE,218.48,367.30,59.970,1433961904,"274151322000054","174011321042388",27.27,47.00,0,333.33,407.57,212.0,202.7,0.826,414905.7,414905.7,2791,0,0,0,L,1151911521,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961940,69605.00
06/10/2015 14:45,2,7.598,ACTIVE,220.74,365.49,59.975,1433961904,"201051344001203","174011321042388",28.61,36.30,0,335.44,422.30,219.9,210.4,1.016,135686.2,135686.2,1888,0,0,0,L,1122011218,0,125.40,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961940,69606.00
06/10/2015 14:45,2,7.645,ALERT,219.61,367.60,59.970,1433961904,"201051344000646","174011321042388",27.99,35.20,0,304.48,424.71,216.7,207.2,1.003,133307.6,133307.6,1879,0,0,0,L,1122011218,0,124.72,126.75,0002,32,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961942,69607.00
06/10/2015 14:45,2,5.188,ACTIVE,219.61,413.59,59.970,1433961904,"274151322000068","174011321042388",37.87,46.80,0,384.13,459.87,198.0,189.2,0.742,324975.6,324975.6,2839,0,0,0,L,1151911521,0,126.07,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961943,69608.00
06/10/2015 14:45,2,8.105,ACTIVE,219.61,379.02,59.959,1433961904,"274151322000076","174011321042388",27.55,50.80,0,334.84,406.67,226.2,216.5,0.866,441951.1,441951.1,3196,0,0,0,L,1151911521,0,126.07,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961944,69609.00
06/10/2015 14:45,1,4.688,ACTIVE,218.7,353.74,60.03,1433961904,"033051125000132","174011321042388",33.58,34,0.688,314.76,407.51,156.7,149.4,0.690,11824.400000024,11862.200000024,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961946,69610.00
06/10/2015 14:45,1,5.533,ACTIVE,219.1,381.41,60.03,1433961904,"033051125000150","174011321042388",36.88,34,0.901,311.33,401.36,203.0,196.2,0.882,15596.400000036,15644.400000036,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961947,69611.00
06/10/2015 14:45,2,7.557,ACTIVE,219.39,364.89,59.965,1433961904,"201051344000890","174011321042388",28.23,38.60,0,333.03,424.71,215.9,206.5,1.008,137272.9,137272.9,1882,0,0,0,L,1122011218,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961948,69612.00
06/10/2015 14:45,2,7.686,ACTIVE,221.19,367.60,59.975,1433961904,"201051344000900","174011321042388",28.47,30.80,0,334.84,423.50,221.5,211.9,0.999,137627.7,137627.7,1885,0,0,0,L,1122011218,0,125.40,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961949,69613.00
06/10/2015 14:45,2,7.623,ACTIVE,220.52,367.60,59.970,1433961904,"201051344000633","174011321042388",28.13,34.50,0,334.84,420.80,217.1,207.7,1.021,127357.4,127357.4,1887,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961950,69614.00
06/10/2015 14:45,1,7.400,ACTIVE,219.1,375.60,60.00,1433961904,"040051121000185","174011321042388",24.66,35,0.804,310.44,400.87,181.5,175.0,0.786,14479.599999999,14523.299999999,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961951,69615.00
06/10/2015 14:45,2,7.660,ACTIVE,221.87,367.90,59.965,1433961904,"201051344000983","174011321042388",28.29,32.00,0,335.14,427.41,219.4,209.8,1.008,134448.2,134448.2,1884,0,0,0,L,1122011218,0,125.62,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961952,69616.00
06/10/2015 14:45,2,7.711,ACTIVE,220.52,366.40,59.975,1433961904,"201051344000917","174011321042388",27.83,35.20,0,334.54,420.80,217.4,207.9,1.012,137843.7,137843.7,1888,0,0,0,L,1122011218,0,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961953,69617.00
06/10/2015 14:45,1,7.186,ACTIVE,218.0,365.89,60.00,1433961904,"040051121000116","174011321042388",25.11,32,0.796,307.48,417.20,179.6,172.2,0.791,13902.800000012,13945.900000036,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961954,69618.00
06/10/2015 14:45,1,4.657,ACTIVE,219.0,372.92,60.03,1433961904,"033051125000135","174011321042388",33.04,33,0.674,316.70,385.87,153.1,147.3,0.673,11825.499999998,11862.400000034,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961955,69619.00
06/10/2015 14:45,2,7.545,ACTIVE,221.19,366.10,59.970,1433961904,"201051344000648","174011321042388",28.25,31.30,0,335.44,423.81,215.9,206.4,0.986,133902.9,133902.9,1882,0,0,0,L,1122011218,0,124.72,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961956,69620.00
06/10/2015 14:45,2,7.465,ACTIVE,220.52,367.30,59.970,1433961904,"201051344001093","174011321042388",28.67,35.00,0,334.54,421.40,216.7,207.2,0.986,135894.5,135894.5,1885,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961957,69621.00
06/10/2015 14:45,2,7.654,ACTIVE,221.42,366.40,59.975,1433961904,"201051344000645","174011321042388",28.23,32.00,0,335.74,421.70,218.7,209.2,0.977,134285.1,134285.1,1885,0,0,0,L,1122011218,0,125.62,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961958,69622.00
06/10/2015 14:45,2,7.648,ACTIVE,218.48,367.90,59.975,1433961904,"274151322000085","174011321042388",27.69,46.20,0,318.30,414.49,214.3,204.9,0.804,416947.3,416947.3,3193,0,0,0,L,1151911521,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961959,69623.00
06/10/2015 14:45,2,7.584,ACTIVE,220.74,366.10,59.981,1433961904,"201051344000651","174011321042388",28.17,34.80,0,334.84,420.20,216.2,206.7,0.968,133678.0,133678.0,1884,0,0,0,L,1122011218,0,125.40,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961960,69624.00
06/10/2015 14:45,2,7.555,ALERT,220.29,363.69,59.975,1433961904,"201051344000867","174011321042388",28.41,33.30,0,305.68,419.60,217.4,208.0,0.999,125990.3,125990.3,1884,0,0,0,L,1122011218,0,125.17,126.98,0002,28,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961961,69625.00
06/10/2015 14:45,1,7.280,ALERT,218.2,358.07,60.00,1433961904,"040051121000095","174011321042388",22.42,32,0.723,315.64,386.57,162.4,156.6,0.708,15815.6,15854.6,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433961963,69626.00
06/10/2015 14:45,2,7.557,ACTIVE,218.93,365.19,59.944,1433961904,"201051344001230","174011321042388",28.19,36.50,0,331.53,421.70,215.7,206.2,1.003,137112.2,137112.2,1890,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961964,69627.00
06/10/2015 14:45,2,7.561,ACTIVE,221.64,368.80,59.975,1433961904,"201051344000576","174011321042388",28.51,30.80,0,335.44,425.61,218.3,208.8,0.986,133687.2,133687.2,1887,0,0,0,L,1122011218,0,125.40,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961965,69628.00
06/10/2015 14:45,2,7.551,ACTIVE,221.87,367.90,60.002,1433961904,"201051344000579","174011321042388",28.35,35.20,0,336.34,424.71,216.7,207.2,1.003,139574.4,139574.4,1888,0,0,0,L,1122011218,0,125.40,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433961966,69629.00
06/10/2015 15:00,2,8.086,ALERT,221.87,368.50,59.938,1433962803,"201051344000955","174011321042388",30.65,34.30,0,296.96,524.80,250.3,239.7,1.158,139054.1,139054.1,1884,0,0,0,L,1122011218,0,124.94,128.33,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962806,69630.00
06/10/2015 15:00,1,7.335,ACTIVE,220.0,346.01,60.03,1433962803,"040051121000195","174011321042388",27.72,34,0.890,305.49,401.23,202.3,194.1,0.865,16405.3,16438.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962807,69631.00
06/10/2015 15:00,2,7.842,ALERT,219.16,388.94,59.965,1433962803,"274151322000095","174011321042388",29.96,47.00,0,300.27,530.81,237.8,227.6,0.879,436398.4,436398.4,2809,0,0,0,L,1151911521,0,126.30,124.49,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962809,69632.00
06/10/2015 15:00,2,7.623,ALERT,221.64,368.50,59.986,1433962803,"201051344000868","174011321042388",29.24,29.00,0,297.87,521.79,225.5,215.8,1.012,125351.2,125351.2,1884,0,0,0,L,1122011218,0,125.17,128.33,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962811,69633.00
06/10/2015 15:00,2,8.059,ALERT,223.68,373.31,59.975,1433962803,"201051344000853","174011321042388",29.32,30.00,0,297.57,522.69,239.2,229.0,1.105,131607.8,131607.8,1881,0,0,0,L,1122011218,0,126.30,128.78,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962812,69634.00
06/10/2015 15:00,2,8.025,ALERT,222.32,369.40,59.981,1433962803,"201051344000582","174011321042388",28.43,32.60,0,297.87,521.49,231.1,221.2,1.047,132282.1,132282.1,1885,0,0,0,L,1122011218,0,125.40,128.56,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962814,69635.00
06/10/2015 15:00,1,8.242,ACTIVE,220.1,385.85,60.00,1433962803,"040051121000097","174011321042388",25.61,32,0.924,293.20,405.96,210.1,201.1,0.903,14184.5,14218,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962815,69636.00
06/10/2015 15:00,2,7.258,ACTIVE,222.55,369.70,59.975,1433962803,"201051344000469","174011321042388",29.10,28.00,0,329.73,428.31,213.9,204.5,0.990,126782.6,126782.6,1886,0,0,0,L,1122011218,0,125.17,128.56,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962816,69637.00
06/10/2015 15:00,2,7.242,ACTIVE,222.32,368.20,59.970,1433962803,"201051344000988","174011321042388",28.65,30.50,0,328.22,428.01,209.9,200.7,0.950,126620.4,126620.4,1885,0,0,0,L,1122011218,0,125.40,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962817,69638.00
06/10/2015 15:00,2,7.002,ALERT,222.10,367.30,59.996,1433962803,"201051344001158","174011321042388",28.84,31.80,0,296.96,518.79,204.4,195.4,0.941,132878.4,132878.4,1886,0,0,0,L,1122011218,0,125.40,127.88,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962819,69639.00
06/10/2015 15:00,2,6.854,ALERT,220.52,363.99,59.965,1433962803,"201051344001025","174011321042388",29.06,35.20,0,296.66,521.19,201.9,192.9,0.897,135838.8,135838.8,1886,0,0,0,L,1122011218,0,124.72,127.43,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962821,69640.00
06/10/2015 15:00,1,5.035,ACTIVE,218.5,338.78,60.00,1433962803,"033051125000118","174011321042388",39.79,33,0.881,309.62,403.96,199.3,191.0,0.858,15699.6,15736.7,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962822,69641.00
06/10/2015 15:00,2,7.000,ALERT,221.64,365.49,59.975,1433962803,"201051344000569","174011321042388",29.46,31.00,0,298.17,522.69,208.8,199.6,0.959,139638.9,139638.9,1882,0,0,0,L,1122011218,0,124.94,128.33,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962824,69642.00
06/10/2015 15:00,2,4.910,ALERT,219.39,447.25,59.981,1433962803,"274151322000094","174011321042388",39.36,43.80,0,373.01,514.88,195.8,187.1,0.765,326084.5,326084.5,3232,0,0,0,L,1151911521,0,125.62,124.94,0001,38,0,0,0,0,0,0,149,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962826,69643.00
06/10/2015 15:00,1,6.942,ACTIVE,219.5,370.70,60.03,1433962803,"040051121000068","174011321042388",23.24,32,0.708,311.23,394.52,160.5,154.8,0.703,14849.2,14880,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962827,69644.00
06/10/2015 15:00,2,6.691,ALERT,221.87,365.19,60.012,1433962803,"201051344000458","174011321042388",29.28,31.80,0,297.57,518.79,198.4,189.5,0.932,135341.6,135341.6,1883,0,0,0,L,1122011218,0,125.62,128.11,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962829,69645.00
06/10/2015 15:00,2,6.926,ALERT,218.93,350.77,59.981,1433962803,"274151322000087","174011321042388",26.68,72.00,0,298.77,528.40,186.9,178.5,0.698,396007.8,396007.8,2789,0,0,0,L,1151911521,0,125.85,124.72,0400,61,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962830,69646.00
06/10/2015 15:00,2,6.588,ALERT,218.93,364.29,59.975,1433962803,"274151322000052","174011321042388",28.37,49.80,0,299.37,532.01,189.0,180.5,0.725,423238.5,423238.5,3194,0,0,0,L,1151911521,0,125.62,124.94,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962832,69647.00
06/10/2015 15:00,2,6.377,ALERT,219.61,362.49,59.965,1433962803,"201051344001145","174011321042388",29.18,32.60,0,297.87,526.30,188.4,179.9,0.866,140461.6,140461.6,1891,0,0,0,L,1122011218,0,124.72,126.75,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962834,69648.00
06/10/2015 15:00,2,6.199,ALERT,219.39,361.59,59.986,1433962803,"201051344000685","174011321042388",29.00,33.50,0,296.96,517.28,181.9,173.7,0.866,139736.3,139736.3,1891,0,0,0,L,1122011218,0,125.40,126.53,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962836,69649.00
06/10/2015 15:00,2,6.193,ALERT,218.48,359.18,59.986,1433962803,"274151322000088","174011321042388",27.93,44.30,0,299.97,533.81,175.1,167.1,0.658,405182.4,405182.4,2798,0,0,0,L,1151911521,0,126.07,124.72,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962838,69650.00
06/10/2015 15:00,2,5.801,ALERT,219.84,360.69,59.975,1433962803,"201051344000438","174011321042388",29.08,35.20,0,297.26,519.99,170.9,163.0,0.791,139781.5,139781.5,1887,0,0,0,L,1122011218,0,124.94,126.98,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962840,69651.00
06/10/2015 15:00,2,5.945,ACTIVE,220.06,359.18,59.959,1433962803,"201051344001135","174011321042388",28.96,32.80,0,328.52,423.81,174.4,166.5,0.787,131178.2,131178.2,1884,0,0,0,L,1122011218,0,124.94,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962841,69652.00
06/10/2015 15:00,2,5.939,ALERT,219.61,360.08,59.986,1433962803,"201051344000417","174011321042388",28.59,36.80,0,296.36,518.18,171.9,164.0,0.804,135757.3,135757.3,1880,0,0,0,L,1122011218,0,124.49,126.98,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962843,69653.00
06/10/2015 15:00,2,5.998,ALERT,219.39,359.18,59.981,1433962803,"201051344000594","174011321042388",28.96,37.30,0,296.66,519.09,175.9,167.9,0.804,135467.6,135467.6,1880,0,0,0,L,1122011218,0,124.49,126.53,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962844,69654.00
06/10/2015 15:00,2,6.174,ACTIVE,218.71,372.11,59.970,1433962803,"274151322000083","174011321042388",28.23,49.80,0,318.91,405.77,176.3,168.2,0.689,419570.9,419570.9,3199,0,0,0,L,1151911521,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962845,69655.00
06/10/2015 15:00,2,5.826,ALERT,220.29,362.79,59.981,1433962803,"201051344000585","174011321042388",29.48,32.40,0,296.36,521.19,173.9,166.0,0.813,134363.2,134363.2,1883,0,0,0,L,1122011218,0,124.72,127.43,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962847,69656.00
06/10/2015 15:00,2,5.943,ACTIVE,218.93,373.61,59.970,1433962803,"274151322000054","174011321042388",28.29,45.00,0,316.50,406.37,170.1,162.3,0.641,414944.6,414944.6,2792,0,0,0,L,1151911521,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962848,69657.00
06/10/2015 15:00,2,5.775,ALERT,219.16,359.18,59.975,1433962803,"201051344001203","174011321042388",29.08,35.20,0,296.96,517.28,170.2,162.3,0.791,135725.6,135725.6,1889,0,0,0,L,1122011218,0,124.94,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962850,69658.00
06/10/2015 15:00,2,5.666,ALERT,218.93,359.18,59.981,1433962803,"201051344000646","174011321042388",29.24,33.30,0,296.36,525.10,167.7,160.0,0.787,133346.7,133346.7,1881,0,0,0,L,1122011218,0,124.72,126.53,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962852,69659.00
06/10/2015 15:00,2,3.900,ACTIVE,219.39,415.99,59.981,1433962803,"274151322000068","174011321042388",38.78,46.20,0,345.06,474.30,154.0,146.7,0.579,325011.7,325011.7,2840,0,0,0,L,1151911521,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962853,69660.00
06/10/2015 15:00,2,6.141,ALERT,219.39,352.87,59.996,1433962803,"274151322000076","174011321042388",28.71,48.50,0,302.98,529.01,178.6,170.4,0.685,441992.6,441992.6,3197,0,0,0,L,1151911521,0,125.85,125.17,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962854,69661.00
06/10/2015 15:00,1,3.527,ACTIVE,218.9,359.00,60.03,1433962803,"033051125000132","174011321042388",34.61,33,0.530,315.89,393.21,121.4,115.5,0.537,11862.200000024,11890.700000024,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962856,69662.00
06/10/2015 15:00,1,4.002,ACTIVE,218.7,366.42,60.00,1433962803,"033051125000150","174011321042388",39.27,32,0.697,296.30,407.60,156.4,151.3,0.693,15644.400000036,15681.800000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962857,69663.00
06/10/2015 15:00,2,5.492,ALERT,218.48,356.78,59.981,1433962803,"201051344000890","174011321042388",28.92,37.30,0,297.57,523.90,160.8,153.3,0.734,137311.8,137311.8,1883,0,0,0,L,1122011218,0,124.49,125.62,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962859,69664.00
06/10/2015 15:00,2,5.490,ALERT,219.84,358.28,59.981,1433962803,"201051344000900","174011321042388",29.38,29.50,0,296.96,514.88,163.3,155.7,0.734,137667.7,137667.7,1886,0,0,0,L,1122011218,0,124.94,126.75,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962861,69665.00
06/10/2015 15:00,2,5.492,ALERT,219.16,358.58,60.012,1433962803,"201051344000633","174011321042388",28.53,33.50,0,294.86,522.69,158.6,151.1,0.742,127396.7,127396.7,1888,0,0,0,L,1122011218,0,124.72,126.53,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962862,69666.00
06/10/2015 15:00,1,5.337,ACTIVE,218.6,355.11,60.03,1433962803,"040051121000185","174011321042388",25.55,33,0.599,308.08,399.27,135.6,130.4,0.604,14523.299999999,14556.599999999,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962864,69667.00
06/10/2015 15:00,2,5.689,ALERT,220.29,359.48,59.959,1433962803,"201051344000983","174011321042388",29.14,30.50,0,297.87,527.80,167.9,160.1,0.787,134488.0,134488.0,1885,0,0,0,L,1122011218,0,125.17,126.75,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962865,69668.00
06/10/2015 15:00,2,5.643,ALERT,219.61,360.08,59.981,1433962803,"201051344000917","174011321042388",29.16,33.30,0,296.06,519.39,166.7,159.0,0.782,137883.0,137883.0,1889,0,0,0,L,1122011218,0,124.49,126.98,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962867,69669.00
06/10/2015 15:00,1,5.636,ACTIVE,216.9,337.46,60.03,1433962803,"040051121000116","174011321042388",25.57,31,0.636,311.50,395.75,143.4,137.0,0.637,13945.900000036,13978.900000036,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962868,69670.00
06/10/2015 15:00,1,3.759,ACTIVE,218.7,365.52,60.03,1433962803,"033051125000135","174011321042388",34.42,31,0.570,314.09,391.84,128.8,123.9,0.571,11862.400000034,11890.699999986,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962870,69671.00
06/10/2015 15:00,2,6.135,ALERT,220.06,362.49,59.986,1433962803,"201051344000648","174011321042388",28.94,30.30,0,296.96,517.88,179.7,171.5,0.831,133942.1,133942.1,1883,0,0,0,L,1122011218,0,124.49,127.43,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962872,69672.00
06/10/2015 15:00,2,5.914,ALERT,219.16,360.08,59.986,1433962803,"201051344001093","174011321042388",29.12,33.00,0,297.26,523.29,174.4,166.4,0.787,135933.7,135933.7,1886,0,0,0,L,1122011218,0,124.49,126.75,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962874,69673.00
06/10/2015 15:00,2,5.979,ALERT,220.06,360.69,59.986,1433962803,"201051344000645","174011321042388",28.63,30.80,0,296.96,523.29,173.3,165.4,0.778,134324.9,134324.9,1886,0,0,0,L,1122011218,0,125.17,126.98,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962876,69674.00
06/10/2015 15:00,2,5.969,ACTIVE,217.80,361.29,59.970,1433962803,"274151322000085","174011321042388",28.61,44.00,0,321.91,406.67,172.8,164.9,0.658,416986.9,416986.9,3194,0,0,0,L,1151911521,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962876,69675.00
06/10/2015 15:00,2,5.789,ALERT,219.16,358.28,59.965,1433962803,"201051344000651","174011321042388",29.00,33.00,0,296.66,528.70,169.9,162.1,0.765,133717.2,133717.2,1885,0,0,0,L,1122011218,0,124.94,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962878,69676.00
06/10/2015 15:00,2,6.076,ALERT,219.16,358.58,59.975,1433962803,"201051344000867","174011321042388",29.00,32.00,0,296.96,518.49,178.4,170.3,0.809,126030.0,126030.0,1886,0,0,0,L,1122011218,0,124.72,126.53,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962880,69677.00
06/10/2015 15:00,1,6.012,ACTIVE,218.0,360.36,60.03,1433962803,"040051121000095","174011321042388",23.31,30,0.618,312.91,393.80,139.4,134.1,0.620,15854.6,15885.2,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962881,69678.00
06/10/2015 15:00,2,6.277,ALERT,218.26,357.98,59.970,1433962803,"201051344001230","174011321042388",29.02,35.20,0,297.26,519.99,184.5,176.1,0.862,137151.5,137151.5,1891,0,0,0,L,1122011218,0,124.27,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962883,69679.00
06/10/2015 15:00,2,6.479,ALERT,220.52,365.19,59.975,1433962803,"201051344000576","174011321042388",29.36,29.50,0,297.26,519.99,192.5,183.8,0.849,133727.0,133727.0,1888,0,0,0,L,1122011218,0,124.94,126.98,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962885,69680.00
06/10/2015 15:00,2,6.221,ACTIVE,220.74,360.99,59.986,1433962803,"201051344000579","174011321042388",29.18,33.50,0,329.13,429.22,184.0,175.7,0.857,139614.3,139614.3,1889,0,0,0,L,1122011218,0,125.17,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433962886,69681.00
06/10/2015 15:15,2,2.758,ACTIVE,213.51,344.45,59.933,1433963703,"201051344000955","174011321042388",29.02,32.60,0,330.33,422.30,81.0,76.2,0.389,139089.1,139089.1,1886,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963704,69682.00
06/10/2015 15:15,1,2.685,ACTIVE,214.5,325.16,60.00,1433963703,"040051121000195","174011321042388",25.46,32,0.299,314.10,396.49,68.0,64.0,0.323,16438.5,16468.4,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963706,69683.00
06/10/2015 15:15,2,2.955,ACTIVE,213.74,347.16,59.944,1433963703,"274151322000095","174011321042388",29.10,43.00,0,328.22,407.57,87.1,82.1,0.323,436435.8,436435.8,2811,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963707,69684.00
06/10/2015 15:15,2,2.721,ACTIVE,214.41,345.66,59.959,1433963703,"201051344000868","174011321042388",29.38,27.80,0,329.73,426.81,81.0,76.2,0.371,125386.4,125386.4,1886,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963708,69685.00
06/10/2015 15:15,2,2.729,ACTIVE,215.54,346.26,59.954,1433963703,"201051344000853","174011321042388",29.38,28.80,0,334.24,428.91,81.2,76.5,0.376,131643.1,131643.1,1883,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963709,69686.00
06/10/2015 15:15,2,2.711,ACTIVE,214.87,345.96,59.944,1433963703,"201051344000582","174011321042388",28.90,31.30,0,333.03,428.61,79.4,74.7,0.376,132316.3,132316.3,1887,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963710,69687.00
06/10/2015 15:15,1,2.662,ACTIVE,215.3,322.70,60.00,1433963703,"040051121000097","174011321042388",26.10,31,0.304,313.36,396.62,69.1,65.1,0.330,14218,14247.699999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963711,69688.00
06/10/2015 15:15,2,2.756,ACTIVE,215.09,346.86,59.949,1433963703,"201051344000469","174011321042388",29.08,26.50,0,332.43,428.61,81.2,76.5,0.398,126817.7,126817.7,1887,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963712,69689.00
06/10/2015 15:15,2,2.744,ACTIVE,215.09,347.16,59.954,1433963703,"201051344000988","174011321042388",28.98,29.30,0,333.03,428.31,80.6,75.8,0.384,126655.3,126655.3,1886,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963713,69690.00
06/10/2015 15:15,2,2.719,ACTIVE,215.09,345.96,59.949,1433963703,"201051344001158","174011321042388",28.92,29.80,0,330.93,428.91,79.6,74.9,0.376,132912.8,132912.8,1888,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963714,69691.00
06/10/2015 15:15,2,2.746,ACTIVE,214.64,344.76,59.949,1433963703,"201051344001025","174011321042388",29.18,33.30,0,330.93,427.11,81.3,76.5,0.367,135873.7,135873.7,1888,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963715,69692.00
06/10/2015 15:15,1,1.978,ACTIVE,215.1,325.19,60.00,1433963703,"033051125000118","174011321042388",39.27,32,0.339,304.24,400.00,77.3,73.0,0.363,15736.7,15769.6,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963716,69693.00
06/10/2015 15:15,2,2.701,ACTIVE,215.09,346.26,59.954,1433963703,"201051344000569","174011321042388",29.26,29.50,0,332.73,429.22,80.1,75.4,0.371,139673.4,139673.4,1884,0,0,0,L,1122011218,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963717,69694.00
06/10/2015 15:15,2,1.852,ACTIVE,215.09,419.30,59.949,1433963703,"274151322000094","174011321042388",39.06,41.00,0,366.40,461.68,73.6,69.1,0.517,326115.9,326115.9,3234,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963718,69695.00
06/10/2015 15:15,1,2.870,ACTIVE,215.3,417.00,60.00,1433963703,"040051121000068","174011321042388",19.08,30,0.261,301.68,450.20,54.5,46.3,0.078,14880,14906.9,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963719,69696.00
06/10/2015 15:15,2,2.709,ACTIVE,215.09,345.96,59.949,1433963703,"201051344000458","174011321042388",29.16,30.30,0,333.03,429.52,80.1,75.4,0.389,135375.9,135375.9,1885,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963720,69697.00
06/10/2015 15:15,2,2.775,ACTIVE,214.87,365.80,59.954,1433963703,"274151322000087","174011321042388",27.23,67.70,0,328.52,402.46,76.6,72.0,0.530,396039.9,396039.9,2791,0,0,0,L,1151911521,0,123.59,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963721,69698.00
06/10/2015 15:15,2,2.805,ACTIVE,214.64,345.96,59.954,1433963703,"274151322000052","174011321042388",28.47,45.50,0,332.73,405.77,80.8,76.0,0.309,423272.4,423272.4,3196,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963722,69699.00
06/10/2015 15:15,2,2.699,ACTIVE,214.64,345.96,59.949,1433963703,"201051344001145","174011321042388",29.18,31.00,0,330.63,423.81,79.8,75.1,0.362,140495.5,140495.5,1893,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963723,69700.00
06/10/2015 15:15,2,2.678,ACTIVE,214.41,345.96,59.954,1433963703,"201051344000685","174011321042388",29.00,32.00,0,330.03,422.00,78.6,74.0,0.393,139769.9,139769.9,1893,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963724,69701.00
06/10/2015 15:15,2,2.746,ACTIVE,214.41,348.36,59.959,1433963703,"274151322000088","174011321042388",28.15,40.80,0,331.83,404.57,78.3,73.6,0.292,405215.4,405215.4,2800,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963725,69702.00
06/10/2015 15:15,2,2.684,ACTIVE,214.64,345.66,59.965,1433963703,"201051344000438","174011321042388",28.90,33.30,0,330.33,422.60,78.6,73.9,0.371,139814.9,139814.9,1889,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963725,69703.00
06/10/2015 15:15,2,2.678,ACTIVE,214.64,344.76,59.954,1433963703,"201051344001135","174011321042388",29.12,31.30,0,330.93,426.21,79.0,74.3,0.362,131211.7,131211.7,1885,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963726,69704.00
06/10/2015 15:15,2,2.656,ACTIVE,214.64,345.66,59.954,1433963703,"201051344000417","174011321042388",28.82,35.20,0,330.93,422.00,77.5,72.9,0.371,135790.2,135790.2,1882,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963727,69705.00
06/10/2015 15:15,2,2.697,ACTIVE,214.19,345.66,59.959,1433963703,"201051344000594","174011321042388",28.98,35.40,0,329.43,422.30,79.2,74.5,0.376,135501.5,135501.5,1882,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963728,69706.00
06/10/2015 15:15,2,2.750,ACTIVE,214.64,352.87,59.970,1433963703,"274151322000083","174011321042388",28.59,45.50,0,329.73,405.47,79.6,74.9,0.323,419604.4,419604.4,3200,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963729,69707.00
06/10/2015 15:15,2,2.695,ACTIVE,215.09,347.76,59.954,1433963703,"201051344000585","174011321042388",29.38,31.30,0,332.73,428.31,80.2,75.5,0.376,134397.3,134397.3,1885,0,0,0,L,1122011218,0,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963730,69708.00
06/10/2015 15:15,2,2.730,ACTIVE,214.87,353.77,59.944,1433963703,"274151322000054","174011321042388",28.59,40.80,0,327.62,406.37,79.0,74.4,0.301,414977.9,414977.9,2793,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963731,69709.00
06/10/2015 15:15,2,2.680,ACTIVE,211.48,344.45,59.959,1433963703,"201051344001203","174011321042388",29.08,33.00,0,332.43,430.12,79.0,74.3,0.384,135759.2,135759.2,1891,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963732,69710.00
06/10/2015 15:15,2,2.658,ACTIVE,210.80,344.76,59.954,1433963703,"201051344000646","174011321042388",28.92,32.00,0,330.03,423.20,77.9,73.2,0.371,133379.8,133379.8,1883,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963733,69711.00
06/10/2015 15:15,2,1.867,ACTIVE,212.38,422.00,59.959,1433963703,"274151322000068","174011321042388",38.05,42.30,0,363.09,465.58,71.4,67.0,0.491,325042.1,325042.1,2841,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963734,69712.00
06/10/2015 15:15,2,2.855,ACTIVE,211.70,354.07,59.944,1433963703,"274151322000076","174011321042388",29.22,43.80,0,332.43,406.37,84.5,79.7,0.336,442028.0,442028.0,3199,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963735,69713.00
06/10/2015 15:15,1,1.664,ACTIVE,212.2,363.45,60.00,1433963703,"033051125000132","174011321042388",34.37,31,0.301,295.82,447.11,56.9,50.7,0.186,11890.700000024,11914.800000024,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963736,69714.00
06/10/2015 15:15,1,1.905,ACTIVE,211.9,339.12,60.00,1433963703,"033051125000150","174011321042388",39.44,30,0.337,307.07,400.00,74.7,71.2,0.359,15681.800000012,15713.600000024,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963737,69715.00
06/10/2015 15:15,2,2.643,ACTIVE,210.80,345.96,59.965,1433963703,"201051344000890","174011321042388",29.16,35.20,0,330.33,423.20,78.1,73.4,0.362,137344.8,137344.8,1885,0,0,0,L,1122011218,0,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963738,69716.00
06/10/2015 15:15,2,2.621,ACTIVE,211.25,347.76,59.965,1433963703,"201051344000900","174011321042388",29.32,27.80,0,330.93,429.52,77.8,73.2,0.371,137701.3,137701.3,1888,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963739,69717.00
06/10/2015 15:15,2,2.656,ACTIVE,211.25,358.58,59.975,1433963703,"201051344000633","174011321042388",28.67,31.50,0,317.10,427.41,77.1,72.5,0.672,127429.8,127429.8,1890,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963740,69718.00
06/10/2015 15:15,1,2.514,ACTIVE,212.0,364.41,60.00,1433963703,"040051121000185","174011321042388",25.60,31,0.404,297.10,449.31,64.0,62.5,0.238,14556.599999999,14584.199999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963741,69719.00
06/10/2015 15:15,2,2.633,ACTIVE,211.48,347.46,59.954,1433963703,"201051344000983","174011321042388",29.34,29.00,0,331.83,428.31,78.3,73.6,0.380,134521.3,134521.3,1887,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963742,69720.00
06/10/2015 15:15,2,2.619,ACTIVE,211.25,347.16,59.944,1433963703,"201051344000917","174011321042388",29.24,32.00,0,330.03,427.11,77.5,72.9,0.380,137915.9,137915.9,1891,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963743,69721.00
06/10/2015 15:15,1,2.578,ACTIVE,211.6,323.28,60.03,1433963703,"040051121000116","174011321042388",25.97,29,0.294,313.51,393.73,66.6,61.8,0.318,13978.900000036,14006.700000048,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963745,69722.00
06/10/2015 15:15,1,1.654,ACTIVE,212.5,415.28,60.00,1433963703,"033051125000135","174011321042388",33.46,30,0.316,295.44,449.60,55.0,58.3,0.080,11890.699999986,11914.199999986,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963746,69723.00
06/10/2015 15:15,2,2.627,ACTIVE,211.48,358.58,59.981,1433963703,"201051344000648","174011321042388",28.90,28.50,0,318.61,429.82,77.0,72.4,0.650,133974.6,133974.6,1885,0,0,0,L,1122011218,0,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963747,69724.00
06/10/2015 15:15,2,2.629,ACTIVE,211.48,347.76,59.949,1433963703,"201051344001093","174011321042388",29.22,31.30,0,332.43,432.22,77.8,73.2,0.358,135966.4,135966.4,1888,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963748,69725.00
06/10/2015 15:15,2,2.633,ACTIVE,211.70,349.26,59.949,1433963703,"201051344000645","174011321042388",29.02,29.30,0,318.30,427.71,77.4,72.8,0.650,134357.8,134357.8,1888,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963749,69726.00
06/10/2015 15:15,2,2.705,ACTIVE,211.70,345.36,59.944,1433963703,"274151322000085","174011321042388",28.80,40.80,0,330.93,406.07,79.0,74.3,0.305,417019.6,417019.6,3195,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963750,69727.00
06/10/2015 15:15,2,2.639,ACTIVE,211.25,359.78,59.954,1433963703,"201051344000651","174011321042388",29.22,31.00,0,318.30,428.91,78.1,73.4,0.658,133749.7,133749.7,1887,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963751,69728.00
06/10/2015 15:15,2,2.609,ACTIVE,211.25,355.58,59.928,1433963703,"201051344000867","174011321042388",29.20,30.30,0,318.61,422.60,77.2,72.6,0.632,126062.6,126062.6,1888,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963752,69729.00
06/10/2015 15:15,1,2.579,ALERT,211.8,427.41,60.03,1433963703,"040051121000095","174011321042388",23.75,28,0.295,296.07,446.59,60.9,41.2,0.088,15885.2,15910,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433963753,69730.00
06/10/2015 15:15,2,2.602,ACTIVE,210.57,358.58,59.949,1433963703,"201051344001230","174011321042388",29.02,32.60,0,316.80,422.90,76.5,72.0,0.645,137183.8,137183.8,1893,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963754,69731.00
06/10/2015 15:15,2,2.578,ACTIVE,211.70,360.38,59.949,1433963703,"201051344000576","174011321042388",29.20,27.50,0,317.10,429.52,76.2,71.7,0.632,133759.4,133759.4,1890,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963755,69732.00
06/10/2015 15:15,2,2.615,ACTIVE,211.48,359.78,59.928,1433963703,"201051344000579","174011321042388",29.12,32.00,0,318.00,428.01,77.1,72.5,0.614,139646.7,139646.7,1890,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433963756,69733.00
06/10/2015 15:30,2,2.189,ACTIVE,211.93,358.88,59.996,1433964603,"201051344000955","174011321042388",29.76,28.30,0,315.30,394.65,66.0,61.8,0.566,139105.6,139105.6,1887,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964604,69734.00
06/10/2015 15:30,1,2.162,ACTIVE,214.1,337.87,60.03,1433964603,"040051121000195","174011321042388",25.86,30,0.352,287.23,450.66,55.6,41.1,0.358,16468.4,16481,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964605,69735.00
06/10/2015 15:30,2,2.428,ACTIVE,212.16,366.10,59.981,1433964603,"274151322000095","174011321042388",29.20,37.00,0,322.81,385.03,71.7,67.3,0.495,436453.7,436453.7,2812,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964606,69736.00
06/10/2015 15:30,2,2.201,ACTIVE,212.16,357.98,59.986,1433964603,"201051344000868","174011321042388",29.62,24.00,0,316.20,397.05,66.1,61.9,0.539,125402.9,125402.9,1887,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964607,69737.00
06/10/2015 15:30,2,2.215,ACTIVE,213.29,361.59,59.991,1433964603,"201051344000853","174011321042388",29.64,24.80,0,318.00,396.75,66.5,62.3,0.566,131659.7,131659.7,1884,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964608,69738.00
06/10/2015 15:30,2,2.180,ACTIVE,212.83,357.98,59.981,1433964603,"201051344000582","174011321042388",29.44,27.00,0,317.10,396.75,65.0,60.8,0.544,132332.6,132332.6,1888,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964609,69739.00
06/10/2015 15:30,1,2.178,ACTIVE,214.6,352.51,60.03,1433964603,"040051121000097","174011321042388",26.48,28,0.281,287.61,449.41,57.4,45.1,0.365,14247.699999988,14260.400000036,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964611,69740.00
06/10/2015 15:30,2,2.234,ACTIVE,212.83,361.29,59.991,1433964603,"201051344000469","174011321042388",29.42,23.30,0,315.60,397.05,66.6,62.3,0.588,126834.4,126834.4,1888,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964611,69741.00
06/10/2015 15:30,2,2.240,ACTIVE,212.61,360.69,59.986,1433964603,"201051344000988","174011321042388",29.22,25.30,0,318.30,397.96,66.3,62.1,0.561,126671.8,126671.8,1887,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964612,69742.00
06/10/2015 15:30,2,2.230,ACTIVE,212.61,357.98,59.970,1433964603,"201051344001158","174011321042388",29.12,25.80,0,318.91,396.45,65.8,61.6,0.561,132929.2,132929.2,1889,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964613,69743.00
