ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 15:30,2,2.252,ACTIVE,212.38,357.68,60.002,1433964603,"201051344001025","174011321042388",29.38,28.30,0,317.10,397.66,67.0,62.8,0.570,135890.5,135890.5,1889,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964614,69744.00
06/10/2015 15:30,1,1.710,ACTIVE,213.8,364.72,60.03,1433964603,"033051125000118","174011321042388",32.51,29,0.287,299.27,450.97,55.3,57.7,0.185,15769.6,15785,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964615,69745.00
06/10/2015 15:30,2,2.211,ACTIVE,212.61,358.58,59.949,1433964603,"201051344000569","174011321042388",29.50,25.50,0,315.60,397.05,66.1,61.9,0.552,139689.8,139689.8,1885,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964616,69746.00
06/10/2015 15:30,2,1.549,ACTIVE,213.06,428.31,59.981,1433964603,"274151322000094","174011321042388",39.22,35.60,0,392.55,461.08,60.5,56.5,0.398,326130.9,326130.9,3235,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964617,69747.00
06/10/2015 15:30,1,2.187,ACTIVE,214.6,372.72,60.03,1433964603,"040051121000068","174011321042388",24.40,28,0.306,289.11,448.11,53.1,55.3,0.297,14906.9,14919,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964618,69748.00
06/10/2015 15:30,2,2.225,ACTIVE,212.83,357.08,59.981,1433964603,"201051344000458","174011321042388",29.38,26.00,0,317.40,396.75,66.2,62.0,0.583,135392.4,135392.4,1886,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964619,69749.00
06/10/2015 15:30,2,2.248,ACTIVE,212.83,362.79,59.975,1433964603,"274151322000087","174011321042388",28.45,60.30,0,324.62,384.43,64.7,60.6,0.438,396055.8,396055.8,2792,0,0,0,L,1151911521,0,122.46,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964620,69750.00
06/10/2015 15:30,2,2.299,ACTIVE,212.38,357.08,59.949,1433964603,"274151322000052","174011321042388",29.12,38.40,0,325.52,385.63,67.8,63.5,0.460,423289.2,423289.2,3197,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964621,69751.00
06/10/2015 15:30,2,2.221,ACTIVE,212.61,355.58,59.981,1433964603,"201051344001145","174011321042388",29.40,26.80,0,319.51,396.75,66.1,61.9,0.539,140512.0,140512.0,1894,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964622,69752.00
06/10/2015 15:30,2,2.203,ACTIVE,212.61,357.08,59.970,1433964603,"201051344000685","174011321042388",29.26,27.80,0,316.80,394.05,65.2,61.1,0.579,139786.1,139786.1,1894,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964623,69753.00
06/10/2015 15:30,2,2.240,ACTIVE,213.06,361.29,59.981,1433964603,"274151322000088","174011321042388",28.90,34.80,0,326.12,385.03,65.6,61.4,0.420,405231.7,405231.7,2801,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964624,69754.00
06/10/2015 15:30,2,2.201,ACTIVE,212.83,360.08,59.965,1433964603,"201051344000438","174011321042388",29.48,28.80,0,317.70,398.26,65.7,61.5,0.517,139831.2,139831.2,1890,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964625,69755.00
06/10/2015 15:30,2,2.186,ACTIVE,212.61,356.18,59.970,1433964603,"201051344001135","174011321042388",29.74,26.80,0,318.61,395.85,65.8,61.6,0.535,131228.1,131228.1,1886,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964626,69756.00
06/10/2015 15:30,2,2.205,ACTIVE,212.61,356.18,59.975,1433964603,"201051344000417","174011321042388",29.20,30.30,0,322.51,396.15,65.2,61.0,0.552,135806.4,135806.4,1883,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964627,69757.00
06/10/2015 15:30,2,2.244,ACTIVE,211.93,357.98,59.970,1433964603,"201051344000594","174011321042388",29.22,30.50,0,314.40,396.15,66.5,62.2,0.561,135518.0,135518.0,1883,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964628,69758.00
06/10/2015 15:30,2,2.281,ACTIVE,213.51,351.67,59.965,1433964603,"274151322000083","174011321042388",29.12,38.00,0,326.12,385.33,67.2,62.9,0.468,419621.1,419621.1,3201,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964629,69759.00
06/10/2015 15:30,2,2.273,ACTIVE,212.83,360.08,59.949,1433964603,"201051344000585","174011321042388",29.22,26.80,0,305.98,396.75,67.2,63.0,0.557,134414.1,134414.1,1886,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964630,69760.00
06/10/2015 15:30,2,2.275,ACTIVE,212.38,351.07,59.970,1433964603,"274151322000054","174011321042388",28.96,34.50,0,324.92,386.53,66.8,62.5,0.473,414994.5,414994.5,2794,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964631,69761.00
06/10/2015 15:30,2,2.223,ACTIVE,212.61,358.28,59.975,1433964603,"201051344001203","174011321042388",29.42,28.80,0,317.10,397.66,66.3,62.0,0.561,135775.8,135775.8,1892,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964632,69762.00
06/10/2015 15:30,2,2.197,ACTIVE,212.16,357.08,59.970,1433964603,"201051344000646","174011321042388",29.42,27.50,0,317.40,395.85,65.5,61.3,0.535,133396.2,133396.2,1884,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964633,69763.00
06/10/2015 15:30,2,1.539,ACTIVE,213.74,423.81,59.970,1433964603,"274151322000068","174011321042388",39.08,36.50,0,391.64,459.87,61.3,57.3,0.402,325057.1,325057.1,2842,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964634,69764.00
06/10/2015 15:30,2,2.404,ACTIVE,214.19,363.09,59.975,1433964603,"274151322000076","174011321042388",29.56,37.80,0,328.82,384.73,72.0,67.5,0.477,442046.0,442046.0,3200,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964635,69765.00
06/10/2015 15:30,1,1.436,ACTIVE,214.3,378.11,60.00,1433964603,"033051125000132","174011321042388",31.46,29,0.263,289.47,444.31,44.9,43.5,0.221,11914.800000024,11925.400000024,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964636,69766.00
06/10/2015 15:30,1,1.698,ACTIVE,213.8,363.67,60.03,1433964603,"033051125000150","174011321042388",31.88,28,0.360,302.79,451.57,53.9,60.0,0.194,15713.600000024,15729,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964637,69767.00
06/10/2015 15:30,2,2.238,ACTIVE,212.38,356.48,59.975,1433964603,"201051344000890","174011321042388",29.28,30.80,0,317.10,396.75,66.4,62.2,0.552,137361.3,137361.3,1886,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964638,69768.00
06/10/2015 15:30,2,2.195,ACTIVE,212.61,357.08,59.975,1433964603,"201051344000900","174011321042388",29.60,24.00,0,317.40,397.05,65.8,61.6,0.508,137717.7,137717.7,1889,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964639,69769.00
06/10/2015 15:30,2,2.211,ACTIVE,212.61,358.88,59.965,1433964603,"201051344000633","174011321042388",29.42,27.30,0,325.82,396.45,65.9,61.7,0.566,127446.1,127446.1,1891,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964640,69770.00
06/10/2015 15:30,1,2.167,ACTIVE,214.1,398.07,60.03,1433964603,"040051121000185","174011321042388",25.20,29,0.341,287.67,447.48,54.3,55.8,0.195,14584.199999999,14597.399999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964641,69771.00
06/10/2015 15:30,2,2.211,ACTIVE,212.83,358.88,59.965,1433964603,"201051344000983","174011321042388",29.84,25.00,0,316.80,397.35,66.8,62.6,0.535,134537.9,134537.9,1888,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964642,69772.00
06/10/2015 15:30,2,2.225,ACTIVE,212.61,360.08,60.007,1433964603,"201051344000917","174011321042388",29.46,27.30,0,319.21,396.15,66.4,62.2,0.548,137932.3,137932.3,1892,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964643,69773.00
06/10/2015 15:30,1,2.206,ACTIVE,213.7,308.23,60.00,1433964603,"040051121000116","174011321042388",26.38,27,0.340,288.06,448.32,57.9,60.7,0.358,14006.700000048,14019.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964645,69774.00
06/10/2015 15:30,1,1.389,ACTIVE,214.1,409.69,60.03,1433964603,"033051125000135","174011321042388",34.82,28,0.292,297.58,447.83,48.1,40.4,0.121,11914.199999986,11925.100000022,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964646,69775.00
06/10/2015 15:30,2,2.225,ACTIVE,212.83,358.88,59.970,1433964603,"201051344000648","174011321042388",29.26,24.80,0,326.42,397.05,66.0,61.7,0.539,133990.9,133990.9,1886,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964647,69776.00
06/10/2015 15:30,2,2.211,ACTIVE,212.61,358.28,59.975,1433964603,"201051344001093","174011321042388",29.74,27.30,0,318.30,397.05,66.7,62.5,0.544,135982.8,135982.8,1889,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964648,69777.00
06/10/2015 15:30,2,2.225,ACTIVE,213.06,359.18,59.996,1433964603,"201051344000645","174011321042388",29.46,25.50,0,325.82,396.15,66.3,62.1,0.561,134374.1,134374.1,1889,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964649,69778.00
06/10/2015 15:30,2,2.299,ACTIVE,213.29,363.39,59.975,1433964603,"274151322000085","174011321042388",29.24,34.50,0,325.82,385.63,68.1,63.8,0.473,417036.3,417036.3,3196,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964650,69779.00
06/10/2015 15:30,2,2.252,ACTIVE,212.83,356.48,59.970,1433964603,"201051344000651","174011321042388",29.08,26.80,0,324.92,396.45,66.4,62.2,0.521,133766.1,133766.1,1888,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964650,69780.00
06/10/2015 15:30,2,2.221,ACTIVE,212.83,357.08,59.965,1433964603,"201051344000867","174011321042388",29.50,26.00,0,326.42,395.55,66.4,62.2,0.544,126079.0,126079.0,1889,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964651,69781.00
06/10/2015 15:30,1,2.216,ACTIVE,214.2,331.68,60.00,1433964603,"040051121000095","174011321042388",24.03,26,0.355,286.14,446.25,53.0,50.9,0.293,15910,15922.5,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964653,69782.00
06/10/2015 15:30,2,2.209,ACTIVE,212.16,356.78,59.970,1433964603,"201051344001230","174011321042388",29.60,28.50,0,325.22,394.35,66.2,62.0,0.561,137200.1,137200.1,1894,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964654,69783.00
06/10/2015 15:30,2,2.191,ACTIVE,213.06,359.48,59.965,1433964603,"201051344000576","174011321042388",29.66,24.30,0,326.12,397.35,65.8,61.6,0.548,133775.7,133775.7,1891,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964655,69784.00
06/10/2015 15:30,2,2.248,ACTIVE,212.61,358.58,59.938,1433964603,"201051344000579","174011321042388",29.40,27.50,0,326.42,397.35,66.9,62.7,0.557,139663.2,139663.2,1891,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433964656,69785.00
06/10/2015 15:45,2,2.541,ACTIVE,214.41,360.38,59.986,1433965503,"201051344000955","174011321042388",29.38,28.00,0,316.80,395.25,75.6,71.0,0.623,139125.5,139125.5,1888,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965504,69786.00
06/10/2015 15:45,1,2.490,ACTIVE,215.9,388.60,60.03,1433965503,"040051121000195","174011321042388",25.78,28,0.385,301.55,450.87,63.9,57.0,0.188,16481,16497.7,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965505,69787.00
06/10/2015 15:45,2,2.799,ACTIVE,213.96,351.37,59.986,1433965503,"274151322000095","174011321042388",28.92,36.80,0,330.03,385.93,82.1,77.3,0.305,436475.5,436475.5,2813,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965506,69788.00
06/10/2015 15:45,2,2.582,ACTIVE,214.41,363.09,59.981,1433965503,"201051344000868","174011321042388",29.02,24.30,0,318.61,396.45,75.9,71.3,0.579,125422.9,125422.9,1888,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965507,69789.00
06/10/2015 15:45,2,2.574,ACTIVE,215.32,365.19,59.975,1433965503,"201051344000853","174011321042388",29.30,25.00,0,320.71,397.35,76.4,71.8,0.628,131679.8,131679.8,1885,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965508,69790.00
06/10/2015 15:45,2,2.520,ACTIVE,214.87,364.29,59.975,1433965503,"201051344000582","174011321042388",29.36,26.80,0,318.91,397.35,75.0,70.4,0.583,132352.3,132352.3,1889,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965509,69791.00
06/10/2015 15:45,1,2.516,ACTIVE,216.2,313.40,60.03,1433965503,"040051121000097","174011321042388",26.39,27,0.297,302.11,451.58,66.0,62.2,0.321,14260.400000036,14277.699999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965510,69792.00
06/10/2015 15:45,2,2.578,ACTIVE,215.09,365.49,60.012,1433965503,"201051344000469","174011321042388",29.46,23.50,0,318.61,398.26,76.9,72.3,0.681,126854.5,126854.5,1889,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965511,69793.00
06/10/2015 15:45,2,2.561,ACTIVE,214.87,363.09,59.975,1433965503,"201051344000988","174011321042388",29.50,25.50,0,318.91,397.96,76.5,72.0,0.667,126691.9,126691.9,1888,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965512,69794.00
06/10/2015 15:45,2,2.592,ACTIVE,215.09,363.09,59.981,1433965503,"201051344001158","174011321042388",29.00,25.80,0,317.10,397.05,76.2,71.6,0.654,132949.1,132949.1,1890,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965513,69795.00
06/10/2015 15:45,2,2.605,ACTIVE,214.64,363.09,59.975,1433965503,"201051344001025","174011321042388",29.48,28.00,0,319.81,397.66,77.8,73.1,0.592,135910.7,135910.7,1890,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965514,69796.00
06/10/2015 15:45,1,1.892,ACTIVE,215.8,338.94,60.03,1433965503,"033051125000118","174011321042388",39.79,28,0.334,298.86,447.77,74.9,70.9,0.350,15785,15803.6,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965515,69797.00
06/10/2015 15:45,2,2.562,ACTIVE,214.87,363.99,59.981,1433965503,"201051344000569","174011321042388",29.68,25.80,0,320.11,397.96,77.1,72.5,0.619,139709.8,139709.8,1886,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965516,69798.00
06/10/2015 15:45,2,1.838,ACTIVE,213.96,425.91,59.975,1433965503,"274151322000094","174011321042388",38.65,35.20,0,394.35,470.99,72.5,68.1,0.495,326149.2,326149.2,3236,0,0,0,L,1151911521,0,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965517,69799.00
06/10/2015 15:45,1,2.791,ACTIVE,216.1,374.29,60.00,1433965503,"040051121000068","174011321042388",19.26,26,0.319,301.34,450.36,53.4,56.3,0.163,14919,14934.7,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965518,69800.00
06/10/2015 15:45,2,2.615,ACTIVE,214.87,363.99,59.975,1433965503,"201051344000458","174011321042388",29.44,26.30,0,318.61,396.75,78.0,73.4,0.636,135412.5,135412.5,1887,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965519,69801.00
06/10/2015 15:45,2,2.680,ACTIVE,213.96,352.27,59.975,1433965503,"274151322000087","174011321042388",28.37,58.50,0,329.73,385.93,77.0,72.3,0.513,396075.4,396075.4,2793,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965520,69802.00
06/10/2015 15:45,2,2.744,ACTIVE,214.41,351.67,59.981,1433965503,"274151322000052","174011321042388",29.02,37.80,0,331.23,386.83,80.6,75.9,0.314,423309.6,423309.6,3198,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965521,69803.00
06/10/2015 15:45,2,2.637,ACTIVE,214.41,363.39,59.981,1433965503,"201051344001145","174011321042388",29.46,26.50,0,320.11,397.96,78.6,74.0,0.654,140532.0,140532.0,1895,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965522,69804.00
06/10/2015 15:45,2,2.631,ACTIVE,214.41,363.99,59.981,1433965503,"201051344000685","174011321042388",29.30,27.30,0,319.21,396.15,78.0,73.4,0.654,139806.0,139806.0,1895,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965523,69805.00
06/10/2015 15:45,2,2.711,ACTIVE,213.96,357.08,59.944,1433965503,"274151322000088","174011321042388",28.73,34.30,0,330.03,386.53,78.8,74.1,0.535,405251.6,405251.6,2802,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965524,69806.00
06/10/2015 15:45,2,2.650,ACTIVE,214.87,365.49,59.981,1433965503,"201051344000438","174011321042388",29.32,28.30,0,318.30,396.75,78.7,74.0,0.676,139851.2,139851.2,1891,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965525,69807.00
06/10/2015 15:45,2,2.660,ACTIVE,214.64,362.19,59.975,1433965503,"201051344001135","174011321042388",29.26,26.50,0,319.51,395.85,78.8,74.2,0.628,131248.1,131248.1,1887,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965526,69808.00
06/10/2015 15:45,2,2.627,ACTIVE,214.87,362.79,59.970,1433965503,"201051344000417","174011321042388",29.38,29.80,0,319.21,396.75,78.2,73.5,0.650,135826.1,135826.1,1884,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965527,69809.00
06/10/2015 15:45,2,2.689,ACTIVE,214.41,364.29,59.981,1433965503,"201051344000594","174011321042388",29.34,30.00,0,318.00,397.96,80.0,75.3,0.681,135538.2,135538.2,1884,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965528,69810.00
06/10/2015 15:45,2,2.762,ACTIVE,215.54,357.68,59.970,1433965503,"274151322000083","174011321042388",29.22,37.50,0,330.03,386.23,81.7,76.9,0.318,419641.6,419641.6,3202,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965528,69811.00
06/10/2015 15:45,2,2.699,ACTIVE,215.32,352.57,59.981,1433965503,"201051344000585","174011321042388",29.70,26.50,0,322.21,397.35,81.3,76.5,0.358,134434.5,134434.5,1887,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965529,69812.00
06/10/2015 15:45,2,2.770,ACTIVE,214.64,356.48,59.986,1433965503,"274151322000054","174011321042388",29.02,34.00,0,329.13,388.34,81.5,76.7,0.309,415014.8,415014.8,2795,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965530,69813.00
06/10/2015 15:45,2,2.742,ACTIVE,215.09,348.36,60.007,1433965503,"201051344001203","174011321042388",29.04,28.30,0,318.00,398.26,80.6,75.9,0.376,135796.0,135796.0,1893,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965531,69814.00
06/10/2015 15:45,2,2.719,ACTIVE,214.87,359.78,59.981,1433965503,"201051344000646","174011321042388",28.98,27.30,0,318.91,396.15,79.9,75.2,0.681,133416.1,133416.1,1885,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965532,69815.00
06/10/2015 15:45,2,1.904,ACTIVE,216.67,429.52,59.975,1433965503,"274151322000068","174011321042388",39.00,36.30,0,394.35,466.79,75.0,70.5,0.513,325075.6,325075.6,2843,0,0,0,L,1151911521,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965533,69816.00
06/10/2015 15:45,2,3.010,ACTIVE,216.22,348.96,59.981,1433965503,"274151322000076","174011321042388",29.18,37.50,0,331.23,386.53,89.0,83.9,0.340,442067.9,442067.9,3201,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965534,69817.00
06/10/2015 15:45,1,1.599,ACTIVE,216.7,389.66,60.03,1433965503,"033051125000132","174011321042388",37.05,27,0.349,299.89,449.28,58.9,65.4,0.152,11925.400000024,11939.500000024,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965536,69818.00
06/10/2015 15:45,1,2.035,ACTIVE,216.5,346.71,60.03,1433965503,"033051125000150","174011321042388",39.55,26,0.354,303.53,451.43,80.1,76.5,0.376,15729,15748.199999988,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965537,69819.00
06/10/2015 15:45,2,2.795,ACTIVE,214.87,345.36,59.981,1433965503,"201051344000890","174011321042388",29.38,30.30,0,319.21,397.66,83.2,78.3,0.380,137381.5,137381.5,1887,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965538,69820.00
06/10/2015 15:45,2,2.729,ACTIVE,215.54,346.86,59.981,1433965503,"201051344000900","174011321042388",29.74,24.30,0,319.81,397.05,82.2,77.4,0.376,137737.8,137737.8,1890,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965539,69821.00
06/10/2015 15:45,2,2.732,ACTIVE,215.54,347.46,59.981,1433965503,"201051344000633","174011321042388",29.80,27.00,0,320.11,397.05,82.4,77.6,0.389,127466.1,127466.1,1892,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965539,69822.00
06/10/2015 15:45,1,2.768,ACTIVE,216.0,345.51,60.00,1433965503,"040051121000185","174011321042388",25.76,27,0.308,302.09,449.13,70.9,66.6,0.336,14597.399999999,14613.999999999,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965541,69823.00
06/10/2015 15:45,2,2.781,ACTIVE,215.77,347.46,59.944,1433965503,"201051344000983","174011321042388",29.74,25.00,0,320.11,397.35,83.7,78.9,0.398,134558.1,134558.1,1889,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965542,69824.00
06/10/2015 15:45,2,2.791,ACTIVE,215.54,347.16,59.996,1433965503,"201051344000917","174011321042388",29.58,27.30,0,320.71,396.45,83.6,78.8,0.393,137952.4,137952.4,1893,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965542,69825.00
06/10/2015 15:45,1,2.823,ACTIVE,215.7,324.95,60.03,1433965503,"040051121000116","174011321042388",26.27,25,0.321,298.37,450.25,73.8,69.1,0.349,14019.5,14036.5,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965544,69826.00
06/10/2015 15:45,1,1.691,ACTIVE,216.4,337.33,60.03,1433965503,"033051125000135","174011321042388",36.64,27,0.366,298.78,450.16,61.6,59.3,0.384,11925.100000022,11939.30000001,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965545,69827.00
06/10/2015 15:45,2,2.836,ACTIVE,216.00,346.56,59.991,1433965503,"201051344000648","174011321042388",29.42,24.80,0,318.30,399.16,84.5,79.7,0.393,134010.8,134010.8,1887,0,0,0,L,1122011218,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965546,69828.00
06/10/2015 15:45,2,2.889,ACTIVE,215.77,346.56,59.986,1433965503,"201051344001093","174011321042388",29.46,27.50,0,320.71,396.45,86.2,81.3,0.393,136002.9,136002.9,1890,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965547,69829.00
06/10/2015 15:45,2,2.949,ACTIVE,216.22,348.06,59.991,1433965503,"201051344000645","174011321042388",29.28,25.30,0,320.11,397.66,87.5,82.5,0.402,134394.3,134394.3,1890,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965548,69830.00
06/10/2015 15:45,2,3.098,ACTIVE,216.00,351.97,59.986,1433965503,"274151322000085","174011321042388",29.06,33.80,0,333.33,386.23,91.1,86.0,0.354,417056.9,417056.9,3197,0,0,0,L,1151911521,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965549,69831.00
06/10/2015 15:45,2,3.041,ACTIVE,216.00,347.16,59.986,1433965503,"201051344000651","174011321042388",29.36,26.50,0,321.61,397.05,90.4,85.3,0.415,133786.2,133786.2,1889,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965549,69832.00
06/10/2015 15:45,2,3.086,ACTIVE,216.00,346.86,59.991,1433965503,"201051344000867","174011321042388",29.44,26.30,0,320.71,395.55,92.0,86.9,0.424,126099.1,126099.1,1890,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965550,69833.00
06/10/2015 15:45,1,3.194,ACTIVE,216.1,338.57,60.03,1433965503,"040051121000095","174011321042388",23.82,25,0.326,298.72,449.71,75.7,70.4,0.352,15922.5,15938,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965552,69834.00
06/10/2015 15:45,2,3.236,ACTIVE,216.22,348.96,59.996,1433965503,"201051344001230","174011321042388",31.07,28.00,0,318.61,395.55,101.8,96.3,0.535,137220.2,137220.2,1895,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965553,69835.00
06/10/2015 15:45,2,7.672,ACTIVE,221.64,368.20,59.991,1433965503,"201051344000576","174011321042388",26.52,24.30,0,320.11,410.58,205.9,196.9,0.932,133795.8,133795.8,1892,0,0,0,L,1122011218,0,125.85,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965554,69836.00
06/10/2015 15:45,2,7.449,ACTIVE,222.77,369.40,59.970,1433965503,"201051344000579","174011321042388",28.75,27.00,0,321.61,414.19,216.8,207.3,0.994,139683.7,139683.7,1892,0,0,0,L,1122011218,0,126.07,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433965555,69837.00
06/10/2015 16:00,2,2.486,ACTIVE,213.06,360.99,59.996,1433966403,"201051344000955","174011321042388",29.76,27.00,0,316.50,416.89,75.0,70.4,0.641,139143.6,139143.6,1889,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966405,69838.00
06/10/2015 16:00,1,2.430,ACTIVE,215.1,326.38,60.03,1433966403,"040051121000195","174011321042388",26.05,27,0.379,301.65,451.35,63.0,68.1,0.400,16497.7,16512.7,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966406,69839.00
06/10/2015 16:00,2,2.719,ACTIVE,213.06,355.88,59.965,1433966403,"274151322000095","174011321042388",29.38,35.20,0,330.33,403.37,80.9,76.2,0.301,436495.0,436495.0,2814,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966407,69840.00
06/10/2015 16:00,2,2.490,ACTIVE,213.29,360.08,60.007,1433966403,"201051344000868","174011321042388",29.64,23.80,0,318.61,412.08,74.7,70.2,0.592,125441.0,125441.0,1889,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966408,69841.00
06/10/2015 16:00,2,2.496,ACTIVE,214.19,363.09,59.975,1433966403,"201051344000853","174011321042388",29.74,24.50,0,322.51,416.59,75.2,70.7,0.623,131697.9,131697.9,1886,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966409,69842.00
06/10/2015 16:00,2,2.482,ACTIVE,213.96,362.49,59.959,1433966403,"201051344000582","174011321042388",29.30,25.80,0,318.00,415.39,73.7,69.2,0.610,132370.1,132370.1,1890,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966410,69843.00
06/10/2015 16:00,1,2.448,ACTIVE,214.8,323.92,60.03,1433966403,"040051121000097","174011321042388",26.42,26,0.394,301.95,451.48,64.3,74.1,0.392,14277.699999988,14293.100000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966411,69844.00
06/10/2015 16:00,2,2.496,ACTIVE,213.74,361.89,59.996,1433966403,"201051344000469","174011321042388",29.58,23.00,0,317.40,417.49,74.8,70.3,0.658,126872.7,126872.7,1890,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966412,69845.00
06/10/2015 16:00,2,2.500,ACTIVE,213.74,362.49,59.970,1433966403,"201051344000988","174011321042388",29.36,24.80,0,319.21,413.89,74.3,69.8,0.610,126710.0,126710.0,1889,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966413,69846.00
06/10/2015 16:00,2,2.510,ACTIVE,213.96,361.29,60.007,1433966403,"201051344001158","174011321042388",28.92,25.00,0,319.81,417.49,73.6,69.1,0.632,132967.0,132967.0,1891,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966414,69847.00
06/10/2015 16:00,2,2.488,ACTIVE,213.74,361.29,59.996,1433966403,"201051344001025","174011321042388",29.66,27.00,0,318.91,413.29,74.7,70.2,0.605,135929.0,135929.0,1891,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966415,69848.00
06/10/2015 16:00,1,1.892,ACTIVE,215.1,309.43,60.03,1433966403,"033051125000118","174011321042388",29.26,28,0.336,298.65,450.21,55.1,64.4,0.332,15803.6,15817.4,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966416,69849.00
06/10/2015 16:00,2,2.473,ACTIVE,213.96,362.19,59.986,1433966403,"201051344000569","174011321042388",29.34,25.00,0,319.51,411.48,73.5,69.0,0.628,139727.8,139727.8,1887,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966417,69850.00
06/10/2015 16:00,2,1.625,ACTIVE,213.96,433.12,59.981,1433966403,"274151322000094","174011321042388",40.14,32.80,0,389.54,471.30,66.8,62.5,0.477,326165.6,326165.6,3237,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966418,69851.00
06/10/2015 16:00,1,2.447,ACTIVE,215.3,430.12,60.03,1433966403,"040051121000068","174011321042388",24.04,25,0.300,301.85,450.54,58.5,42.0,0.131,14934.7,14948.3,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966419,69852.00
06/10/2015 16:00,2,2.451,ACTIVE,214.19,362.19,60.002,1433966403,"201051344000458","174011321042388",29.48,25.80,0,318.61,416.59,73.2,68.8,0.619,135430.5,135430.5,1888,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966420,69853.00
06/10/2015 16:00,2,2.498,ACTIVE,213.96,356.78,60.007,1433966403,"274151322000087","174011321042388",28.23,55.30,0,328.82,399.46,71.4,67.0,0.446,396093.0,396093.0,2794,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966421,69854.00
06/10/2015 16:00,2,2.543,ACTIVE,213.29,352.57,59.996,1433966403,"274151322000052","174011321042388",28.92,36.30,0,327.32,398.86,74.5,69.9,0.486,423327.9,423327.9,3199,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966422,69855.00
06/10/2015 16:00,2,2.467,ACTIVE,213.74,359.78,59.981,1433966403,"201051344001145","174011321042388",29.20,25.80,0,319.21,415.39,73.0,68.5,0.570,140550.0,140550.0,1896,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966423,69856.00
06/10/2015 16:00,2,2.418,ACTIVE,213.29,361.29,60.007,1433966403,"201051344000685","174011321042388",29.42,26.30,0,317.40,418.09,72.1,67.6,0.628,139823.8,139823.8,1896,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966424,69857.00
06/10/2015 16:00,2,2.479,ACTIVE,214.41,365.80,59.970,1433966403,"274151322000088","174011321042388",28.67,32.60,0,328.82,399.76,71.9,67.4,0.482,405269.4,405269.4,2803,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966424,69858.00
06/10/2015 16:00,2,2.404,ACTIVE,213.74,358.58,60.012,1433966403,"201051344000438","174011321042388",29.78,27.30,0,318.00,415.39,72.6,68.1,0.601,139869.1,139869.1,1892,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966425,69859.00
06/10/2015 16:00,2,2.449,ACTIVE,213.51,360.69,59.981,1433966403,"201051344001135","174011321042388",29.20,25.50,0,320.41,413.59,72.5,68.0,0.588,131266.0,131266.0,1888,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966426,69860.00
06/10/2015 16:00,2,2.451,ACTIVE,213.51,358.28,60.002,1433966403,"201051344000417","174011321042388",28.84,28.50,0,316.80,415.39,71.7,67.3,0.597,135843.9,135843.9,1885,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966427,69861.00
06/10/2015 16:00,2,2.445,ACTIVE,213.29,359.78,59.975,1433966403,"201051344000594","174011321042388",29.46,29.00,0,317.70,415.69,73.0,68.6,0.610,135556.4,135556.4,1885,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966428,69862.00
06/10/2015 16:00,2,2.506,ACTIVE,213.74,356.18,60.002,1433966403,"274151322000083","174011321042388",28.92,35.80,0,328.52,400.06,73.4,68.9,0.495,419659.8,419659.8,3203,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966429,69863.00
06/10/2015 16:00,2,2.482,ACTIVE,213.96,361.59,59.975,1433966403,"201051344000585","174011321042388",29.26,26.00,0,321.31,418.70,73.5,69.0,0.610,134452.9,134452.9,1888,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966430,69864.00
06/10/2015 16:00,2,2.479,ACTIVE,214.41,349.56,60.002,1433966403,"274151322000054","174011321042388",29.00,32.80,0,329.73,399.46,72.8,68.4,0.482,415032.9,415032.9,2796,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966431,69865.00
06/10/2015 16:00,2,2.443,ACTIVE,213.74,360.08,59.986,1433966403,"201051344001203","174011321042388",29.26,27.30,0,316.80,418.39,72.3,67.9,0.605,135814.1,135814.1,1894,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966432,69866.00
06/10/2015 16:00,2,2.410,ACTIVE,213.29,358.28,59.991,1433966403,"201051344000646","174011321042388",29.32,26.30,0,317.40,416.59,71.6,67.2,0.605,133434.0,133434.0,1886,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966433,69867.00
06/10/2015 16:00,2,1.676,ACTIVE,213.96,431.02,59.981,1433966403,"274151322000068","174011321042388",39.20,33.80,0,386.83,469.49,66.4,62.2,0.420,325092.1,325092.1,2844,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966434,69868.00
06/10/2015 16:00,2,2.615,ACTIVE,213.96,355.88,59.970,1433966403,"274151322000076","174011321042388",29.52,35.80,0,332.43,401.26,78.2,73.5,0.301,442087.5,442087.5,3202,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966435,69869.00
06/10/2015 16:00,1,1.386,ACTIVE,215.4,377.84,60.03,1433966403,"033051125000132","174011321042388",36.95,26,0.304,302.86,449.26,50.9,52.2,0.304,11939.500000024,11951.700000024,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966437,69870.00
06/10/2015 16:00,1,1.841,ACTIVE,215.4,393.32,60.03,1433966403,"033051125000150","174011321042388",28.89,26,0.277,304.10,450.84,52.9,38.7,0.202,15748.199999988,15761.900000036,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966438,69871.00
06/10/2015 16:00,2,2.418,ACTIVE,213.29,358.28,59.975,1433966403,"201051344000890","174011321042388",29.36,28.80,0,319.51,418.70,71.9,67.5,0.605,137399.7,137399.7,1888,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966439,69872.00
06/10/2015 16:00,2,2.359,ACTIVE,213.51,360.69,60.002,1433966403,"201051344000900","174011321042388",29.66,23.50,0,318.91,412.68,70.8,66.4,0.579,137755.7,137755.7,1891,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966440,69873.00
06/10/2015 16:00,2,2.381,ACTIVE,213.51,362.19,59.965,1433966403,"201051344000633","174011321042388",29.38,26.00,0,317.70,412.38,70.9,66.5,0.610,127484.1,127484.1,1893,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966441,69874.00
06/10/2015 16:00,1,2.083,ACTIVE,215.3,418.39,60.03,1433966403,"040051121000185","174011321042388",27.41,26,0.289,301.12,448.27,56.8,39.7,0.146,14613.999999999,14628.599999999,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966442,69875.00
06/10/2015 16:00,2,2.361,ACTIVE,213.96,361.89,59.981,1433966403,"201051344000983","174011321042388",29.84,24.50,0,319.21,412.68,71.4,67.0,0.605,134576.2,134576.2,1890,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966443,69876.00
06/10/2015 16:00,2,2.363,ACTIVE,213.74,360.08,60.012,1433966403,"201051344000917","174011321042388",29.58,26.50,0,318.61,417.79,70.8,66.4,0.588,137970.3,137970.3,1894,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966444,69877.00
06/10/2015 16:00,1,2.347,ACTIVE,214.7,438.45,60.03,1433966403,"040051121000116","174011321042388",26.15,25,0.292,298.65,450.57,61.0,45.3,0.122,14036.5,14051.700000048,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966445,69878.00
06/10/2015 16:00,1,1.349,ACTIVE,215.2,439.72,60.03,1433966403,"033051125000135","174011321042388",36.96,26,0.302,302.71,450.03,49.6,45.7,0.111,11939.30000001,11951.699999986,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966446,69879.00
06/10/2015 16:00,2,2.348,ACTIVE,213.96,360.69,59.981,1433966403,"201051344000648","174011321042388",29.42,24.30,0,318.61,412.98,70.0,65.6,0.575,134028.6,134028.6,1888,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966447,69880.00
06/10/2015 16:00,2,2.381,ACTIVE,213.74,361.89,60.007,1433966403,"201051344001093","174011321042388",29.34,26.30,0,319.21,417.79,70.8,66.4,0.561,136020.9,136020.9,1891,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966448,69881.00
06/10/2015 16:00,2,2.365,ACTIVE,214.19,359.48,59.986,1433966403,"201051344000645","174011321042388",29.40,25.00,0,321.01,412.38,70.4,66.0,0.575,134412.2,134412.2,1891,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966449,69882.00
06/10/2015 16:00,2,2.434,ACTIVE,213.51,355.88,60.002,1433966403,"274151322000085","174011321042388",29.12,32.40,0,329.73,401.56,71.8,67.3,0.535,417075.1,417075.1,3198,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966450,69883.00
06/10/2015 16:00,2,2.385,ACTIVE,213.74,359.18,59.981,1433966403,"201051344000651","174011321042388",29.12,25.50,0,319.81,416.29,70.3,66.0,0.561,133804.1,133804.1,1890,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966451,69884.00
06/10/2015 16:00,2,2.344,ACTIVE,213.74,362.19,60.002,1433966403,"201051344000867","174011321042388",29.58,25.30,0,318.30,412.98,70.2,65.8,0.579,126117.0,126117.0,1891,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966452,69885.00
06/10/2015 16:00,1,2.343,ACTIVE,215.4,337.75,60.03,1433966403,"040051121000095","174011321042388",23.97,24,0.324,296.97,448.83,55.9,47.8,0.350,15938,15950.7,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966453,69886.00
06/10/2015 16:00,2,2.342,ACTIVE,213.29,359.18,60.007,1433966403,"201051344001230","174011321042388",29.46,27.00,0,318.00,419.00,69.9,65.5,0.588,137238.1,137238.1,1896,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966454,69887.00
06/10/2015 16:00,2,2.359,ACTIVE,214.41,363.09,59.965,1433966403,"201051344000576","174011321042388",29.00,23.80,0,319.21,414.49,69.3,65.0,0.579,133813.6,133813.6,1893,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966455,69888.00
06/10/2015 16:00,2,2.377,ACTIVE,214.41,361.89,60.007,1433966403,"201051344000579","174011321042388",29.36,26.80,0,320.11,415.09,70.7,66.3,0.575,139701.7,139701.7,1893,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433966456,69889.00
