ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 16:15,2,3.158,ACTIVE,214.87,345.36,60.018,1433967303,"201051344000955","174011321042388",29.56,27.00,0,330.03,397.05,94.5,89.3,0.451,139162.3,139162.3,1890,0,0,0,L,1122011218,0,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967304,69890.00
06/10/2015 16:15,1,3.140,ACTIVE,215.5,324.26,60.03,1433967303,"040051121000195","174011321042388",25.99,26,0.358,301.84,449.28,81.2,76.9,0.379,16512.7,16527.8,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967305,69891.00
06/10/2015 16:15,2,3.531,ACTIVE,215.32,345.96,59.986,1433967303,"274151322000095","174011321042388",29.36,35.00,0,330.33,386.53,105.0,99.5,0.398,436515.3,436515.3,2815,0,0,0,L,1151911521,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967306,69892.00
06/10/2015 16:15,2,3.336,ACTIVE,215.54,347.46,59.996,1433967303,"201051344000868","174011321042388",29.68,24.00,0,332.73,398.86,100.3,94.9,0.460,125459.7,125459.7,1890,0,0,0,L,1122011218,0,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967307,69893.00
06/10/2015 16:15,2,3.318,ACTIVE,216.90,349.56,59.996,1433967303,"201051344000853","174011321042388",29.46,24.80,0,334.54,404.87,99.1,93.7,0.464,131716.8,131716.8,1887,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967308,69894.00
06/10/2015 16:15,2,3.279,ACTIVE,216.22,347.76,59.970,1433967303,"201051344000582","174011321042388",29.18,25.80,0,333.03,399.16,96.9,91.6,0.442,132388.6,132388.6,1891,0,0,0,L,1122011218,0,123.59,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967309,69895.00
06/10/2015 16:15,1,3.160,ACTIVE,216.6,326.19,60.03,1433967303,"040051121000097","174011321042388",26.55,26,0.367,301.39,451.28,83.4,79.3,0.389,14293.100000024,14309.199999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967310,69896.00
06/10/2015 16:15,2,3.213,ACTIVE,216.22,348.36,59.965,1433967303,"201051344000469","174011321042388",29.80,23.30,0,333.03,403.07,97.0,91.7,0.464,126891.6,126891.6,1891,0,0,0,L,1122011218,0,123.14,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967311,69897.00
06/10/2015 16:15,2,3.246,ACTIVE,216.00,349.26,60.002,1433967303,"201051344000988","174011321042388",29.46,25.00,0,332.73,405.17,96.8,91.5,0.451,126728.9,126728.9,1890,0,0,0,L,1122011218,0,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967312,69898.00
06/10/2015 16:15,2,3.137,ACTIVE,216.00,346.86,59.975,1433967303,"201051344001158","174011321042388",29.40,25.30,0,333.33,402.46,93.5,88.3,0.438,132985.7,132985.7,1892,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967313,69899.00
06/10/2015 16:15,2,3.154,ACTIVE,215.32,345.96,59.954,1433967303,"201051344001025","174011321042388",29.68,26.80,0,332.73,399.46,94.8,89.6,0.429,135948.0,135948.0,1892,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967314,69900.00
06/10/2015 16:15,1,2.267,ACTIVE,215.6,327.20,60.03,1433967303,"033051125000118","174011321042388",39.68,27,0.399,297.51,447.06,89.5,85.5,0.413,15817.4,15832.5,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967315,69901.00
06/10/2015 16:15,2,3.049,ACTIVE,215.77,346.26,59.991,1433967303,"201051344000569","174011321042388",29.74,25.30,0,333.03,399.16,92.0,86.8,0.429,139746.6,139746.6,1888,0,0,0,L,1122011218,0,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967316,69902.00
06/10/2015 16:15,2,2.082,ACTIVE,215.09,431.02,59.949,1433967303,"274151322000094","174011321042388",40.20,34.80,0,392.25,469.49,84.2,79.3,0.323,326182.8,326182.8,3238,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967317,69903.00
06/10/2015 16:15,1,3.081,ACTIVE,216.2,339.43,60.03,1433967303,"040051121000068","174011321042388",24.00,25,0.324,302.30,450.72,73.6,69.8,0.345,14948.3,14963.1,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967318,69904.00
06/10/2015 16:15,2,3.100,ACTIVE,215.77,345.66,59.959,1433967303,"201051344000458","174011321042388",29.22,25.80,0,333.63,403.97,91.7,86.6,0.442,135449.3,135449.3,1889,0,0,0,L,1122011218,0,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967319,69905.00
06/10/2015 16:15,2,3.146,ACTIVE,215.54,354.07,59.959,1433967303,"274151322000087","174011321042388",28.25,53.50,0,331.83,386.53,90.0,84.9,0.340,396111.4,396111.4,2795,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967320,69906.00
06/10/2015 16:15,2,3.186,ACTIVE,215.09,347.16,59.965,1433967303,"274151322000052","174011321042388",28.98,35.20,0,332.13,385.63,93.5,88.3,0.358,423347.1,423347.1,3200,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967321,69907.00
06/10/2015 16:15,2,3.084,ACTIVE,215.09,346.26,59.959,1433967303,"201051344001145","174011321042388",29.42,25.80,0,332.73,399.46,91.9,86.8,0.420,140568.9,140568.9,1897,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967322,69908.00
06/10/2015 16:15,2,3.078,ACTIVE,214.87,345.06,59.986,1433967303,"201051344000685","174011321042388",29.22,26.50,0,331.53,398.26,91.1,86.0,0.446,139842.5,139842.5,1897,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967323,69909.00
06/10/2015 16:15,2,3.096,ACTIVE,215.09,344.76,59.991,1433967303,"274151322000088","174011321042388",29.06,32.40,0,332.13,385.93,91.0,86.0,0.336,405288.1,405288.1,2804,0,0,0,L,1151911521,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967324,69910.00
06/10/2015 16:15,2,3.059,ACTIVE,215.32,345.66,60.007,1433967303,"201051344000438","174011321042388",29.54,27.30,0,333.03,399.16,91.5,86.4,0.429,139888.0,139888.0,1893,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967325,69911.00
06/10/2015 16:15,2,3.018,ACTIVE,215.32,345.36,59.981,1433967303,"201051344001135","174011321042388",29.84,25.50,0,331.23,398.26,91.2,86.1,0.415,131284.9,131284.9,1889,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967326,69912.00
06/10/2015 16:15,2,3.062,ACTIVE,215.09,346.26,59.922,1433967303,"201051344000417","174011321042388",29.18,28.50,0,332.13,398.56,90.5,85.5,0.424,135862.6,135862.6,1886,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967326,69913.00
06/10/2015 16:15,2,3.119,ACTIVE,214.87,345.66,59.954,1433967303,"201051344000594","174011321042388",29.16,28.80,0,329.43,403.37,92.2,87.0,0.433,135575.4,135575.4,1886,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967327,69914.00
06/10/2015 16:15,2,3.170,ACTIVE,215.09,344.45,59.954,1433967303,"274151322000083","174011321042388",29.16,35.40,0,332.73,385.63,93.7,88.5,0.371,419679.0,419679.0,3204,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967328,69915.00
06/10/2015 16:15,2,3.109,ACTIVE,215.54,346.56,59.970,1433967303,"201051344000585","174011321042388",29.74,26.30,0,332.73,398.86,93.7,88.5,0.433,134472.2,134472.2,1889,0,0,0,L,1122011218,0,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967329,69916.00
06/10/2015 16:15,2,3.145,ACTIVE,215.09,353.77,59.975,1433967303,"274151322000054","174011321042388",29.14,32.80,0,333.03,386.83,92.9,87.7,0.358,415052.0,415052.0,2797,0,0,0,L,1151911521,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967330,69917.00
06/10/2015 16:15,2,3.076,ACTIVE,215.54,345.06,59.975,1433967303,"201051344001203","174011321042388",29.62,27.50,0,332.73,400.66,92.4,87.2,0.438,135833.1,135833.1,1895,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967331,69918.00
06/10/2015 16:15,2,3.061,ACTIVE,214.64,345.66,59.986,1433967303,"201051344000646","174011321042388",29.52,26.80,0,329.13,397.66,91.5,86.3,0.424,133452.8,133452.8,1887,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967332,69919.00
06/10/2015 16:15,2,2.094,ACTIVE,216.00,425.01,59.981,1433967303,"274151322000068","174011321042388",40.08,35.60,0,399.16,463.18,84.9,80.1,0.314,325109.4,325109.4,2845,0,0,0,L,1151911521,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967333,69920.00
06/10/2015 16:15,2,3.334,ACTIVE,216.22,343.25,59.975,1433967303,"274151322000076","174011321042388",29.74,35.20,0,330.63,386.83,100.3,94.9,0.384,442108.1,442108.1,3203,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967334,69921.00
06/10/2015 16:15,1,1.958,ACTIVE,215.9,336.37,60.03,1433967303,"033051125000132","174011321042388",34.93,26,0.294,302.50,447.33,68.1,63.1,0.318,11951.700000024,11964.900000024,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967335,69922.00
06/10/2015 16:15,1,2.250,ACTIVE,216.0,346.80,60.03,1433967303,"033051125000150","174011321042388",39.87,25,0.397,303.02,449.95,89.2,85.4,0.414,15761.900000036,15777.300000012,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967336,69923.00
06/10/2015 16:15,2,3.127,ACTIVE,215.09,345.66,59.959,1433967303,"201051344000890","174011321042388",29.52,28.50,0,330.03,397.35,93.5,88.4,0.429,137418.7,137418.7,1889,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967337,69924.00
06/10/2015 16:15,2,3.129,ACTIVE,216.00,347.46,59.949,1433967303,"201051344000900","174011321042388",29.70,23.80,0,333.03,398.56,94.1,88.9,0.438,137774.6,137774.6,1892,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967338,69925.00
06/10/2015 16:15,2,3.168,ACTIVE,215.77,348.66,59.954,1433967303,"201051344000633","174011321042388",29.36,26.30,0,333.03,400.96,94.2,89.0,0.433,127503.0,127503.0,1894,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967339,69926.00
06/10/2015 16:15,1,3.055,ACTIVE,216.2,343.34,60.03,1433967303,"040051121000185","174011321042388",26.26,26,0.349,303.23,449.23,79.8,75.2,0.374,14628.599999999,14643.999999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967340,69927.00
06/10/2015 16:15,2,3.268,ACTIVE,216.22,347.16,59.928,1433967303,"201051344000983","174011321042388",29.60,25.00,0,332.73,400.36,98.0,92.6,0.468,134595.3,134595.3,1891,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967341,69928.00
06/10/2015 16:15,2,3.227,ACTIVE,215.77,348.06,59.949,1433967303,"201051344000917","174011321042388",29.62,26.80,0,332.13,400.36,96.8,91.5,0.446,137989.3,137989.3,1895,0,0,0,L,1122011218,0,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967342,69929.00
06/10/2015 16:15,1,3.173,ACTIVE,215.9,327.13,60.03,1433967303,"040051121000116","174011321042388",26.25,24,0.362,299.02,449.25,82.9,77.7,0.387,14051.700000048,14067.600000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967343,69930.00
06/10/2015 16:15,1,2.091,ACTIVE,216.1,324.65,60.03,1433967303,"033051125000135","174011321042388",35.10,26,0.318,300.60,450.62,73.0,68.7,0.343,11951.699999986,11964.999999998,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967345,69931.00
06/10/2015 16:15,2,3.596,ACTIVE,216.67,349.86,59.959,1433967303,"201051344000648","174011321042388",29.32,24.80,0,333.63,401.86,106.8,101.2,0.499,134047.4,134047.4,1889,0,0,0,L,1122011218,0,123.36,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967346,69932.00
06/10/2015 16:15,2,3.453,ACTIVE,216.00,349.56,59.949,1433967303,"201051344001093","174011321042388",29.76,26.50,0,332.43,399.46,104.2,98.6,0.486,136039.8,136039.8,1892,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967347,69933.00
06/10/2015 16:15,2,3.514,ACTIVE,216.67,349.86,59.954,1433967303,"201051344000645","174011321042388",29.06,25.00,0,333.63,399.76,103.5,98.0,0.473,134431.2,134431.2,1892,0,0,0,L,1122011218,0,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967348,69934.00
06/10/2015 16:15,2,3.508,ACTIVE,215.54,348.06,59.975,1433967303,"274151322000085","174011321042388",29.12,32.20,0,332.73,386.23,103.4,97.9,0.384,417094.4,417094.4,3199,0,0,0,L,1151911521,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967349,69935.00
06/10/2015 16:15,2,3.352,ACTIVE,215.77,348.06,59.991,1433967303,"201051344000651","174011321042388",29.48,26.00,0,332.73,399.16,100.1,94.7,0.460,133823.2,133823.2,1891,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967350,69936.00
06/10/2015 16:15,2,3.346,ACTIVE,215.77,346.56,59.991,1433967303,"201051344000867","174011321042388",29.34,25.80,0,332.43,400.36,99.5,94.1,0.455,126136.0,126136.0,1892,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967350,69937.00
06/10/2015 16:15,1,3.288,ACTIVE,214.3,347.02,60.03,1433967303,"040051121000095","174011321042388",24.13,24,0.344,298.78,448.48,78.9,73.7,0.369,15950.7,15964.9,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967352,69938.00
06/10/2015 16:15,2,3.303,ACTIVE,215.09,346.26,59.933,1433967303,"201051344001230","174011321042388",29.44,27.30,0,329.43,396.75,98.5,93.2,0.464,137257.0,137257.0,1897,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967353,69939.00
06/10/2015 16:15,2,3.311,ACTIVE,216.45,349.56,59.959,1433967303,"201051344000576","174011321042388",29.46,24.30,0,333.33,401.86,98.9,93.5,0.451,133832.5,133832.5,1894,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967354,69940.00
06/10/2015 16:15,2,3.371,ACTIVE,216.45,347.46,59.991,1433967303,"201051344000579","174011321042388",29.36,27.30,0,333.93,401.56,100.2,94.8,0.468,139720.9,139720.9,1894,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433967355,69941.00
06/10/2015 16:30,2,2.367,ACTIVE,213.29,358.28,59.975,1433968203,"201051344000955","174011321042388",29.40,27.00,0,318.61,397.35,70.5,66.1,0.597,139184.2,139184.2,1891,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968204,69942.00
06/10/2015 16:30,1,2.465,ACTIVE,214.7,337.71,60.00,1433968203,"040051121000195","174011321042388",21.92,27,0.300,303.88,450.92,53.7,40.5,0.374,16527.8,16546.1,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968205,69943.00
06/10/2015 16:30,2,2.564,ACTIVE,213.51,361.59,59.986,1433968203,"274151322000095","174011321042388",29.22,34.50,0,329.13,388.04,75.8,71.3,0.521,436539.0,436539.0,2816,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968206,69944.00
06/10/2015 16:30,2,2.387,ACTIVE,213.74,359.48,59.986,1433968203,"201051344000868","174011321042388",29.18,23.80,0,318.00,397.35,70.5,66.1,0.575,125481.7,125481.7,1891,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968207,69945.00
06/10/2015 16:30,2,2.379,ACTIVE,214.87,362.19,59.991,1433968203,"201051344000853","174011321042388",29.40,25.00,0,322.21,401.56,70.8,66.4,0.610,131738.8,131738.8,1888,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968208,69946.00
06/10/2015 16:30,2,2.371,ACTIVE,214.41,359.18,59.991,1433968203,"201051344000582","174011321042388",28.90,25.50,0,319.51,405.17,69.4,65.1,0.579,132410.2,132410.2,1892,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968209,69947.00
06/10/2015 16:30,1,2.319,ACTIVE,215.5,344.16,60.00,1433968203,"040051121000097","174011321042388",26.19,26,0.293,301.76,451.67,60.4,45.3,0.409,14309.199999988,14328.100000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968210,69948.00
06/10/2015 16:30,2,2.342,ACTIVE,214.19,361.59,59.986,1433968203,"201051344000469","174011321042388",29.80,23.30,0,316.20,403.97,70.8,66.4,0.610,126913.7,126913.7,1892,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968211,69949.00
06/10/2015 16:30,2,2.414,ACTIVE,213.96,362.19,59.991,1433968203,"201051344000988","174011321042388",28.80,25.30,0,315.90,403.07,70.4,66.0,0.588,126750.8,126750.8,1891,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968212,69950.00
06/10/2015 16:30,2,2.346,ACTIVE,214.19,359.18,59.959,1433968203,"201051344001158","174011321042388",29.38,25.30,0,320.41,403.07,69.9,65.6,0.610,133007.5,133007.5,1893,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968213,69951.00
06/10/2015 16:30,2,2.400,ACTIVE,213.74,359.78,59.965,1433968203,"201051344001025","174011321042388",29.24,27.00,0,318.00,403.37,71.1,66.7,0.588,135970.2,135970.2,1893,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968214,69952.00
06/10/2015 16:30,1,1.702,ACTIVE,215.2,332.47,60.03,1433968203,"033051125000118","174011321042388",39.86,27,0.301,315.61,379.71,67.5,63.6,0.322,15832.5,15853.6,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968215,69953.00
06/10/2015 16:30,2,2.359,ACTIVE,214.41,360.69,59.970,1433968203,"201051344000569","174011321042388",29.32,25.30,0,318.30,399.76,70.0,65.7,0.566,139768.4,139768.4,1889,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968216,69954.00
06/10/2015 16:30,2,1.652,ACTIVE,214.19,417.19,59.986,1433968203,"274151322000094","174011321042388",38.59,33.30,0,391.64,455.97,64.7,60.5,0.438,326202.7,326202.7,3239,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968217,69955.00
06/10/2015 16:30,1,2.374,ACTIVE,215.6,427.76,60.03,1433968203,"040051121000068","174011321042388",23.56,26,0.265,303.36,450.25,55.6,39.5,0.120,14963.1,14980,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968219,69956.00
06/10/2015 16:30,2,2.344,ACTIVE,214.19,362.79,59.965,1433968203,"201051344000458","174011321042388",29.50,26.00,0,318.91,402.16,70.0,65.7,0.601,135471.1,135471.1,1890,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968220,69957.00
06/10/2015 16:30,2,2.398,ACTIVE,213.96,350.47,59.975,1433968203,"274151322000087","174011321042388",27.97,51.30,0,328.52,384.13,68.0,63.7,0.446,396132.6,396132.6,2796,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968221,69958.00
06/10/2015 16:30,2,2.451,ACTIVE,214.19,352.57,59.991,1433968203,"274151322000052","174011321042388",28.65,35.00,0,329.73,385.33,71.1,66.7,0.446,423369.2,423369.2,3201,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968222,69959.00
06/10/2015 16:30,2,2.365,ACTIVE,213.74,358.88,59.975,1433968203,"201051344001145","174011321042388",29.24,25.80,0,319.81,401.86,70.0,65.7,0.588,140590.8,140590.8,1898,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968223,69960.00
06/10/2015 16:30,2,2.322,ACTIVE,213.51,359.18,59.965,1433968203,"201051344000685","174011321042388",29.42,26.30,0,318.91,399.16,69.2,64.9,0.614,139864.2,139864.2,1898,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968224,69961.00
06/10/2015 16:30,2,2.367,ACTIVE,214.19,353.47,59.981,1433968203,"274151322000088","174011321042388",28.75,32.00,0,328.82,385.03,68.9,64.6,0.420,405309.6,405309.6,2805,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968225,69962.00
06/10/2015 16:30,2,2.354,ACTIVE,213.51,358.28,59.981,1433968203,"201051344000438","174011321042388",29.28,27.30,0,320.11,400.06,69.7,65.4,0.579,139909.7,139909.7,1894,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968226,69963.00
06/10/2015 16:30,2,2.367,ACTIVE,213.51,359.18,60.007,1433968203,"201051344001135","174011321042388",29.12,25.80,0,319.21,398.56,69.9,65.5,0.552,131306.6,131306.6,1890,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968227,69964.00
06/10/2015 16:30,2,2.348,ACTIVE,213.74,360.38,59.959,1433968203,"201051344000417","174011321042388",29.10,28.30,0,319.21,398.86,69.3,65.0,0.592,135884.1,135884.1,1887,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968228,69965.00
06/10/2015 16:30,2,2.383,ACTIVE,213.06,359.78,60.007,1433968203,"201051344000594","174011321042388",29.22,28.50,0,318.00,398.56,70.5,66.2,0.583,135597.4,135597.4,1887,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968229,69966.00
06/10/2015 16:30,2,2.422,ACTIVE,214.19,356.78,59.986,1433968203,"274151322000083","174011321042388",28.84,34.80,0,330.03,385.33,70.8,66.4,0.508,419701.1,419701.1,3205,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968229,69967.00
06/10/2015 16:30,2,2.406,ACTIVE,213.96,360.08,59.996,1433968203,"201051344000585","174011321042388",29.24,26.00,0,322.21,405.17,71.2,66.8,0.557,134494.4,134494.4,1890,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968230,69968.00
06/10/2015 16:30,2,2.406,ACTIVE,214.19,365.49,59.965,1433968203,"274151322000054","174011321042388",28.86,32.20,0,330.63,386.23,70.3,66.0,0.473,415073.9,415073.9,2798,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968231,69969.00
06/10/2015 16:30,2,2.379,ACTIVE,213.96,357.08,59.970,1433968203,"201051344001203","174011321042388",29.20,27.00,0,316.50,403.37,70.4,66.0,0.592,135855.0,135855.0,1896,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968232,69970.00
06/10/2015 16:30,2,2.371,ACTIVE,213.29,358.28,59.975,1433968203,"201051344000646","174011321042388",28.88,26.50,0,319.51,399.46,69.3,65.0,0.570,133474.5,133474.5,1888,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968233,69971.00
06/10/2015 16:30,2,1.619,ACTIVE,215.09,421.40,59.981,1433968203,"274151322000068","174011321042388",39.02,34.50,0,356.18,453.86,64.0,59.8,0.438,325129.4,325129.4,2846,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968234,69972.00
06/10/2015 16:30,2,2.529,ACTIVE,214.41,357.38,59.954,1433968203,"274151322000076","174011321042388",29.54,34.80,0,332.13,388.34,75.7,71.1,0.508,442131.7,442131.7,3204,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968235,69973.00
06/10/2015 16:30,1,1.495,ACTIVE,215.4,349.15,60.03,1433968203,"033051125000132","174011321042388",33.33,26,0.313,301.90,447.35,49.5,49.5,0.378,11964.900000024,11980.400000024,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968236,69974.00
06/10/2015 16:30,1,1.714,ACTIVE,215.2,323.34,60.00,1433968203,"033051125000150","174011321042388",39.41,26,0.301,317.40,381.27,67.2,63.9,0.326,15777.300000012,15798.400000036,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968237,69975.00
06/10/2015 16:30,2,2.395,ACTIVE,213.29,358.58,59.954,1433968203,"201051344000890","174011321042388",29.00,28.50,0,318.91,398.56,70.4,66.0,0.575,137440.5,137440.5,1890,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968238,69976.00
06/10/2015 16:30,2,2.332,ACTIVE,213.74,360.69,59.996,1433968203,"201051344000900","174011321042388",29.48,24.00,0,318.30,398.26,69.6,65.3,0.583,137796.3,137796.3,1893,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968239,69977.00
06/10/2015 16:30,2,2.350,ACTIVE,213.96,360.38,59.965,1433968203,"201051344000633","174011321042388",29.26,26.00,0,319.21,399.46,69.7,65.3,0.588,127524.6,127524.6,1895,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968240,69978.00
06/10/2015 16:30,1,2.253,ACTIVE,215.5,316.59,60.03,1433968203,"040051121000185","174011321042388",25.67,26,0.340,302.75,449.47,57.5,54.2,0.351,14643.999999999,14662.099999999,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968242,69979.00
06/10/2015 16:30,2,2.346,ACTIVE,214.19,362.49,59.959,1433968203,"201051344000983","174011321042388",29.60,25.00,0,318.91,400.96,70.4,66.0,0.614,134617.1,134617.1,1892,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968243,69980.00
06/10/2015 16:30,2,2.371,ACTIVE,213.96,360.08,59.981,1433968203,"201051344000917","174011321042388",29.06,26.50,0,320.71,401.86,69.8,65.5,0.592,138011.0,138011.0,1896,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968243,69981.00
06/10/2015 16:30,1,2.325,ACTIVE,215.3,352.41,60.03,1433968203,"040051121000116","174011321042388",25.98,25,0.306,300.02,449.78,60.1,50.7,0.423,14067.600000024,14086,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968245,69982.00
06/10/2015 16:30,1,1.405,ACTIVE,215.8,403.41,60.03,1433968203,"033051125000135","174011321042388",35.59,26,0.316,300.59,450.81,49.7,38.3,0.293,11964.999999998,11980.30000001,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968246,69983.00
06/10/2015 16:30,2,2.324,ACTIVE,214.19,359.18,59.975,1433968203,"201051344000648","174011321042388",29.44,24.30,0,318.61,401.26,69.3,65.0,0.557,134068.9,134068.9,1890,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968247,69984.00
06/10/2015 16:30,2,2.340,ACTIVE,213.74,359.78,60.007,1433968203,"201051344001093","174011321042388",29.56,26.30,0,319.51,402.77,70.2,65.8,0.583,136061.5,136061.5,1893,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968248,69985.00
06/10/2015 16:30,2,2.363,ACTIVE,214.41,359.18,59.975,1433968203,"201051344000645","174011321042388",29.18,25.00,0,318.30,399.46,69.9,65.5,0.601,134452.9,134452.9,1893,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968249,69986.00
06/10/2015 16:30,2,2.420,ACTIVE,214.87,362.49,59.944,1433968203,"274151322000085","174011321042388",28.90,32.00,0,331.23,386.53,70.8,66.4,0.460,417116.3,417116.3,3200,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968250,69987.00
06/10/2015 16:30,2,2.363,ACTIVE,213.74,358.28,59.981,1433968203,"201051344000651","174011321042388",29.20,25.80,0,319.81,402.46,69.9,65.5,0.570,133844.8,133844.8,1892,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968251,69988.00
06/10/2015 16:30,2,2.354,ACTIVE,213.74,359.48,59.986,1433968203,"201051344000867","174011321042388",29.34,25.50,0,318.91,396.75,69.9,65.6,0.539,126157.7,126157.7,1893,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968252,69989.00
06/10/2015 16:30,1,2.328,ACTIVE,215.3,355.70,60.03,1433968203,"040051121000095","174011321042388",23.87,25,0.264,300.13,446.50,55.3,42.3,0.337,15964.9,15981.4,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968253,69990.00
06/10/2015 16:30,2,2.338,ACTIVE,213.06,359.48,59.991,1433968203,"201051344001230","174011321042388",29.48,26.80,0,318.30,397.66,69.8,65.5,0.592,137278.6,137278.6,1898,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968254,69991.00
06/10/2015 16:30,2,2.322,ACTIVE,213.96,360.08,59.959,1433968203,"201051344000576","174011321042388",29.58,24.00,0,318.61,399.46,69.5,65.2,0.557,133854.1,133854.1,1895,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968255,69992.00
06/10/2015 16:30,2,2.395,ACTIVE,213.74,359.18,59.991,1433968203,"201051344000579","174011321042388",29.14,26.80,0,319.81,403.37,70.7,66.3,0.566,139742.7,139742.7,1895,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433968256,69993.00
06/10/2015 16:45,2,3.223,ACTIVE,215.32,346.56,59.959,1433969103,"201051344000955","174011321042388",29.56,27.00,0,333.33,399.46,96.5,91.2,0.460,139201.8,139201.8,1892,0,0,0,L,1122011218,0,122.68,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969104,69994.00
06/10/2015 16:45,1,3.208,ACTIVE,215.8,342.11,60.03,1433969103,"040051121000195","174011321042388",26.26,27,0.368,303.86,450.99,83.8,79.2,0.394,16546.1,16559.4,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969105,69995.00
06/10/2015 16:45,2,3.578,ACTIVE,215.77,350.17,59.991,1433969103,"274151322000095","174011321042388",29.84,33.80,0,330.03,387.14,108.1,102.4,0.407,436558.2,436558.2,2817,0,0,0,L,1151911521,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969106,69996.00
06/10/2015 16:45,2,3.365,ACTIVE,216.00,347.76,59.996,1433969103,"201051344000868","174011321042388",29.36,24.00,0,333.93,398.56,100.1,94.7,0.455,125499.4,125499.4,1892,0,0,0,L,1122011218,0,123.36,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969107,69997.00
06/10/2015 16:45,2,3.361,ACTIVE,217.35,351.37,59.981,1433969103,"201051344000853","174011321042388",29.80,24.50,0,334.54,399.16,101.4,96.0,0.473,131756.7,131756.7,1889,0,0,0,L,1122011218,0,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969108,69998.00
06/10/2015 16:45,2,3.414,ACTIVE,216.67,350.17,59.959,1433969103,"201051344000582","174011321042388",29.56,25.80,0,334.24,398.26,102.2,96.8,0.477,132427.7,132427.7,1893,0,0,0,L,1122011218,0,123.59,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969109,69999.00
06/10/2015 16:45,1,3.641,ACTIVE,216.6,334.28,60.03,1433969103,"040051121000097","174011321042388",26.54,26,0.423,302.50,451.60,96.1,91.5,0.443,14328.100000024,14343.5,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969110,70000.00
06/10/2015 16:45,2,3.541,ACTIVE,217.13,349.86,59.954,1433969103,"201051344000469","174011321042388",29.78,23.30,0,334.24,397.96,106.7,101.0,0.508,126931.5,126931.5,1893,0,0,0,L,1122011218,0,123.36,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969111,70001.00
06/10/2015 16:45,2,3.451,ACTIVE,216.67,351.37,59.991,1433969103,"201051344000988","174011321042388",29.58,25.30,0,333.63,398.56,103.3,97.8,0.486,126768.7,126768.7,1892,0,0,0,L,1122011218,0,123.59,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969112,70002.00
06/10/2015 16:45,2,3.430,ACTIVE,216.90,348.96,59.965,1433969103,"201051344001158","174011321042388",29.50,24.80,0,334.54,397.96,102.5,97.0,0.486,133025.2,133025.2,1894,0,0,0,L,1122011218,0,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969113,70003.00
06/10/2015 16:45,2,3.430,ACTIVE,216.22,348.36,59.954,1433969103,"201051344001025","174011321042388",29.82,27.00,0,333.93,399.46,103.6,98.1,0.468,135988.2,135988.2,1894,0,0,0,L,1122011218,0,123.14,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969114,70004.00
06/10/2015 16:45,1,2.481,ACTIVE,215.9,326.84,60.00,1433969103,"033051125000118","174011321042388",39.68,27,0.433,317.71,361.66,97.9,93.3,0.453,15853.6,15870.8,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969115,70005.00
06/10/2015 16:45,2,3.404,ACTIVE,216.45,348.66,59.981,1433969103,"201051344000569","174011321042388",29.46,25.30,0,334.54,398.56,101.6,96.2,0.473,139786.2,139786.2,1890,0,0,0,L,1122011218,0,123.14,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969116,70006.00
06/10/2015 16:45,2,2.357,ACTIVE,216.00,424.71,59.991,1433969103,"274151322000094","174011321042388",39.24,33.30,0,391.94,455.37,92.7,87.6,0.345,326219.0,326219.0,3240,0,0,0,L,1151911521,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969117,70007.00
06/10/2015 16:45,1,3.346,ACTIVE,216.6,345.65,60.00,1433969103,"040051121000068","174011321042388",24.14,25,0.353,305.45,449.49,80.3,76.3,0.374,14980,14993.8,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969118,70008.00
06/10/2015 16:45,2,3.381,ACTIVE,216.45,349.26,59.949,1433969103,"201051344000458","174011321042388",29.38,26.00,0,334.54,398.26,100.6,95.2,0.486,135489.0,135489.0,1891,0,0,0,L,1122011218,0,123.59,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969119,70009.00
06/10/2015 16:45,2,3.449,ACTIVE,215.77,354.97,59.981,1433969103,"274151322000087","174011321042388",28.15,49.80,0,333.63,385.93,98.3,93.0,0.371,396150.0,396150.0,2797,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969120,70010.00
06/10/2015 16:45,2,3.441,ACTIVE,215.77,343.85,59.959,1433969103,"274151322000052","174011321042388",29.18,35.00,0,333.63,387.14,101.7,96.2,0.384,423387.4,423387.4,3202,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969121,70011.00
06/10/2015 16:45,2,3.395,ACTIVE,215.77,348.36,59.954,1433969103,"201051344001145","174011321042388",29.46,26.00,0,334.24,399.16,101.3,95.8,0.464,140608.6,140608.6,1899,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969122,70012.00
06/10/2015 16:45,2,3.342,ACTIVE,215.54,347.76,59.922,1433969103,"201051344000685","174011321042388",29.58,26.30,0,333.33,398.26,100.1,94.7,0.486,139881.9,139881.9,1899,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969123,70013.00
06/10/2015 16:45,2,3.379,ACTIVE,215.32,342.95,59.959,1433969103,"274151322000088","174011321042388",28.96,32.00,0,333.93,386.53,99.1,93.7,0.358,405327.3,405327.3,2806,0,0,0,L,1151911521,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969124,70014.00
06/10/2015 16:45,2,3.326,ACTIVE,215.77,347.76,59.954,1433969103,"201051344000438","174011321042388",29.68,27.30,0,334.24,399.16,100.0,94.6,0.468,139927.5,139927.5,1895,0,0,0,L,1122011218,0,123.36,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969125,70015.00
06/10/2015 16:45,2,3.334,ACTIVE,215.77,347.46,59.981,1433969103,"201051344001135","174011321042388",29.56,26.00,0,333.63,398.26,99.9,94.5,0.460,131324.4,131324.4,1891,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969126,70016.00
06/10/2015 16:45,2,3.365,ACTIVE,215.77,348.66,59.991,1433969103,"201051344000417","174011321042388",29.02,28.30,0,333.93,397.96,98.8,93.5,0.464,135901.8,135901.8,1888,0,0,0,L,1122011218,0,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969126,70017.00
06/10/2015 16:45,2,3.350,ACTIVE,215.09,346.86,59.981,1433969103,"201051344000594","174011321042388",29.80,28.50,0,331.23,399.16,101.1,95.6,0.473,135615.5,135615.5,1888,0,0,0,L,1122011218,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969127,70018.00
06/10/2015 16:45,2,3.447,ACTIVE,215.54,353.47,59.981,1433969103,"274151322000083","174011321042388",29.12,34.50,0,334.54,387.44,101.6,96.2,0.402,419719.3,419719.3,3206,0,0,0,L,1151911521,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969128,70019.00
06/10/2015 16:45,2,3.381,ACTIVE,216.22,348.66,60.012,1433969103,"201051344000585","174011321042388",29.88,26.30,0,333.63,398.26,102.3,96.8,0.473,134512.6,134512.6,1891,0,0,0,L,1122011218,0,123.14,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969129,70020.00
06/10/2015 16:45,2,3.410,ACTIVE,215.77,344.15,59.959,1433969103,"274151322000054","174011321042388",29.18,32.20,0,334.24,388.04,100.7,95.3,0.384,415092.0,415092.0,2799,0,0,0,L,1151911521,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969130,70021.00
06/10/2015 16:45,2,3.381,ACTIVE,216.22,347.46,59.944,1433969103,"201051344001203","174011321042388",29.50,27.00,0,333.63,399.76,101.0,95.5,0.477,135873.0,135873.0,1897,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969131,70022.00
06/10/2015 16:45,2,3.359,ACTIVE,215.54,346.86,59.959,1433969103,"201051344000646","174011321042388",29.38,26.30,0,332.43,398.26,100.0,94.6,0.473,133492.3,133492.3,1889,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969132,70023.00
06/10/2015 16:45,2,2.270,ACTIVE,216.67,431.62,59.954,1433969103,"274151322000068","174011321042388",40.20,34.80,0,393.15,461.38,91.8,86.7,0.345,325145.9,325145.9,2847,0,0,0,L,1151911521,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969133,70024.00
06/10/2015 16:45,2,3.715,ACTIVE,216.67,359.18,59.944,1433969103,"274151322000076","174011321042388",29.28,35.00,0,329.13,387.14,110.1,104.4,0.424,442151.3,442151.3,3205,0,0,0,L,1151911521,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969134,70025.00
06/10/2015 16:45,1,2.122,ACTIVE,216.7,338.37,60.03,1433969103,"033051125000132","174011321042388",35.53,27,0.326,300.63,443.81,75.0,70.4,0.349,11980.400000024,11992.000000024,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969135,70026.00
06/10/2015 16:45,1,2.432,ACTIVE,216.4,324.20,60.00,1433969103,"033051125000150","174011321042388",39.72,26,0.430,318.17,362.40,96.1,92.6,0.443,15798.400000036,15815.900000036,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969136,70027.00
06/10/2015 16:45,2,3.377,ACTIVE,215.54,347.76,59.965,1433969103,"201051344000890","174011321042388",29.42,28.30,0,333.33,399.46,100.6,95.2,0.460,137458.6,137458.6,1891,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969137,70028.00
06/10/2015 16:45,2,3.316,ACTIVE,216.22,348.06,59.949,1433969103,"201051344000900","174011321042388",29.86,24.00,0,333.33,398.86,100.2,94.8,0.460,137814.2,137814.2,1894,0,0,0,L,1122011218,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969138,70029.00
06/10/2015 16:45,2,3.355,ACTIVE,216.45,349.26,59.996,1433969103,"201051344000633","174011321042388",29.50,26.00,0,333.93,398.56,100.2,94.8,0.473,127542.6,127542.6,1896,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969139,70030.00
06/10/2015 16:45,1,3.225,ACTIVE,216.5,338.25,60.00,1433969103,"040051121000185","174011321042388",26.23,26,0.369,303.54,449.44,84.1,79.9,0.389,14662.099999999,14676.799999999,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969140,70031.00
06/10/2015 16:45,2,3.334,ACTIVE,216.90,349.26,59.965,1433969103,"201051344000983","174011321042388",29.90,25.30,0,334.24,398.26,101.0,95.5,0.477,134635.2,134635.2,1893,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969141,70032.00
06/10/2015 16:45,2,3.371,ACTIVE,216.45,348.96,59.959,1433969103,"201051344000917","174011321042388",29.50,26.80,0,333.03,397.96,100.7,95.3,0.477,138029.0,138029.0,1897,0,0,0,L,1122011218,0,123.36,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969142,70033.00
06/10/2015 16:45,1,3.271,ALERT,215.8,326.56,60.03,1433969103,"040051121000116","174011321042388",26.37,25,0.376,300.73,451.31,85.8,80.9,0.397,14086,14099.5,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433969144,70034.00
