ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 16:45,1,2.065,ACTIVE,216.8,348.47,60.03,1433969103,"033051125000135","174011321042388",35.39,27,0.316,301.33,447.60,72.7,68.4,0.343,11980.30000001,11992.199999986,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969145,70035.00
06/10/2015 16:45,2,3.395,ACTIVE,216.45,349.56,59.965,1433969103,"201051344000648","174011321042388",29.28,24.50,0,334.54,399.76,100.7,95.3,0.473,134086.7,134086.7,1891,0,0,0,L,1122011218,0,123.14,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969146,70036.00
06/10/2015 16:45,2,3.365,ACTIVE,216.22,348.66,59.981,1433969103,"201051344001093","174011321042388",29.66,26.50,0,333.03,398.26,101.2,95.7,0.460,136079.6,136079.6,1894,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969147,70037.00
06/10/2015 16:45,2,3.434,ACTIVE,216.67,348.96,60.002,1433969103,"201051344000645","174011321042388",29.46,25.00,0,334.54,397.96,102.4,96.9,0.464,134470.9,134470.9,1894,0,0,0,L,1122011218,0,123.81,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969148,70038.00
06/10/2015 16:45,2,3.473,ACTIVE,216.00,345.06,60.002,1433969103,"274151322000085","174011321042388",29.38,31.80,0,334.54,387.14,103.4,97.9,0.393,417134.7,417134.7,3201,0,0,0,L,1151911521,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969149,70039.00
06/10/2015 16:45,2,3.445,ACTIVE,216.22,349.56,59.996,1433969103,"201051344000651","174011321042388",29.56,25.80,0,334.24,399.16,103.3,97.8,0.468,133862.9,133862.9,1893,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969150,70040.00
06/10/2015 16:45,2,3.494,ACTIVE,216.22,347.76,59.965,1433969103,"201051344000867","174011321042388",29.34,25.50,0,333.93,397.66,103.8,98.3,0.477,126175.7,126175.7,1894,0,0,0,L,1122011218,0,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969151,70041.00
06/10/2015 16:45,1,3.418,ACTIVE,216.0,331.62,60.03,1433969103,"040051121000095","174011321042388",24.12,25,0.357,300.72,448.01,82.0,76.8,0.381,15981.4,15994.8,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969152,70042.00
06/10/2015 16:45,2,3.527,ACTIVE,215.54,346.56,59.965,1433969103,"201051344001230","174011321042388",29.56,27.30,0,332.13,397.05,105.6,100.0,0.499,137296.6,137296.6,1899,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969153,70043.00
06/10/2015 16:45,2,3.635,ACTIVE,217.13,350.77,59.970,1433969103,"201051344000576","174011321042388",29.88,24.30,0,334.24,398.56,110.0,104.3,0.508,133872.1,133872.1,1896,0,0,0,L,1122011218,0,123.81,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969154,70044.00
06/10/2015 16:45,2,3.895,ACTIVE,217.58,352.27,59.975,1433969103,"201051344000579","174011321042388",30.28,27.00,0,334.24,398.26,119.4,113.3,0.566,139761.0,139761.0,1896,0,0,0,L,1122011218,0,123.81,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433969155,70045.00
06/10/2015 17:00,2,4.543,ACTIVE,216.90,351.97,59.996,1433970004,"201051344000955","174011321042388",28.75,30.00,0,332.73,402.16,132.3,125.8,0.628,139234.5,139234.5,1893,0,0,0,L,1122011218,0,123.36,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970005,70046.00
06/10/2015 17:00,1,4.672,ACTIVE,217.0,358.04,60.00,1433970004,"040051121000195","174011321042388",25.60,28,0.528,310.86,384.15,119.0,114.3,0.536,16559.4,16588.4,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970006,70047.00
06/10/2015 17:00,2,5.195,ACTIVE,216.90,352.27,59.944,1433970004,"274151322000095","174011321042388",28.75,38.20,0,331.23,398.26,151.4,144.2,0.570,436594.9,436594.9,2818,0,0,0,L,1151911521,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970007,70048.00
06/10/2015 17:00,2,4.559,ACTIVE,217.58,353.47,59.975,1433970004,"201051344000868","174011321042388",29.18,26.30,0,332.73,406.37,134.7,128.0,0.623,125532.5,125532.5,1893,0,0,0,L,1122011218,0,124.04,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970008,70049.00
06/10/2015 17:00,2,4.592,ACTIVE,219.16,354.67,59.991,1433970004,"201051344000853","174011321042388",29.08,27.00,0,334.24,406.07,135.2,128.6,0.632,131789.9,131789.9,1890,0,0,0,L,1122011218,0,124.94,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970009,70050.00
06/10/2015 17:00,2,4.555,ACTIVE,218.26,355.28,59.996,1433970004,"201051344000582","174011321042388",28.90,28.30,0,330.93,407.57,133.2,126.7,0.614,132460.5,132460.5,1894,0,0,0,L,1122011218,0,124.49,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970010,70051.00
06/10/2015 17:00,1,4.621,ACTIVE,217.8,338.94,60.03,1433970004,"040051121000097","174011321042388",26.05,28,0.530,318.44,382.99,119.7,115.0,0.540,14343.5,14372.800000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970011,70052.00
06/10/2015 17:00,2,4.514,ACTIVE,218.48,354.67,59.970,1433970004,"201051344000469","174011321042388",29.60,25.80,0,332.73,406.97,135.3,128.7,0.641,126964.8,126964.8,1894,0,0,0,L,1122011218,0,124.04,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970012,70053.00
06/10/2015 17:00,2,4.604,ACTIVE,218.71,355.88,59.996,1433970004,"201051344000988","174011321042388",29.02,27.50,0,332.73,406.37,135.4,128.7,0.628,126801.9,126801.9,1893,0,0,0,L,1122011218,0,124.49,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970013,70054.00
06/10/2015 17:00,2,4.631,ACTIVE,218.71,354.07,59.949,1433970004,"201051344001158","174011321042388",28.57,27.50,0,333.93,405.77,134.0,127.4,0.632,133058.2,133058.2,1895,0,0,0,L,1122011218,0,124.27,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970014,70055.00
06/10/2015 17:00,2,4.676,ACTIVE,217.80,354.37,59.986,1433970004,"201051344001025","174011321042388",29.00,30.00,0,332.73,406.97,137.3,130.6,0.614,136022.0,136022.0,1895,0,0,0,L,1122011218,0,123.81,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970015,70056.00
06/10/2015 17:00,1,3.398,ACTIVE,217.3,366.44,60.03,1433970004,"033051125000118","174011321042388",39.28,28,0.588,305.44,429.67,132.8,127.1,0.594,15870.8,15903.5,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970016,70057.00
06/10/2015 17:00,2,4.494,ACTIVE,217.35,352.57,59.959,1433970004,"201051344000569","174011321042388",29.36,27.50,0,333.03,406.07,133.6,127.0,0.623,139819.2,139819.2,1891,0,0,0,L,1122011218,0,123.36,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970017,70058.00
06/10/2015 17:00,2,3.270,ACTIVE,217.13,428.01,59.965,1433970004,"274151322000094","174011321042388",38.74,37.80,0,397.66,461.98,128.3,121.9,0.491,326250.2,326250.2,3241,0,0,0,L,1151911521,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970018,70059.00
06/10/2015 17:00,1,4.699,ACTIVE,217.9,332.72,60.00,1433970004,"040051121000068","174011321042388",23.39,28,0.482,316.97,378.94,109.4,104.6,0.499,14993.8,15020.6,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970020,70060.00
06/10/2015 17:00,2,4.605,ACTIVE,218.48,353.47,59.975,1433970004,"201051344000458","174011321042388",28.90,28.50,0,333.63,406.37,134.8,128.2,0.645,135522.2,135522.2,1892,0,0,0,L,1122011218,0,124.49,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970021,70061.00
06/10/2015 17:00,2,4.799,ACTIVE,217.13,347.16,59.991,1433970004,"274151322000087","174011321042388",27.47,53.00,0,332.43,390.74,133.5,126.9,0.499,396182.8,396182.8,2798,0,0,0,L,1151911521,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970022,70062.00
06/10/2015 17:00,2,4.865,ACTIVE,217.13,365.19,59.986,1433970004,"274151322000052","174011321042388",28.21,38.60,0,332.43,395.55,139.0,132.3,0.535,423421.5,423421.5,3203,0,0,0,L,1151911521,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970022,70063.00
06/10/2015 17:00,2,4.594,ACTIVE,217.35,353.47,59.975,1433970004,"201051344001145","174011321042388",29.18,28.80,0,327.92,407.27,135.7,129.1,0.619,140642.2,140642.2,1900,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970023,70064.00
06/10/2015 17:00,2,4.557,ACTIVE,217.13,352.87,59.959,1433970004,"201051344000685","174011321042388",29.06,29.00,0,332.13,402.16,134.1,127.5,0.641,139915.1,139915.1,1900,0,0,0,L,1122011218,0,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970024,70065.00
06/10/2015 17:00,2,4.766,ACTIVE,216.67,355.58,59.970,1433970004,"274151322000088","174011321042388",28.07,35.60,0,332.13,394.05,135.5,128.8,0.513,405360.6,405360.6,2807,0,0,0,L,1151911521,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970025,70066.00
06/10/2015 17:00,2,4.457,ACTIVE,217.35,353.47,59.996,1433970004,"201051344000438","174011321042388",29.40,30.00,0,333.03,406.97,132.8,126.2,0.605,139960.5,139960.5,1896,0,0,0,L,1122011218,0,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970026,70067.00
06/10/2015 17:00,2,4.549,ACTIVE,217.35,351.97,59.975,1433970004,"201051344001135","174011321042388",28.92,28.80,0,333.03,406.37,133.3,126.7,0.597,131357.4,131357.4,1892,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970027,70068.00
06/10/2015 17:00,2,4.506,ACTIVE,217.13,352.27,59.954,1433970004,"201051344000417","174011321042388",28.82,30.80,0,333.03,405.77,131.5,125.0,0.619,135934.5,135934.5,1889,0,0,0,L,1122011218,0,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970028,70069.00
06/10/2015 17:00,2,4.631,ACTIVE,216.67,351.97,59.991,1433970004,"201051344000594","174011321042388",28.82,31.00,0,331.83,403.07,135.2,128.5,0.628,135649.0,135649.0,1889,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970029,70070.00
06/10/2015 17:00,2,4.891,ACTIVE,216.45,360.69,59.986,1433970004,"274151322000083","174011321042388",28.59,38.60,0,332.13,394.05,141.3,134.5,0.566,419753.9,419753.9,3207,0,0,0,L,1151911521,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970030,70071.00
06/10/2015 17:00,2,4.723,ACTIVE,217.80,354.37,59.975,1433970004,"201051344000585","174011321042388",29.16,28.80,0,332.73,408.18,139.5,132.7,0.641,134547.1,134547.1,1892,0,0,0,L,1122011218,0,123.59,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970031,70072.00
06/10/2015 17:00,2,4.770,ACTIVE,216.90,352.87,59.970,1433970004,"274151322000054","174011321042388",28.61,36.80,0,331.23,394.35,138.0,131.3,0.526,415126.0,415126.0,2800,0,0,0,L,1151911521,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970032,70073.00
06/10/2015 17:00,2,4.592,ACTIVE,217.80,354.07,59.981,1433970004,"201051344001203","174011321042388",28.90,30.30,0,331.23,407.57,134.4,127.8,0.636,135906.5,135906.5,1898,0,0,0,L,1122011218,0,124.49,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970033,70074.00
06/10/2015 17:00,2,4.584,ACTIVE,216.90,352.27,60.007,1433970004,"201051344000646","174011321042388",28.78,29.00,0,331.83,403.97,133.6,127.1,0.623,133525.5,133525.5,1890,0,0,0,L,1122011218,0,123.81,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970033,70075.00
06/10/2015 17:00,2,3.285,ACTIVE,217.80,414.49,59.986,1433970004,"274151322000068","174011321042388",38.39,38.80,0,399.16,470.99,128.6,122.2,0.477,325177.3,325177.3,2848,0,0,0,L,1151911521,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970034,70076.00
06/10/2015 17:00,2,5.131,ACTIVE,217.80,362.49,59.981,1433970004,"274151322000076","174011321042388",28.63,38.60,0,332.73,399.16,148.7,141.6,0.566,442187.9,442187.9,3206,0,0,0,L,1151911521,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970035,70077.00
06/10/2015 17:00,1,2.898,ACTIVE,217.2,332.10,60.03,1433970004,"033051125000132","174011321042388",35.05,28,0.442,318.06,375.53,101.1,95.4,0.458,11992.000000024,12016.700000024,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970037,70078.00
06/10/2015 17:00,1,3.375,ACTIVE,217.4,364.70,60.03,1433970004,"033051125000150","174011321042388",39.38,28,0.590,316.73,388.47,132.2,127.3,0.595,15815.900000036,15848.800000012,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970038,70079.00
06/10/2015 17:00,2,4.564,ACTIVE,217.13,352.57,59.986,1433970004,"201051344000890","174011321042388",28.96,31.30,0,330.33,402.16,134.0,127.4,0.601,137492.0,137492.0,1892,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970039,70080.00
06/10/2015 17:00,2,4.525,ACTIVE,218.26,354.37,59.965,1433970004,"201051344000900","174011321042388",29.46,26.80,0,332.73,406.97,135.1,128.4,0.623,137847.8,137847.8,1895,0,0,0,L,1122011218,0,124.49,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970040,70081.00
06/10/2015 17:00,2,4.568,ACTIVE,217.80,355.88,59.981,1433970004,"201051344000633","174011321042388",28.94,28.80,0,332.43,406.97,133.9,127.3,0.628,127575.9,127575.9,1897,0,0,0,L,1122011218,0,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970041,70082.00
06/10/2015 17:00,1,4.602,ACTIVE,217.6,331.86,60.03,1433970004,"040051121000185","174011321042388",25.70,28,0.520,319.01,382.55,117.7,112.7,0.530,14676.799999999,14706.099999999,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970042,70083.00
06/10/2015 17:00,2,4.512,ACTIVE,218.48,354.37,60.007,1433970004,"201051344000983","174011321042388",29.58,27.50,0,333.63,407.27,135.0,128.4,0.641,134668.8,134668.8,1894,0,0,0,L,1122011218,0,124.49,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970043,70084.00
06/10/2015 17:00,2,4.570,ACTIVE,217.80,353.17,59.959,1433970004,"201051344000917","174011321042388",29.16,29.50,0,332.13,407.27,135.0,128.4,0.636,138062.6,138062.6,1898,0,0,0,L,1122011218,0,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970044,70085.00
06/10/2015 17:00,1,4.618,ACTIVE,217.2,357.98,60.03,1433970004,"040051121000116","174011321042388",25.79,27,0.525,316.89,380.84,118.5,113.3,0.534,14099.5,14128.700000048,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970045,70086.00
06/10/2015 17:00,1,2.889,ACTIVE,217.5,326.14,60.00,1433970004,"033051125000135","174011321042388",34.62,28,0.439,286.51,397.08,99.5,95.2,0.451,11992.199999986,12016.900000034,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970046,70087.00
06/10/2015 17:00,2,4.459,ACTIVE,218.26,354.07,59.991,1433970004,"201051344000648","174011321042388",29.44,26.80,0,333.93,407.27,133.0,126.4,0.619,134119.9,134119.9,1892,0,0,0,L,1122011218,0,123.81,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970047,70088.00
06/10/2015 17:00,2,4.477,ACTIVE,218.03,353.77,59.970,1433970004,"201051344001093","174011321042388",28.94,29.30,0,332.73,405.47,131.2,124.7,0.597,136112.5,136112.5,1895,0,0,0,L,1122011218,0,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970048,70089.00
06/10/2015 17:00,2,4.611,ACTIVE,218.71,354.07,59.944,1433970004,"201051344000645","174011321042388",28.84,27.50,0,333.93,406.37,134.8,128.2,0.605,134504.6,134504.6,1895,0,0,0,L,1122011218,0,124.72,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970049,70090.00
06/10/2015 17:00,2,4.811,ACTIVE,217.13,354.67,59.996,1433970004,"274151322000085","174011321042388",28.67,35.20,0,333.03,395.55,139.6,132.8,0.526,417169.2,417169.2,3202,0,0,0,L,1151911521,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970050,70091.00
06/10/2015 17:00,2,4.604,ACTIVE,218.26,354.07,59.959,1433970004,"201051344000651","174011321042388",28.82,28.50,0,332.73,406.67,134.3,127.7,0.610,133896.5,133896.5,1894,0,0,0,L,1122011218,0,124.72,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970051,70092.00
06/10/2015 17:00,2,4.529,ACTIVE,218.03,353.17,59.938,1433970004,"201051344000867","174011321042388",29.18,28.30,0,333.03,404.87,133.8,127.2,0.614,126209.2,126209.2,1895,0,0,0,L,1122011218,0,124.49,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970052,70093.00
06/10/2015 17:00,1,4.637,ACTIVE,217.7,358.86,60.03,1433970004,"040051121000095","174011321042388",23.30,27,0.474,307.19,390.82,107.5,102.7,0.485,15994.8,16021.3,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970053,70094.00
06/10/2015 17:00,2,4.516,ACTIVE,217.35,352.87,59.975,1433970004,"201051344001230","174011321042388",29.08,29.50,0,326.12,401.26,133.0,126.5,0.628,137330.0,137330.0,1900,0,0,0,L,1122011218,0,124.04,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970054,70095.00
06/10/2015 17:00,2,4.451,ACTIVE,218.71,355.88,60.002,1433970004,"201051344000576","174011321042388",29.58,26.80,0,333.63,405.77,133.4,126.8,0.605,133905.4,133905.4,1897,0,0,0,L,1122011218,0,124.49,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970055,70096.00
06/10/2015 17:00,2,4.600,ACTIVE,218.71,355.58,59.959,1433970004,"201051344000579","174011321042388",28.92,29.50,0,333.63,406.67,134.7,128.1,0.636,139794.7,139794.7,1897,0,0,0,L,1122011218,0,124.49,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970056,70097.00
06/10/2015 17:15,2,3.932,ACTIVE,216.67,350.77,59.954,1433970903,"201051344000955","174011321042388",29.30,31.30,0,333.33,383.83,116.8,110.8,0.552,139263.8,139263.8,1894,0,0,0,L,1122011218,0,123.36,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970904,70098.00
06/10/2015 17:15,1,4.147,ACTIVE,217.6,338.94,60.00,1433970903,"040051121000195","174011321042388",25.72,30,0.468,319.55,366.49,106.1,101.3,0.480,16588.4,16614.9,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970905,70099.00
06/10/2015 17:15,2,4.637,ACTIVE,216.90,345.06,59.975,1433970903,"274151322000095","174011321042388",29.02,38.60,0,332.73,378.72,136.4,129.7,0.499,436628.8,436628.8,2819,0,0,0,L,1151911521,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970906,70100.00
06/10/2015 17:15,2,3.975,ACTIVE,217.35,351.97,59.954,1433970903,"201051344000868","174011321042388",29.38,27.30,0,332.73,384.13,118.3,112.2,0.539,125562.2,125562.2,1894,0,0,0,L,1122011218,0,123.81,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970907,70101.00
06/10/2015 17:15,2,3.984,ACTIVE,218.71,352.27,59.975,1433970903,"201051344000853","174011321042388",29.44,28.00,0,335.44,386.53,118.8,112.7,0.557,131819.7,131819.7,1891,0,0,0,L,1122011218,0,124.94,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970908,70102.00
06/10/2015 17:15,2,4.014,ACTIVE,218.03,353.47,59.981,1433970903,"201051344000582","174011321042388",28.92,29.30,0,332.43,384.43,117.5,111.5,0.544,132490.0,132490.0,1895,0,0,0,L,1122011218,0,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970909,70103.00
06/10/2015 17:15,1,4.144,ACTIVE,217.8,337.72,60.03,1433970903,"040051121000097","174011321042388",25.98,29,0.473,319.08,367.58,107.1,102.8,0.486,14372.800000012,14399.600000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970910,70104.00
06/10/2015 17:15,2,3.988,ACTIVE,218.03,353.17,59.954,1433970903,"201051344000469","174011321042388",29.44,26.50,0,333.33,384.73,118.9,112.9,0.557,126994.7,126994.7,1895,0,0,0,L,1122011218,0,123.81,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970911,70105.00
06/10/2015 17:15,2,4.055,ACTIVE,218.26,353.17,59.933,1433970903,"201051344000988","174011321042388",28.96,28.50,0,332.73,385.63,118.9,112.8,0.548,126831.8,126831.8,1894,0,0,0,L,1122011218,0,124.04,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970912,70106.00
06/10/2015 17:15,2,4.043,ACTIVE,217.35,351.07,59.981,1433970903,"201051344001158","174011321042388",28.78,28.50,0,333.63,384.43,117.8,111.8,0.561,133087.8,133087.8,1896,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970913,70107.00
06/10/2015 17:15,2,4.121,ACTIVE,217.35,351.37,59.944,1433970903,"201051344001025","174011321042388",29.04,30.50,0,333.03,385.03,121.2,115.1,0.539,136052.4,136052.4,1896,0,0,0,L,1122011218,0,123.59,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970914,70108.00
06/10/2015 17:15,1,3.002,ACTIVE,217.2,324.56,60.00,1433970903,"033051125000118","174011321042388",39.67,29,0.527,316.66,372.82,118.5,114.2,0.537,15903.5,15933.2,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970915,70109.00
06/10/2015 17:15,2,3.951,ACTIVE,218.03,353.17,59.981,1433970903,"201051344000569","174011321042388",29.28,29.00,0,332.43,384.43,117.1,111.1,0.548,139848.6,139848.6,1892,0,0,0,L,1122011218,0,123.81,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970916,70110.00
06/10/2015 17:15,2,2.832,ACTIVE,216.90,424.71,59.965,1433970903,"274151322000094","174011321042388",39.32,38.20,0,397.05,446.95,114.5,108.5,0.438,326278.6,326278.6,3242,0,0,0,L,1151911521,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970917,70111.00
06/10/2015 17:15,1,4.142,ACTIVE,217.0,330.14,60.00,1433970903,"040051121000068","174011321042388",23.80,29,0.433,320.19,364.08,98.1,93.7,0.449,15020.6,15045,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970918,70112.00
06/10/2015 17:15,2,4.041,ACTIVE,217.58,351.37,59.949,1433970903,"201051344000458","174011321042388",29.00,29.00,0,333.63,384.43,118.6,112.6,0.575,135552.0,135552.0,1893,0,0,0,L,1122011218,0,124.04,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970919,70113.00
06/10/2015 17:15,2,4.291,ACTIVE,216.67,348.66,59.933,1433970903,"274151322000087","174011321042388",27.51,54.30,0,332.13,374.81,119.7,113.6,0.433,396212.5,396212.5,2799,0,0,0,L,1151911521,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970920,70114.00
06/10/2015 17:15,2,4.309,ACTIVE,216.67,359.48,59.922,1433970903,"274151322000052","174011321042388",28.55,40.20,0,333.03,376.31,124.6,118.4,0.473,423452.5,423452.5,3204,0,0,0,L,1151911521,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970921,70115.00
06/10/2015 17:15,2,4.078,ACTIVE,216.67,350.47,59.970,1433970903,"201051344001145","174011321042388",29.08,30.00,0,333.33,384.73,120.2,114.1,0.557,140672.2,140672.2,1901,0,0,0,L,1122011218,0,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970922,70116.00
06/10/2015 17:15,2,4.041,ACTIVE,216.67,350.47,59.959,1433970903,"201051344000685","174011321042388",28.92,30.50,0,332.13,384.73,118.4,112.3,0.575,139944.8,139944.8,1901,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970923,70117.00
06/10/2015 17:15,2,4.256,ACTIVE,216.67,362.19,59.970,1433970903,"274151322000088","174011321042388",28.11,37.00,0,332.43,375.41,121.2,115.0,0.455,405390.8,405390.8,2808,0,0,0,L,1151911521,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970924,70118.00
06/10/2015 17:15,2,3.961,ACTIVE,217.35,351.67,59.949,1433970903,"201051344000438","174011321042388",29.22,31.50,0,333.03,384.43,117.2,111.2,0.544,139989.9,139989.9,1897,0,0,0,L,1122011218,0,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970925,70119.00
06/10/2015 17:15,2,3.992,ACTIVE,217.13,349.86,59.928,1433970903,"201051344001135","174011321042388",29.04,30.00,0,333.33,383.83,117.5,111.5,0.539,131386.9,131386.9,1893,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970926,70120.00
06/10/2015 17:15,2,3.984,ACTIVE,217.13,351.97,59.959,1433970903,"201051344000417","174011321042388",28.80,31.50,0,332.43,383.23,116.3,110.4,0.552,135963.5,135963.5,1890,0,0,0,L,1122011218,0,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970926,70121.00
06/10/2015 17:15,2,4.064,ACTIVE,216.67,351.67,59.959,1433970903,"201051344000594","174011321042388",28.94,32.20,0,332.73,385.03,119.2,113.1,0.557,135678.9,135678.9,1890,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970927,70122.00
06/10/2015 17:15,2,4.418,ACTIVE,216.67,353.77,59.959,1433970903,"274151322000083","174011321042388",28.47,39.80,0,331.83,376.92,127.5,121.1,0.508,419785.6,419785.6,3208,0,0,0,L,1151911521,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970928,70123.00
06/10/2015 17:15,2,4.205,ACTIVE,217.80,354.37,59.970,1433970903,"201051344000585","174011321042388",28.96,29.50,0,333.03,385.33,123.4,117.1,0.575,134578.0,134578.0,1893,0,0,0,L,1122011218,0,123.81,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970929,70124.00
06/10/2015 17:15,2,4.262,ACTIVE,216.90,360.38,59.959,1433970903,"274151322000054","174011321042388",28.65,38.00,0,332.43,376.62,123.7,117.5,0.468,415156.8,415156.8,2801,0,0,0,L,1151911521,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970930,70125.00
06/10/2015 17:15,2,3.982,ACTIVE,217.35,351.67,59.991,1433970903,"201051344001203","174011321042388",29.34,30.50,0,332.73,384.13,118.4,112.4,0.557,135936.1,135936.1,1899,0,0,0,L,1122011218,0,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970931,70126.00
06/10/2015 17:15,2,3.996,ACTIVE,216.67,351.07,59.938,1433970903,"201051344000646","174011321042388",29.16,30.00,0,332.73,386.23,118.0,112.0,0.557,133555.1,133555.1,1891,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970932,70127.00
06/10/2015 17:15,2,2.887,ACTIVE,217.80,426.51,59.970,1433970903,"274151322000068","174011321042388",39.06,39.80,0,396.45,447.85,113.0,107.2,0.415,325205.6,325205.6,2849,0,0,0,L,1151911521,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970933,70128.00
06/10/2015 17:15,2,4.520,ACTIVE,217.58,363.39,59.959,1433970903,"274151322000076","174011321042388",29.14,39.80,0,333.63,378.72,133.4,126.8,0.508,442221.1,442221.1,3207,0,0,0,L,1151911521,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970934,70129.00
06/10/2015 17:15,1,2.581,ACTIVE,217.8,330.53,60.00,1433970903,"033051125000132","174011321042388",35.15,29,0.391,320.99,361.70,90.3,85.1,0.413,12016.700000024,12040.700000048,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970935,70130.00
06/10/2015 17:15,1,2.989,ACTIVE,217.4,342.81,60.00,1433970903,"033051125000150","174011321042388",39.64,29,0.525,318.44,371.49,117.9,113.5,0.531,15848.800000012,15878.5,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970936,70131.00
06/10/2015 17:15,2,4.020,ACTIVE,216.90,351.07,59.986,1433970903,"201051344000890","174011321042388",29.04,32.00,0,333.33,385.33,118.2,112.1,0.544,137521.7,137521.7,1893,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970937,70132.00
06/10/2015 17:15,2,3.963,ACTIVE,217.80,351.97,59.959,1433970903,"201051344000900","174011321042388",29.54,27.50,0,333.03,384.43,118.6,112.5,0.548,137877.5,137877.5,1896,0,0,0,L,1122011218,0,124.27,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970938,70133.00
06/10/2015 17:15,2,4.018,ACTIVE,217.58,353.17,59.954,1433970903,"201051344000633","174011321042388",28.94,29.80,0,332.73,384.13,117.9,111.8,0.557,127605.5,127605.5,1898,0,0,0,L,1122011218,0,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970939,70134.00
06/10/2015 17:15,1,4.109,ACTIVE,217.7,337.70,60.00,1433970903,"040051121000185","174011321042388",25.60,29,0.459,320.04,366.26,104.6,99.7,0.476,14706.099999999,14732.199999999,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970940,70135.00
06/10/2015 17:15,2,4.018,ACTIVE,218.26,352.87,59.928,1433970903,"201051344000983","174011321042388",29.18,28.50,0,333.33,385.03,118.8,112.7,0.566,134698.6,134698.6,1895,0,0,0,L,1122011218,0,124.49,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970941,70136.00
06/10/2015 17:15,2,4.061,ACTIVE,217.80,351.97,59.954,1433970903,"201051344000917","174011321042388",28.94,30.50,0,332.13,384.13,119.0,112.9,0.557,138092.5,138092.5,1899,0,0,0,L,1122011218,0,123.81,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970942,70137.00
06/10/2015 17:15,1,4.094,ACTIVE,216.7,342.76,60.00,1433970903,"040051121000116","174011321042388",26.07,28,0.467,319.33,367.56,106.2,100.8,0.481,14128.700000048,14155,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970944,70138.00
06/10/2015 17:15,1,2.571,ACTIVE,218.1,352.00,60.03,1433970903,"033051125000135","174011321042388",34.75,28,0.388,314.89,362.17,88.9,84.4,0.404,12016.900000034,12039.100000022,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970946,70139.00
06/10/2015 17:15,2,3.961,ACTIVE,218.03,352.27,59.954,1433970903,"201051344000648","174011321042388",29.14,27.80,0,333.63,385.03,116.9,110.9,0.548,134149.2,134149.2,1893,0,0,0,L,1122011218,0,123.81,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970946,70140.00
06/10/2015 17:15,2,3.877,ACTIVE,217.58,352.27,59.959,1433970903,"201051344001093","174011321042388",29.30,29.80,0,332.73,382.93,115.1,109.1,0.526,136141.4,136141.4,1896,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970947,70141.00
06/10/2015 17:15,2,4.020,ACTIVE,218.26,352.27,59.965,1433970903,"201051344000645","174011321042388",29.00,28.50,0,333.93,384.43,118.1,112.1,0.535,134534.2,134534.2,1896,0,0,0,L,1122011218,0,124.49,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970948,70142.00
06/10/2015 17:15,2,4.238,ACTIVE,217.13,362.19,59.949,1433970903,"274151322000085","174011321042388",29.02,37.00,0,333.33,376.62,124.6,118.3,0.473,417200.3,417200.3,3203,0,0,0,L,1151911521,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970949,70143.00
06/10/2015 17:15,2,4.018,ACTIVE,218.03,352.57,59.922,1433970903,"201051344000651","174011321042388",29.04,30.00,0,333.03,384.13,118.2,112.2,0.535,133926.2,133926.2,1895,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970950,70144.00
06/10/2015 17:15,2,3.977,ACTIVE,217.58,352.27,59.959,1433970903,"201051344000867","174011321042388",29.18,29.30,0,333.33,383.83,117.6,111.6,0.526,126238.7,126238.7,1896,0,0,0,L,1122011218,0,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970951,70145.00
06/10/2015 17:15,1,4.137,ACTIVE,217.2,326.05,60.00,1433970903,"040051121000095","174011321042388",23.46,28,0.422,320.50,363.61,96.6,91.4,0.438,16021.3,16045.3,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970953,70146.00
06/10/2015 17:15,2,3.965,ACTIVE,216.90,350.77,59.954,1433970903,"201051344001230","174011321042388",29.20,30.50,0,333.93,384.73,117.2,111.2,0.552,137359.4,137359.4,1901,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970954,70147.00
06/10/2015 17:15,2,3.957,ACTIVE,218.26,354.37,59.959,1433970903,"201051344000576","174011321042388",29.18,27.30,0,333.63,385.33,116.8,110.8,0.535,133934.9,133934.9,1898,0,0,0,L,1122011218,0,124.49,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970954,70148.00
06/10/2015 17:15,2,3.984,ACTIVE,218.26,353.47,59.986,1433970903,"201051344000579","174011321042388",29.40,29.80,0,333.63,385.63,118.7,112.6,0.557,139824.5,139824.5,1898,0,0,0,L,1122011218,0,124.27,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433970955,70149.00
06/10/2015 17:30,2,3.471,ACTIVE,215.54,348.06,59.986,1433971803,"201051344000955","174011321042388",29.38,31.50,0,333.63,378.72,103.4,97.8,0.486,139289.6,139289.6,1895,0,0,0,L,1122011218,0,122.91,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971804,70150.00
06/10/2015 17:30,1,3.716,ACTIVE,216.5,324.71,60.03,1433971803,"040051121000195","174011321042388",25.77,30,0.421,318.93,362.91,95.3,90.7,0.440,16614.9,16638.6,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971806,70151.00
06/10/2015 17:30,2,4.207,ACTIVE,215.54,344.45,59.970,1433971803,"274151322000095","174011321042388",29.00,39.80,0,333.33,375.41,123.5,117.3,0.468,436659.4,436659.4,2820,0,0,0,L,1151911521,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971806,70152.00
06/10/2015 17:30,2,3.564,ACTIVE,216.00,349.26,59.986,1433971803,"201051344000868","174011321042388",28.98,27.50,0,333.03,379.32,104.6,99.0,0.477,125588.4,125588.4,1895,0,0,0,L,1122011218,0,123.36,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971807,70153.00
06/10/2015 17:30,2,3.537,ACTIVE,217.13,350.47,59.949,1433971803,"201051344000853","174011321042388",29.34,28.50,0,334.54,380.52,105.2,99.6,0.491,131846.0,131846.0,1892,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971808,70154.00
06/10/2015 17:30,2,3.568,ACTIVE,216.67,349.86,59.981,1433971803,"201051344000582","174011321042388",28.80,30.50,0,332.13,379.32,104.1,98.5,0.486,132516.0,132516.0,1896,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971810,70155.00
06/10/2015 17:30,1,3.744,ACTIVE,216.8,355.68,60.00,1433971803,"040051121000097","174011321042388",25.98,30,0.429,318.80,363.64,96.8,92.4,0.446,14399.600000024,14423.699999988,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971811,70156.00
06/10/2015 17:30,2,3.533,ACTIVE,216.90,349.56,59.986,1433971803,"201051344000469","174011321042388",29.44,26.80,0,333.03,379.92,105.4,99.8,0.508,127021.0,127021.0,1896,0,0,0,L,1122011218,0,123.36,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971812,70157.00
06/10/2015 17:30,2,3.562,ACTIVE,216.67,350.47,59.975,1433971803,"201051344000988","174011321042388",29.20,28.80,0,333.33,380.82,105.4,99.8,0.491,126858.2,126858.2,1895,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971813,70158.00
06/10/2015 17:30,2,3.572,ACTIVE,216.67,350.77,59.975,1433971803,"201051344001158","174011321042388",28.88,29.00,0,333.33,380.82,104.5,98.9,0.495,133113.9,133113.9,1897,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971813,70159.00
06/10/2015 17:30,2,3.662,ACTIVE,216.22,348.96,59.991,1433971803,"201051344001025","174011321042388",29.08,31.30,0,333.93,380.22,107.9,102.2,0.486,136079.3,136079.3,1897,0,0,0,L,1122011218,0,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971814,70160.00
06/10/2015 17:30,1,2.722,ACTIVE,215.8,323.91,60.03,1433971803,"033051125000118","174011321042388",39.44,30,0.474,316.47,368.24,106.8,101.9,0.488,15933.2,15959.8,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971816,70161.00
06/10/2015 17:30,2,3.494,ACTIVE,216.45,349.26,59.975,1433971803,"201051344000569","174011321042388",29.30,28.80,0,333.03,379.02,103.8,98.2,0.491,139874.6,139874.6,1893,0,0,0,L,1122011218,0,123.36,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971817,70162.00
06/10/2015 17:30,2,2.625,ACTIVE,215.77,422.30,59.981,1433971803,"274151322000094","174011321042388",38.63,39.50,0,398.26,446.05,103.0,97.5,0.398,326304.0,326304.0,3243,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971818,70163.00
06/10/2015 17:30,1,3.713,ACTIVE,216.7,349.27,60.03,1433971803,"040051121000068","174011321042388",23.98,30,0.390,319.38,361.58,88.6,84.3,0.413,15045,15067,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971819,70164.00
06/10/2015 17:30,2,3.520,ACTIVE,216.67,348.66,59.986,1433971803,"201051344000458","174011321042388",29.48,29.80,0,333.93,379.32,105.1,99.5,0.504,135578.3,135578.3,1894,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971820,70165.00
06/10/2015 17:30,2,3.887,ACTIVE,216.00,346.56,59.975,1433971803,"274151322000087","174011321042388",27.53,55.00,0,333.33,371.51,108.3,102.7,0.415,396239.4,396239.4,2800,0,0,0,L,1151911521,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971821,70166.00
06/10/2015 17:30,2,3.877,ACTIVE,216.00,343.25,59.970,1433971803,"274151322000052","174011321042388",28.67,40.60,0,333.33,372.71,112.4,106.6,0.415,423480.4,423480.4,3205,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971822,70167.00
06/10/2015 17:30,2,3.576,ACTIVE,216.00,349.56,59.986,1433971803,"201051344001145","174011321042388",29.48,30.00,0,333.93,380.52,106.7,101.1,0.491,140698.9,140698.9,1902,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971823,70168.00
06/10/2015 17:30,2,3.570,ACTIVE,215.77,348.66,59.986,1433971803,"201051344000685","174011321042388",29.02,31.30,0,333.63,379.92,104.9,99.4,0.513,139971.0,139971.0,1902,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971824,70169.00
06/10/2015 17:30,2,3.762,ACTIVE,214.64,351.07,59.975,1433971803,"274151322000088","174011321042388",28.65,37.30,0,333.33,372.41,109.1,103.4,0.420,405417.9,405417.9,2809,0,0,0,L,1151911521,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971825,70170.00
06/10/2015 17:30,2,3.488,ACTIVE,215.09,347.76,60.007,1433971803,"201051344000438","174011321042388",29.40,31.80,0,333.63,379.02,104.0,98.4,0.495,140015.9,140015.9,1898,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971826,70171.00
06/10/2015 17:30,2,3.537,ACTIVE,215.77,347.46,59.991,1433971803,"201051344001135","174011321042388",29.12,30.00,0,333.33,379.02,104.3,98.7,0.477,131413.0,131413.0,1894,0,0,0,L,1122011218,0,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971826,70172.00
06/10/2015 17:30,2,3.549,ACTIVE,215.77,348.66,59.991,1433971803,"201051344000417","174011321042388",28.73,32.20,0,333.63,378.42,103.2,97.7,0.482,135989.4,135989.4,1891,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971827,70173.00
06/10/2015 17:30,2,3.549,ACTIVE,215.32,346.86,59.981,1433971803,"201051344000594","174011321042388",29.38,32.60,0,332.73,380.22,105.6,100.0,0.491,135705.3,135705.3,1891,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971828,70174.00
06/10/2015 17:30,2,3.982,ACTIVE,215.32,352.27,59.981,1433971803,"274151322000083","174011321042388",28.61,40.20,0,333.33,373.01,115.4,109.4,0.460,419814.2,419814.2,3209,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971829,70175.00
06/10/2015 17:30,2,3.742,ACTIVE,216.22,350.17,59.991,1433971803,"201051344000585","174011321042388",29.12,30.00,0,333.03,380.22,110.3,104.5,0.517,134605.5,134605.5,1894,0,0,0,L,1122011218,0,123.36,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971830,70176.00
06/10/2015 17:30,2,3.865,ACTIVE,215.77,356.78,59.996,1433971803,"274151322000054","174011321042388",28.49,38.00,0,332.73,373.01,111.4,105.6,0.429,415184.5,415184.5,2802,0,0,0,L,1151911521,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971831,70177.00
06/10/2015 17:30,2,3.555,ACTIVE,216.00,348.06,60.012,1433971803,"201051344001203","174011321042388",29.10,31.00,0,334.24,379.32,104.7,99.2,0.495,135962.4,135962.4,1900,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971832,70178.00
06/10/2015 17:30,2,3.543,ACTIVE,215.09,348.06,59.975,1433971803,"201051344000646","174011321042388",29.12,30.50,0,333.03,380.22,104.6,99.0,0.491,133581.3,133581.3,1892,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971833,70179.00
