ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 17:30,2,2.598,ACTIVE,216.22,417.49,59.975,1433971803,"274151322000068","174011321042388",39.02,40.80,0,396.45,445.75,102.2,96.7,0.384,325231.0,325231.0,2850,0,0,0,L,1151911521,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971834,70180.00
06/10/2015 17:30,2,4.090,ACTIVE,216.22,348.66,59.991,1433971803,"274151322000076","174011321042388",29.16,40.40,0,333.63,375.11,120.6,114.5,0.477,442251.1,442251.1,3208,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971835,70181.00
06/10/2015 17:30,1,2.323,ACTIVE,216.4,327.09,60.03,1433971803,"033051125000132","174011321042388",35.13,29,0.352,319.84,358.91,81.2,76.1,0.380,12040.700000048,12060.700000048,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971836,70182.00
06/10/2015 17:30,1,2.699,ACTIVE,216.0,355.98,60.03,1433971803,"033051125000150","174011321042388",39.52,29,0.474,317.96,366.90,106.1,102.0,0.490,15878.5,15905.300000012,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971837,70183.00
06/10/2015 17:30,2,3.527,ACTIVE,215.09,347.16,59.986,1433971803,"201051344000890","174011321042388",29.38,32.20,0,333.63,379.92,105.0,99.4,0.486,137548.0,137548.0,1894,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971838,70184.00
06/10/2015 17:30,2,3.523,ACTIVE,216.00,348.36,59.975,1433971803,"201051344000900","174011321042388",29.36,27.50,0,333.93,379.62,104.8,99.2,0.486,137903.8,137903.8,1897,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971839,70185.00
06/10/2015 17:30,2,3.516,ACTIVE,215.77,350.47,59.986,1433971803,"201051344000633","174011321042388",29.34,30.00,0,333.03,379.92,104.5,99.0,0.499,127631.7,127631.7,1899,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971840,70186.00
06/10/2015 17:30,1,3.680,ACTIVE,216.1,329.63,60.03,1433971803,"040051121000185","174011321042388",25.72,29,0.416,318.72,362.60,94.2,89.5,0.436,14732.199999999,14755.599999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971841,70187.00
06/10/2015 17:30,2,3.516,ACTIVE,216.22,348.06,59.991,1433971803,"201051344000983","174011321042388",29.58,28.50,0,333.93,379.92,105.3,99.7,0.504,134725.0,134725.0,1896,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971842,70188.00
06/10/2015 17:30,2,3.596,ACTIVE,215.77,348.96,59.986,1433971803,"201051344000917","174011321042388",29.08,31.00,0,332.43,379.32,106.0,100.4,0.504,138118.9,138118.9,1900,0,0,0,L,1122011218,0,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971843,70189.00
06/10/2015 17:30,1,3.693,ACTIVE,215.3,339.40,60.03,1433971803,"040051121000116","174011321042388",26.16,28,0.424,317.32,362.46,96.1,90.6,0.444,14155,14179.000000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971844,70190.00
06/10/2015 17:30,1,2.292,ACTIVE,216.5,351.59,60.00,1433971803,"033051125000135","174011321042388",35.09,29,0.351,319.37,359.69,80.0,75.9,0.374,12039.100000022,12058.900000034,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971846,70191.00
06/10/2015 17:30,2,3.502,ACTIVE,216.45,350.17,59.991,1433971803,"201051344000648","174011321042388",29.18,28.50,0,334.24,379.92,103.5,98.0,0.482,134175.1,134175.1,1894,0,0,0,L,1122011218,0,123.36,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971847,70192.00
06/10/2015 17:30,2,3.432,ACTIVE,215.77,349.26,59.996,1433971803,"201051344001093","174011321042388",29.24,29.80,0,333.63,379.32,101.7,96.2,0.464,136166.9,136166.9,1897,0,0,0,L,1122011218,0,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971848,70193.00
06/10/2015 17:30,2,3.535,ACTIVE,216.45,348.06,60.007,1433971803,"201051344000645","174011321042388",29.22,29.00,0,334.54,379.62,104.6,99.1,0.477,134560.4,134560.4,1897,0,0,0,L,1122011218,0,123.59,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971849,70194.00
06/10/2015 17:30,2,3.826,ACTIVE,216.00,348.06,59.986,1433971803,"274151322000085","174011321042388",29.00,37.50,0,333.93,373.01,112.4,106.5,0.424,417228.2,417228.2,3204,0,0,0,L,1151911521,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971849,70195.00
06/10/2015 17:30,2,3.555,ACTIVE,216.22,348.96,59.986,1433971803,"201051344000651","174011321042388",29.12,30.50,0,333.93,379.32,104.8,99.3,0.477,133952.4,133952.4,1896,0,0,0,L,1122011218,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971850,70196.00
06/10/2015 17:30,2,3.512,ACTIVE,215.77,347.46,59.986,1433971803,"201051344000867","174011321042388",29.34,29.50,0,333.03,379.02,104.3,98.8,0.477,126264.8,126264.8,1897,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971851,70197.00
06/10/2015 17:30,1,3.688,ACTIVE,215.8,328.67,60.03,1433971803,"040051121000095","174011321042388",23.83,29,0.382,318.48,360.93,87.4,82.2,0.404,16045.3,16066.8,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971852,70198.00
06/10/2015 17:30,2,3.518,ACTIVE,215.32,347.16,59.986,1433971803,"201051344001230","174011321042388",29.18,30.80,0,332.73,379.62,104.0,98.5,0.491,137385.4,137385.4,1902,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971853,70199.00
06/10/2015 17:30,2,3.436,ACTIVE,216.45,350.47,59.991,1433971803,"201051344000576","174011321042388",29.72,27.80,0,333.03,380.22,103.3,97.8,0.482,133960.7,133960.7,1899,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971854,70200.00
06/10/2015 17:30,2,3.588,ACTIVE,216.45,348.66,59.986,1433971803,"201051344000579","174011321042388",29.04,31.00,0,334.24,380.52,105.5,100.0,0.495,139850.9,139850.9,1899,0,0,0,L,1122011218,0,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433971856,70201.00
06/10/2015 17:45,2,3.021,ACTIVE,214.41,345.66,59.975,1433972703,"201051344000955","174011321042388",29.20,31.50,0,330.63,370.90,89.4,84.4,0.429,139312.3,139312.3,1896,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972704,70202.00
06/10/2015 17:45,1,3.238,ACTIVE,214.6,349.13,60.00,1433972703,"040051121000195","174011321042388",25.99,29,0.369,317.58,357.52,83.7,79.1,0.393,16638.6,16659.6,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972705,70203.00
06/10/2015 17:45,2,3.713,ACTIVE,215.09,354.37,59.970,1433972703,"274151322000095","174011321042388",29.18,39.00,0,333.33,372.71,109.7,103.9,0.415,436686.9,436686.9,2821,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972706,70204.00
06/10/2015 17:45,2,3.055,ACTIVE,214.87,345.96,59.970,1433972703,"201051344000868","174011321042388",29.32,27.00,0,332.73,372.71,90.7,85.7,0.420,125611.4,125611.4,1896,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972707,70205.00
06/10/2015 17:45,2,3.047,ACTIVE,216.00,348.36,59.975,1433972703,"201051344000853","174011321042388",29.48,28.00,0,333.63,375.41,91.0,85.9,0.429,131869.1,131869.1,1893,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972708,70206.00
06/10/2015 17:45,2,3.062,ACTIVE,215.54,347.46,59.975,1433972703,"201051344000582","174011321042388",29.18,30.00,0,332.43,375.11,90.6,85.5,0.424,132539.0,132539.0,1897,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972709,70207.00
06/10/2015 17:45,1,3.247,ACTIVE,215.5,330.67,60.00,1433972703,"040051121000097","174011321042388",26.41,29,0.376,317.10,359.05,85.3,80.7,0.401,14423.699999988,14445.199999988,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972710,70208.00
06/10/2015 17:45,2,3.072,ACTIVE,215.54,347.46,59.970,1433972703,"201051344000469","174011321042388",29.34,26.30,0,333.33,375.71,91.3,86.2,0.442,127044.2,127044.2,1897,0,0,0,L,1122011218,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972711,70209.00
06/10/2015 17:45,2,3.088,ACTIVE,215.32,348.96,60.012,1433972703,"201051344000988","174011321042388",29.24,28.00,0,332.73,376.31,91.5,86.4,0.429,126881.4,126881.4,1896,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972712,70210.00
06/10/2015 17:45,2,3.084,ACTIVE,215.54,346.86,59.981,1433972703,"201051344001158","174011321042388",29.14,28.00,0,333.63,375.71,91.0,85.9,0.429,133136.9,133136.9,1898,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972713,70211.00
06/10/2015 17:45,2,3.145,ACTIVE,215.09,346.26,59.986,1433972703,"201051344001025","174011321042388",29.50,30.50,0,333.03,375.11,94.0,88.8,0.429,136103.1,136103.1,1898,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972714,70212.00
06/10/2015 17:45,1,2.390,ACTIVE,215.3,326.25,60.03,1433972703,"033051125000118","174011321042388",39.55,29,0.416,315.29,361.76,94.0,89.4,0.435,15959.8,15983.5,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972715,70213.00
06/10/2015 17:45,2,3.016,ACTIVE,215.32,347.16,59.986,1433972703,"201051344000569","174011321042388",29.36,28.80,0,333.33,374.51,89.7,84.7,0.420,139897.4,139897.4,1894,0,0,0,L,1122011218,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972716,70214.00
06/10/2015 17:45,2,2.225,ACTIVE,215.09,428.91,59.986,1433972703,"274151322000094","174011321042388",39.84,38.80,0,397.05,447.55,90.3,85.2,0.345,326326.7,326326.7,3244,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972717,70215.00
06/10/2015 17:45,1,3.260,ACTIVE,215.6,325.48,60.03,1433972703,"040051121000068","174011321042388",24.07,29,0.343,317.90,356.47,78.1,73.6,0.366,15067,15086.5,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972718,70216.00
06/10/2015 17:45,2,3.066,ACTIVE,215.32,345.96,59.981,1433972703,"201051344000458","174011321042388",29.42,29.00,0,332.43,374.21,91.4,86.3,0.451,135601.5,135601.5,1895,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972719,70217.00
06/10/2015 17:45,2,3.404,ACTIVE,215.09,342.05,59.981,1433972703,"274151322000087","174011321042388",27.81,54.80,0,333.63,369.10,95.8,90.6,0.358,396263.4,396263.4,2801,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972720,70218.00
06/10/2015 17:45,2,3.404,ACTIVE,215.09,355.58,60.007,1433972703,"274151322000052","174011321042388",28.73,40.40,0,333.33,369.70,99.0,93.6,0.380,423505.4,423505.4,3206,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972721,70219.00
06/10/2015 17:45,2,3.113,ACTIVE,214.87,346.86,59.991,1433972703,"201051344001145","174011321042388",29.42,29.50,0,333.33,374.51,92.7,87.6,0.433,140722.5,140722.5,1903,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972722,70220.00
06/10/2015 17:45,2,3.074,ACTIVE,214.64,346.56,59.991,1433972703,"201051344000685","174011321042388",29.20,30.50,0,332.73,373.01,91.0,85.9,0.451,139994.1,139994.1,1903,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972723,70221.00
06/10/2015 17:45,2,3.307,ACTIVE,214.64,344.76,59.981,1433972703,"274151322000088","174011321042388",28.53,37.00,0,333.63,368.80,95.6,90.3,0.358,405442.1,405442.1,2810,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972724,70222.00
06/10/2015 17:45,2,3.014,ACTIVE,215.09,346.26,59.986,1433972703,"201051344000438","174011321042388",29.46,31.50,0,332.73,373.31,90.0,84.9,0.424,140038.7,140038.7,1899,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972725,70223.00
06/10/2015 17:45,2,3.039,ACTIVE,214.64,345.06,59.986,1433972703,"201051344001135","174011321042388",29.28,29.80,0,332.73,371.51,90.2,85.1,0.420,131435.9,131435.9,1895,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972726,70224.00
06/10/2015 17:45,2,3.066,ACTIVE,214.87,346.26,59.991,1433972703,"201051344000417","174011321042388",28.75,32.00,0,332.73,373.01,89.3,84.2,0.429,136012.0,136012.0,1892,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972726,70225.00
06/10/2015 17:45,2,3.102,ACTIVE,214.41,346.26,59.991,1433972703,"201051344000594","174011321042388",29.08,32.20,0,329.43,371.81,91.4,86.3,0.433,135728.6,135728.6,1892,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972727,70226.00
06/10/2015 17:45,2,3.471,ACTIVE,214.87,346.56,59.981,1433972703,"274151322000083","174011321042388",28.92,39.50,0,333.93,370.30,101.6,96.2,0.398,419839.8,419839.8,3210,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972728,70227.00
06/10/2015 17:45,2,3.236,ACTIVE,215.32,346.86,59.986,1433972703,"201051344000585","174011321042388",29.30,29.50,0,333.03,376.62,96.0,90.8,0.451,134629.9,134629.9,1895,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972729,70228.00
06/10/2015 17:45,2,3.357,ACTIVE,214.87,353.47,59.975,1433972703,"274151322000054","174011321042388",28.71,37.00,0,333.03,370.00,97.7,92.3,0.376,415209.2,415209.2,2803,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972730,70229.00
06/10/2015 17:45,2,3.018,ACTIVE,215.09,345.96,59.986,1433972703,"201051344001203","174011321042388",29.56,31.00,0,333.03,374.21,90.4,85.3,0.424,135985.4,135985.4,1901,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972731,70230.00
06/10/2015 17:45,2,3.039,ACTIVE,214.41,345.96,59.986,1433972703,"201051344000646","174011321042388",29.42,29.80,0,329.73,372.11,90.5,85.5,0.433,133604.3,133604.3,1893,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972732,70231.00
06/10/2015 17:45,2,2.242,ACTIVE,215.77,422.30,59.981,1433972703,"274151322000068","174011321042388",39.48,40.20,0,395.25,447.85,89.4,84.4,0.331,325253.7,325253.7,2851,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972733,70232.00
06/10/2015 17:45,2,3.590,ACTIVE,215.54,346.26,59.986,1433972703,"274151322000076","174011321042388",29.20,39.30,0,333.63,371.21,106.2,100.6,0.411,442277.9,442277.9,3209,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972734,70233.00
06/10/2015 17:45,1,2.045,ACTIVE,215.3,342.65,60.03,1433972703,"033051125000132","174011321042388",34.88,28,0.306,318.73,353.77,71.0,65.7,0.334,12060.700000048,12078.400000036,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972735,70234.00
06/10/2015 17:45,1,2.343,ACTIVE,215.8,325.82,60.03,1433972703,"033051125000150","174011321042388",39.84,29,0.416,316.08,360.91,92.9,89.4,0.435,15905.300000012,15929.199999988,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972737,70235.00
06/10/2015 17:45,2,3.035,ACTIVE,214.19,345.36,59.981,1433972703,"201051344000890","174011321042388",29.50,32.00,0,330.93,371.81,90.7,85.6,0.420,137571.1,137571.1,1895,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972738,70236.00
06/10/2015 17:45,2,3.006,ACTIVE,215.09,346.56,59.986,1433972703,"201051344000900","174011321042388",29.58,27.30,0,333.03,373.91,90.1,85.0,0.420,137926.8,137926.8,1898,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972738,70237.00
06/10/2015 17:45,2,3.021,ACTIVE,214.87,346.56,59.986,1433972703,"201051344000633","174011321042388",29.48,29.50,0,333.03,375.11,90.2,85.1,0.429,127654.7,127654.7,1900,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972739,70238.00
06/10/2015 17:45,1,3.166,ALERT,215.6,336.60,60.03,1433972703,"040051121000185","174011321042388",26.01,29,0.361,318.54,357.33,81.9,77.5,0.382,14755.599999999,14776.399999999,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433972741,70239.00
06/10/2015 17:45,2,3.055,ACTIVE,215.32,346.56,60.007,1433972703,"201051344000983","174011321042388",29.42,28.00,0,332.73,374.51,91.0,85.9,0.433,134748.2,134748.2,1897,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972742,70240.00
06/10/2015 17:45,2,3.094,ACTIVE,214.87,345.66,59.981,1433972703,"201051344000917","174011321042388",29.22,30.80,0,332.13,374.51,91.5,86.4,0.438,138142.2,138142.2,1901,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972743,70241.00
06/10/2015 17:45,1,3.237,ACTIVE,214.7,324.10,60.03,1433972703,"040051121000116","174011321042388",26.21,27,0.371,316.20,358.36,84.4,79.4,0.394,14179.000000024,14200.100000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972744,70242.00
06/10/2015 17:45,1,2.017,ACTIVE,215.8,331.50,60.03,1433972703,"033051125000135","174011321042388",34.88,28,0.305,318.17,353.73,70.0,65.6,0.329,12058.900000034,12076.400000034,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972745,70243.00
06/10/2015 17:45,2,3.012,ACTIVE,215.32,346.86,59.954,1433972703,"201051344000648","174011321042388",29.32,27.50,0,333.03,374.81,89.4,84.4,0.420,134197.9,134197.9,1895,0,0,0,L,1122011218,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972746,70244.00
06/10/2015 17:45,2,2.902,ACTIVE,215.09,346.26,59.986,1433972703,"201051344001093","174011321042388",29.58,29.50,0,332.73,373.61,87.0,82.0,0.398,136189.1,136189.1,1898,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972747,70245.00
06/10/2015 17:45,2,3.039,ACTIVE,215.54,346.26,59.975,1433972703,"201051344000645","174011321042388",29.34,28.30,0,333.93,374.51,90.3,85.2,0.415,134583.5,134583.5,1898,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972748,70246.00
06/10/2015 17:45,2,3.369,ACTIVE,215.32,354.07,59.975,1433972703,"274151322000085","174011321042388",28.84,36.50,0,334.24,369.40,98.4,93.1,0.371,417253.1,417253.1,3205,0,0,0,L,1151911521,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972749,70247.00
06/10/2015 17:45,2,3.014,ACTIVE,215.09,346.86,59.975,1433972703,"201051344000651","174011321042388",29.62,29.80,0,333.33,374.51,90.3,85.2,0.415,133975.5,133975.5,1897,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972750,70248.00
06/10/2015 17:45,2,3.037,ACTIVE,214.87,345.36,59.981,1433972703,"201051344000867","174011321042388",29.28,28.80,0,330.63,372.11,90.1,85.1,0.411,126287.7,126287.7,1898,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972751,70249.00
06/10/2015 17:45,1,3.237,ACTIVE,214.9,336.32,60.03,1433972703,"040051121000095","174011321042388",23.88,28,0.335,317.72,355.67,76.9,71.7,0.360,16066.8,16085.9,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972752,70250.00
06/10/2015 17:45,2,3.025,ACTIVE,214.41,344.15,59.975,1433972703,"201051344001230","174011321042388",29.28,30.30,0,328.82,370.60,89.8,84.7,0.420,137408.3,137408.3,1903,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972753,70251.00
06/10/2015 17:45,2,3.002,ACTIVE,215.54,348.06,59.975,1433972703,"201051344000576","174011321042388",29.30,27.00,0,333.63,375.11,89.1,84.1,0.411,133983.5,133983.5,1900,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972754,70252.00
06/10/2015 17:45,2,3.070,ACTIVE,215.54,346.86,59.975,1433972703,"201051344000579","174011321042388",29.40,30.30,0,333.63,375.11,91.4,86.3,0.433,139874.1,139874.1,1900,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433972755,70253.00
06/10/2015 18:00,2,2.566,ACTIVE,213.29,357.38,59.975,1433973603,"201051344000955","174011321042388",29.26,30.30,0,318.00,386.23,76.0,71.5,0.654,139331.7,139331.7,1897,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973604,70254.00
06/10/2015 18:00,1,2.825,ACTIVE,214.5,322.24,60.03,1433973603,"040051121000195","174011321042388",25.81,29,0.319,316.24,354.18,72.5,68.3,0.346,16659.6,16678,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973605,70255.00
06/10/2015 18:00,2,3.254,ACTIVE,213.51,345.66,59.975,1433973603,"274151322000095","174011321042388",29.26,38.20,0,333.63,365.80,96.3,91.1,0.358,436711.2,436711.2,2822,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973606,70256.00
06/10/2015 18:00,2,2.617,ACTIVE,213.51,358.58,59.981,1433973603,"201051344000868","174011321042388",29.06,26.80,0,318.00,388.64,77.1,72.5,0.632,125631.1,125631.1,1897,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973607,70257.00
06/10/2015 18:00,2,2.621,ACTIVE,214.87,360.38,59.981,1433973603,"201051344000853","174011321042388",29.20,27.50,0,320.41,390.14,77.5,72.9,0.667,131888.9,131888.9,1894,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973608,70258.00
06/10/2015 18:00,2,2.611,ACTIVE,214.41,358.88,59.981,1433973603,"201051344000582","174011321042388",29.20,29.50,0,318.00,390.74,77.2,72.6,0.645,132558.6,132558.6,1898,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973609,70259.00
06/10/2015 18:00,1,2.842,ACTIVE,215.1,342.45,60.03,1433973603,"040051121000097","174011321042388",26.28,29,0.329,317.15,353.88,74.3,70.5,0.355,14445.199999988,14464,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973610,70260.00
06/10/2015 18:00,2,2.596,ACTIVE,214.41,349.56,59.975,1433973603,"201051344000469","174011321042388",29.54,26.30,0,331.83,367.90,77.6,73.0,0.376,127064.0,127064.0,1898,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973611,70261.00
06/10/2015 18:00,2,2.623,ACTIVE,214.19,350.77,59.986,1433973603,"201051344000988","174011321042388",29.28,28.00,0,332.13,369.40,77.8,73.2,0.354,126901.3,126901.3,1897,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973612,70262.00
06/10/2015 18:00,2,2.609,ACTIVE,214.41,359.78,59.975,1433973603,"201051344001158","174011321042388",29.20,28.00,0,319.51,390.44,77.2,72.6,0.663,133156.6,133156.6,1899,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973613,70263.00
06/10/2015 18:00,2,2.680,ACTIVE,213.96,349.26,59.986,1433973603,"201051344001025","174011321042388",29.52,30.50,0,332.43,368.20,80.1,75.4,0.354,136123.5,136123.5,1899,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973614,70264.00
06/10/2015 18:00,1,2.059,ACTIVE,215.6,326.04,60.03,1433973603,"033051125000118","174011321042388",39.87,29,0.360,315.91,357.54,81.7,77.2,0.383,15983.5,16004.3,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973616,70265.00
06/10/2015 18:00,2,2.572,ACTIVE,214.19,360.99,59.986,1433973603,"201051344000569","174011321042388",29.26,27.80,0,319.21,389.84,76.2,71.7,0.636,139916.8,139916.8,1895,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973616,70266.00
06/10/2015 18:00,2,2.035,ACTIVE,214.41,422.90,59.975,1433973603,"274151322000094","174011321042388",37.99,38.60,0,396.15,451.16,78.3,73.7,0.539,326346.4,326346.4,3245,0,0,0,L,1151911521,0,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973617,70267.00
06/10/2015 18:00,1,2.832,ACTIVE,215.2,340.19,60.03,1433973603,"040051121000068","174011321042388",24.13,29,0.298,318.26,352.30,68.0,63.7,0.328,15086.5,15103.5,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973619,70268.00
06/10/2015 18:00,2,2.607,ACTIVE,214.41,349.56,59.991,1433973603,"201051344000458","174011321042388",29.44,28.80,0,333.03,369.10,77.8,73.1,0.358,135621.3,135621.3,1896,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973620,70269.00
06/10/2015 18:00,2,2.973,ACTIVE,214.19,349.56,59.981,1433973603,"274151322000087","174011321042388",27.85,54.30,0,333.33,364.89,83.9,79.1,0.314,396284.6,396284.6,2802,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973621,70270.00
06/10/2015 18:00,2,2.971,ACTIVE,214.19,347.46,59.965,1433973603,"274151322000052","174011321042388",28.77,40.00,0,333.33,365.19,86.5,81.6,0.327,423527.2,423527.2,3207,0,0,0,L,1151911521,0,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973621,70271.00
06/10/2015 18:00,2,2.682,ACTIVE,213.96,349.86,59.981,1433973603,"201051344001145","174011321042388",29.28,29.30,0,332.43,368.50,79.5,74.8,0.354,140742.7,140742.7,1904,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973622,70272.00
06/10/2015 18:00,2,2.602,ACTIVE,213.74,360.08,59.981,1433973603,"201051344000685","174011321042388",29.42,30.30,0,317.40,389.84,77.5,72.9,0.694,140013.9,140013.9,1904,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973623,70273.00
06/10/2015 18:00,2,2.881,ACTIVE,213.29,355.58,59.975,1433973603,"274151322000088","174011321042388",28.51,36.30,0,333.63,364.89,83.1,78.3,0.314,405463.1,405463.1,2811,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973624,70274.00
06/10/2015 18:00,2,2.588,ACTIVE,214.19,359.78,59.986,1433973603,"201051344000438","174011321042388",29.22,30.80,0,318.91,390.74,76.6,72.0,0.641,140058.3,140058.3,1900,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973625,70275.00
06/10/2015 18:00,2,2.562,ACTIVE,213.74,358.28,59.981,1433973603,"201051344001135","174011321042388",29.62,29.30,0,319.51,392.55,76.9,72.3,0.632,131455.5,131455.5,1896,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973626,70276.00
06/10/2015 18:00,2,2.596,ACTIVE,213.96,360.69,59.981,1433973603,"201051344000417","174011321042388",28.98,31.00,0,318.61,392.25,76.1,71.6,0.645,136031.5,136031.5,1893,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973627,70277.00
06/10/2015 18:00,2,2.668,ACTIVE,213.51,349.86,59.975,1433973603,"201051344000594","174011321042388",28.88,31.80,0,328.82,368.50,78.0,73.4,0.367,135748.5,135748.5,1893,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973628,70278.00
06/10/2015 18:00,2,3.029,ACTIVE,213.96,348.06,59.975,1433973603,"274151322000083","174011321042388",29.12,39.30,0,333.33,368.20,89.3,84.3,0.358,419862.4,419862.4,3211,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973629,70279.00
06/10/2015 18:00,2,2.805,ACTIVE,214.19,351.97,59.981,1433973603,"201051344000585","174011321042388",29.18,29.50,0,332.43,372.41,82.9,78.1,0.380,134651.0,134651.0,1896,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973630,70280.00
06/10/2015 18:00,2,2.939,ACTIVE,214.19,355.58,59.986,1433973603,"274151322000054","174011321042388",28.65,36.80,0,333.33,365.19,85.3,80.4,0.331,415230.8,415230.8,2804,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973631,70281.00
06/10/2015 18:00,2,2.604,ACTIVE,214.19,358.88,59.975,1433973603,"201051344001203","174011321042388",29.22,30.30,0,317.40,394.35,77.0,72.4,0.663,136005.1,136005.1,1902,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973632,70282.00
06/10/2015 18:00,2,2.598,ACTIVE,213.51,360.38,59.975,1433973603,"201051344000646","174011321042388",29.38,29.50,0,317.40,391.04,77.3,72.7,0.645,133624.1,133624.1,1894,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973633,70283.00
06/10/2015 18:00,2,1.914,ACTIVE,214.87,438.23,59.991,1433973603,"274151322000068","174011321042388",39.68,39.80,0,391.64,465.89,77.2,72.6,0.526,325273.5,325273.5,2852,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973633,70284.00
06/10/2015 18:00,2,3.121,ACTIVE,214.87,355.58,59.986,1433973603,"274151322000076","174011321042388",29.40,38.60,0,334.84,368.80,93.0,87.8,0.358,442301.5,442301.5,3210,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973634,70285.00
06/10/2015 18:00,1,1.723,ALERT,215.3,376.37,60.03,1433973603,"033051125000132","174011321042388",35.38,28,0.289,300.31,448.06,60.6,46.6,0.358,12078.400000036,12093.700000048,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433973636,70286.00
06/10/2015 18:00,1,2.059,ACTIVE,215.2,331.35,60.03,1433973603,"033051125000150","174011321042388",39.50,28,0.363,317.17,356.36,80.9,77.3,0.385,15929.199999988,15949.900000036,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973637,70287.00
06/10/2015 18:00,2,2.615,ACTIVE,213.29,349.56,59.986,1433973603,"201051344000890","174011321042388",29.30,31.80,0,330.33,368.20,77.7,73.1,0.336,137591.0,137591.0,1896,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973638,70288.00
06/10/2015 18:00,2,2.564,ACTIVE,214.19,360.08,59.991,1433973603,"201051344000900","174011321042388",29.46,26.80,0,318.91,394.05,76.6,72.0,0.619,137946.5,137946.5,1899,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973639,70289.00
06/10/2015 18:00,2,2.623,ACTIVE,214.19,363.39,59.991,1433973603,"201051344000633","174011321042388",28.96,29.00,0,317.70,394.95,76.9,72.3,0.614,127674.4,127674.4,1901,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973640,70290.00
06/10/2015 18:00,1,2.778,ACTIVE,215.2,342.11,60.03,1433973603,"040051121000185","174011321042388",25.56,28,0.309,318.58,353.80,70.6,66.0,0.336,14776.399999999,14794.399999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973641,70291.00
06/10/2015 18:00,2,2.602,ACTIVE,214.19,363.39,60.007,1433973603,"201051344000983","174011321042388",29.36,28.00,0,317.40,394.05,77.3,72.7,0.663,134768.0,134768.0,1898,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973642,70292.00
06/10/2015 18:00,2,2.621,ACTIVE,213.74,349.26,59.991,1433973603,"201051344000917","174011321042388",29.42,30.80,0,331.83,371.21,78.1,73.5,0.354,138162.2,138162.2,1902,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973643,70293.00
06/10/2015 18:00,1,2.823,ACTIVE,214.7,323.89,60.03,1433973603,"040051121000116","174011321042388",26.20,27,0.324,315.73,354.83,73.6,68.9,0.347,14200.100000024,14218.600000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973644,70294.00
06/10/2015 18:00,1,1.583,ACTIVE,215.2,398.96,60.03,1433973603,"033051125000135","174011321042388",36.82,28,0.275,300.13,450.11,58.0,44.7,0.222,12076.400000034,12091.30000001,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973646,70295.00
06/10/2015 18:00,2,2.564,ACTIVE,214.19,361.29,59.991,1433973603,"201051344000648","174011321042388",29.26,27.00,0,318.00,394.95,75.9,71.4,0.636,134217.4,134217.4,1896,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973647,70296.00
06/10/2015 18:00,2,2.500,ACTIVE,213.96,361.89,59.991,1433973603,"201051344001093","174011321042388",28.98,28.30,0,317.70,392.25,73.4,69.0,0.588,136208.1,136208.1,1899,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973648,70297.00
06/10/2015 18:00,2,2.594,ACTIVE,214.41,362.19,59.986,1433973603,"201051344000645","174011321042388",29.12,28.00,0,318.00,394.95,76.5,71.9,0.641,134603.2,134603.2,1899,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973649,70298.00
06/10/2015 18:00,2,2.914,ACTIVE,214.19,350.17,59.965,1433973603,"274151322000085","174011321042388",28.88,35.80,0,334.54,367.00,85.2,80.4,0.327,417274.9,417274.9,3206,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973649,70299.00
06/10/2015 18:00,2,2.598,ACTIVE,213.96,359.18,59.991,1433973603,"201051344000651","174011321042388",29.16,29.50,0,319.51,394.35,76.7,72.1,0.619,133995.2,133995.2,1898,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973650,70300.00
06/10/2015 18:00,2,2.549,ACTIVE,213.74,359.18,59.996,1433973603,"201051344000867","174011321042388",29.48,28.30,0,318.61,395.25,76.2,71.6,0.614,126307.4,126307.4,1899,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973651,70301.00
06/10/2015 18:00,1,2.809,ACTIVE,215.1,323.81,60.03,1433973603,"040051121000095","174011321042388",23.97,28,0.290,318.14,350.55,67.0,61.9,0.315,16085.9,16102.7,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973652,70302.00
06/10/2015 18:00,2,2.537,ACTIVE,213.51,359.78,59.991,1433973603,"201051344001230","174011321042388",29.52,29.30,0,319.81,391.04,75.9,71.3,0.645,137427.8,137427.8,1904,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973653,70303.00
06/10/2015 18:00,2,2.512,ACTIVE,214.19,361.29,59.991,1433973603,"201051344000576","174011321042388",29.54,26.30,0,320.11,395.85,75.2,70.6,0.632,134002.9,134002.9,1901,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973654,70304.00
06/10/2015 18:00,2,2.633,ACTIVE,214.19,351.67,60.018,1433973603,"201051344000579","174011321042388",29.12,30.00,0,333.03,371.81,77.7,73.1,0.358,139894.1,139894.1,1901,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433973655,70305.00
06/10/2015 18:15,2,2.166,ACTIVE,213.06,357.08,59.970,1433974503,"201051344000955","174011321042388",29.24,28.80,0,331.83,392.25,64.2,60.0,0.544,139348.0,139348.0,1898,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974504,70306.00
06/10/2015 18:15,1,2.592,ACTIVE,215.5,366.48,60.00,1433974503,"040051121000195","174011321042388",20.84,29,0.259,302.31,451.15,53.7,42.4,0.332,16678,16693,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974506,70307.00
06/10/2015 18:15,2,2.846,ACTIVE,213.74,346.56,59.970,1433974503,"274151322000095","174011321042388",28.88,37.50,0,334.84,370.00,83.3,78.5,0.314,436732.3,436732.3,2823,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974507,70308.00
06/10/2015 18:15,2,2.219,ACTIVE,213.29,356.78,59.965,1433974503,"201051344000868","174011321042388",28.92,25.50,0,333.33,393.75,65.0,60.8,0.535,125647.6,125647.6,1898,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974507,70309.00
06/10/2015 18:15,2,2.195,ACTIVE,214.41,358.88,59.970,1433974503,"201051344000853","174011321042388",29.22,26.00,0,335.44,396.45,65.0,60.8,0.561,131905.5,131905.5,1895,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974508,70310.00
06/10/2015 18:15,2,2.209,ACTIVE,213.96,359.18,60.002,1433974503,"201051344000582","174011321042388",29.14,28.00,0,334.24,394.95,65.2,61.0,0.517,132575.2,132575.2,1899,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974509,70311.00
06/10/2015 18:15,1,2.586,ACTIVE,214.8,384.56,60.00,1433974503,"040051121000097","174011321042388",20.94,29,0.321,300.92,451.69,53.9,44.5,0.317,14464,14479.699999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974511,70312.00
06/10/2015 18:15,2,2.211,ACTIVE,213.74,358.28,59.965,1433974503,"201051344000469","174011321042388",29.14,24.80,0,317.70,395.55,65.3,61.1,0.561,127080.6,127080.6,1899,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974511,70313.00
06/10/2015 18:15,2,2.238,ACTIVE,213.96,357.98,59.975,1433974503,"201051344000988","174011321042388",28.92,26.50,0,319.51,395.85,65.6,61.4,0.530,126918.0,126918.0,1898,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974512,70314.00
06/10/2015 18:15,2,2.227,ACTIVE,213.74,357.98,59.965,1433974503,"201051344001158","174011321042388",28.90,26.80,0,336.04,394.95,65.2,61.0,0.548,133173.2,133173.2,1900,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974513,70315.00
06/10/2015 18:15,2,2.301,ACTIVE,213.51,357.68,59.975,1433974503,"201051344001025","174011321042388",29.14,28.30,0,319.21,395.55,68.0,63.7,0.535,136140.7,136140.7,1900,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974514,70316.00
06/10/2015 18:15,1,1.786,ACTIVE,215.0,338.90,60.03,1433974503,"033051125000118","174011321042388",39.56,29,0.311,316.71,353.71,70.3,66.5,0.337,16004.3,16022,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974515,70317.00
06/10/2015 18:15,2,2.146,ACTIVE,213.74,358.58,59.970,1433974503,"201051344000569","174011321042388",29.46,26.50,0,335.44,394.35,64.1,60.0,0.535,139933.1,139933.1,1896,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974516,70318.00
06/10/2015 18:15,2,1.660,ACTIVE,213.74,433.72,59.975,1433974503,"274151322000094","174011321042388",39.74,35.20,0,390.44,462.28,67.2,62.9,0.455,326363.3,326363.3,3246,0,0,0,L,1151911521,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974517,70319.00
06/10/2015 18:15,1,2.604,ACTIVE,215.2,349.41,60.03,1433974503,"040051121000068","174011321042388",20.78,29,0.316,304.37,450.13,53.8,50.2,0.233,15103.5,15117,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974518,70320.00
06/10/2015 18:15,2,2.248,ACTIVE,213.74,357.98,59.970,1433974503,"201051344000458","174011321042388",28.78,27.00,0,316.80,394.95,65.6,61.4,0.561,135638.0,135638.0,1897,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974520,70321.00
06/10/2015 18:15,2,2.566,ACTIVE,213.29,364.89,59.965,1433974503,"274151322000087","174011321042388",27.97,50.80,0,331.23,385.33,72.7,68.2,0.491,396302.9,396302.9,2803,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974520,70322.00
06/10/2015 18:15,2,2.537,ACTIVE,213.96,364.59,59.965,1433974503,"274151322000052","174011321042388",29.02,37.50,0,315.60,406.97,74.6,70.1,0.526,423546.1,423546.1,3208,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974521,70323.00
06/10/2015 18:15,2,2.293,ACTIVE,213.29,357.68,59.944,1433974503,"201051344001145","174011321042388",29.10,27.50,0,319.81,395.55,67.6,63.3,0.557,140759.9,140759.9,1905,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974522,70324.00
06/10/2015 18:15,2,2.230,ACTIVE,213.29,358.58,59.959,1433974503,"201051344000685","174011321042388",29.08,28.30,0,333.33,394.35,65.7,61.4,0.583,140030.6,140030.6,1905,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974523,70325.00
