ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 18:15,2,2.469,ACTIVE,213.96,359.48,59.959,1433974503,"274151322000088","174011321042388",28.57,33.80,0,331.23,386.53,71.4,67.0,0.473,405481.1,405481.1,2812,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974524,70326.00
06/10/2015 18:15,2,2.205,ACTIVE,213.51,357.68,59.965,1433974503,"201051344000438","174011321042388",29.00,29.30,0,333.63,393.75,64.8,60.6,0.539,140074.8,140074.8,1901,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974525,70327.00
06/10/2015 18:15,2,2.193,ACTIVE,213.29,357.08,59.954,1433974503,"201051344001135","174011321042388",29.34,27.50,0,335.14,393.45,65.2,61.0,0.535,131472.1,131472.1,1897,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974526,70328.00
06/10/2015 18:15,2,2.207,ACTIVE,213.51,357.68,59.949,1433974503,"201051344000417","174011321042388",28.96,29.30,0,335.44,393.15,64.8,60.6,0.539,136047.9,136047.9,1894,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974527,70329.00
06/10/2015 18:15,2,2.232,ACTIVE,213.06,357.98,59.959,1433974503,"201051344000594","174011321042388",29.24,29.50,0,317.70,395.25,66.1,61.9,0.548,135765.4,135765.4,1894,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974528,70330.00
06/10/2015 18:15,2,2.648,ACTIVE,214.19,349.26,59.970,1433974503,"274151322000083","174011321042388",28.94,37.30,0,322.81,414.19,77.6,73.0,0.530,419881.9,419881.9,3212,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974529,70331.00
06/10/2015 18:15,2,2.377,ACTIVE,213.74,360.08,59.975,1433974503,"201051344000585","174011321042388",29.40,27.50,0,321.01,394.95,70.8,66.4,0.548,134669.0,134669.0,1897,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974529,70332.00
06/10/2015 18:15,2,2.533,ACTIVE,213.51,368.80,59.959,1433974503,"274151322000054","174011321042388",28.61,34.50,0,329.43,386.23,73.5,69.1,0.521,415249.4,415249.4,2805,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974531,70333.00
06/10/2015 18:15,2,2.176,ACTIVE,213.51,357.38,59.965,1433974503,"201051344001203","174011321042388",29.52,28.30,0,334.84,394.95,65.0,60.8,0.539,136021.7,136021.7,1903,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974531,70334.00
06/10/2015 18:15,2,2.246,ACTIVE,213.06,357.38,59.965,1433974503,"201051344000646","174011321042388",28.80,27.80,0,334.84,394.05,65.5,61.3,0.557,133640.8,133640.8,1895,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974532,70335.00
06/10/2015 18:15,2,1.652,ACTIVE,213.96,430.72,59.975,1433974503,"274151322000068","174011321042388",40.04,36.50,0,384.43,464.98,67.2,62.9,0.429,325290.4,325290.4,2853,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974533,70336.00
06/10/2015 18:15,2,2.707,ACTIVE,214.87,349.26,59.959,1433974503,"274151322000076","174011321042388",29.32,38.40,0,328.52,413.59,80.4,75.7,0.305,442321.8,442321.8,3211,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974534,70337.00
06/10/2015 18:15,1,1.543,ACTIVE,215.2,381.03,60.00,1433974503,"033051125000132","174011321042388",33.75,28,0.297,301.10,445.64,51.8,51.9,0.264,12093.700000048,12106.200000048,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974535,70338.00
06/10/2015 18:15,1,1.780,ACTIVE,214.7,343.37,60.00,1433974503,"033051125000150","174011321042388",39.50,28,0.315,317.20,353.81,69.9,66.8,0.335,15949.900000036,15967.699999988,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974537,70339.00
06/10/2015 18:15,2,2.230,ACTIVE,213.06,356.48,59.965,1433974503,"201051344000890","174011321042388",29.22,29.50,0,318.61,394.05,66.0,61.8,0.544,137607.7,137607.7,1897,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974538,70340.00
06/10/2015 18:15,2,2.182,ACTIVE,213.51,357.68,59.975,1433974503,"201051344000900","174011321042388",29.32,25.50,0,335.44,394.95,64.8,60.7,0.539,137963.0,137963.0,1900,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974539,70341.00
06/10/2015 18:15,2,2.197,ACTIVE,213.51,357.98,59.970,1433974503,"201051344000633","174011321042388",29.26,27.50,0,333.33,395.85,65.2,61.0,0.552,127691.0,127691.0,1902,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974540,70342.00
06/10/2015 18:15,1,2.311,ACTIVE,215.2,346.61,60.00,1433974503,"040051121000185","174011321042388",26.04,28,0.288,303.46,449.67,59.8,59.8,0.416,14794.399999999,14809.499999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974541,70343.00
06/10/2015 18:15,2,2.230,ACTIVE,213.74,359.18,59.970,1433974503,"201051344000983","174011321042388",29.04,26.50,0,335.14,395.25,65.7,61.5,0.557,134784.8,134784.8,1899,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974542,70344.00
06/10/2015 18:15,2,2.258,ACTIVE,213.74,358.28,59.959,1433974503,"201051344000917","174011321042388",29.08,28.50,0,320.71,394.95,66.5,62.2,0.566,138179.1,138179.1,1903,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974543,70345.00
06/10/2015 18:15,1,2.609,ACTIVE,214.6,362.38,60.03,1433974503,"040051121000116","174011321042388",21.34,27,0.348,299.97,449.41,55.4,62.8,0.193,14218.600000024,14234.300000024,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974544,70346.00
06/10/2015 18:15,1,1.484,ACTIVE,215.3,417.39,60.00,1433974503,"033051125000135","174011321042388",33.22,28,0.286,304.60,450.50,49.0,38.7,0.160,12091.30000001,12103.499999998,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974545,70347.00
06/10/2015 18:15,2,2.213,ACTIVE,213.74,359.18,59.981,1433974503,"201051344000648","174011321042388",28.77,25.80,0,336.04,396.75,64.5,60.3,0.544,134233.8,134233.8,1897,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974546,70348.00
06/10/2015 18:15,2,2.094,ACTIVE,213.51,357.08,59.970,1433974503,"201051344001093","174011321042388",29.28,27.30,0,334.54,392.55,62.1,58.0,0.513,136223.9,136223.9,1900,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974547,70349.00
06/10/2015 18:15,2,2.229,ACTIVE,213.96,358.28,59.965,1433974503,"201051344000645","174011321042388",28.82,26.50,0,334.54,394.35,65.1,60.9,0.530,134619.7,134619.7,1900,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974548,70350.00
06/10/2015 18:15,2,2.492,ACTIVE,214.64,364.29,59.970,1433974503,"274151322000085","174011321042388",29.22,34.30,0,331.83,385.03,73.7,69.2,0.451,417293.6,417293.6,3207,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974549,70351.00
06/10/2015 18:15,2,2.213,ACTIVE,213.74,359.48,59.965,1433974503,"201051344000651","174011321042388",29.14,27.80,0,334.84,394.65,65.3,61.2,0.521,134011.8,134011.8,1899,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974550,70352.00
06/10/2015 18:15,2,2.205,ACTIVE,213.74,356.78,59.965,1433974503,"201051344000867","174011321042388",28.98,26.80,0,334.84,394.05,64.8,60.6,0.526,126323.9,126323.9,1900,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974551,70353.00
06/10/2015 18:15,1,2.448,ACTIVE,214.7,318.68,60.03,1433974503,"040051121000095","174011321042388",23.90,28,0.359,299.94,447.08,58.2,52.1,0.374,16102.7,16116.3,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974552,70354.00
06/10/2015 18:15,2,2.141,ACTIVE,214.19,360.38,59.959,1433974503,"201051344000576","174011321042388",29.38,25.30,0,336.04,396.15,63.8,59.6,0.521,134019.2,134019.2,1902,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974554,70355.00
06/10/2015 18:15,2,2.207,ACTIVE,213.96,359.48,59.965,1433974503,"201051344000579","174011321042388",29.58,28.00,0,320.71,395.55,66.1,61.9,0.561,139910.9,139910.9,1902,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974555,70356.00
06/10/2015 18:15,2,2.148,ACTIVE,213.06,356.78,59.970,1433974503,"201051344001230","174011321042388",29.58,27.80,0,334.84,392.85,64.4,60.2,0.544,137444.3,137444.3,1905,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433974556,70357.00
06/10/2015 18:30,2,1.723,ACTIVE,212.61,351.97,60.002,1433975403,"201051344000955","174011321042388",29.18,27.30,0,333.03,385.63,51.0,47.3,0.424,139360.9,139360.9,1899,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975404,70358.00
06/10/2015 18:30,1,1.894,ACTIVE,214.9,365.25,60.07,1433975403,"040051121000195","174011321042388",25.74,28,0.316,302.21,448.61,48.5,40.1,0.343,16693,16704.6,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975405,70359.00
06/10/2015 18:30,2,2.176,ACTIVE,214.41,349.86,59.986,1433975403,"274151322000095","174011321042388",29.62,34.00,0,330.03,385.33,65.3,61.2,0.442,436749.2,436749.2,2824,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975406,70360.00
06/10/2015 18:30,2,1.680,ACTIVE,212.83,351.97,59.975,1433975403,"201051344000868","174011321042388",29.26,24.50,0,334.24,386.83,49.8,46.1,0.420,125660.6,125660.6,1899,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975407,70361.00
06/10/2015 18:30,2,1.674,ACTIVE,213.51,353.77,59.996,1433975403,"201051344000853","174011321042388",29.20,25.30,0,335.14,390.14,49.5,45.9,0.402,131918.5,131918.5,1896,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975408,70362.00
06/10/2015 18:30,2,1.695,ACTIVE,213.51,354.07,59.996,1433975403,"201051344000582","174011321042388",28.71,26.80,0,334.84,388.94,49.3,45.7,0.402,132588.3,132588.3,1900,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975409,70363.00
06/10/2015 18:30,1,1.827,ACTIVE,215.1,392.23,60.03,1433975403,"040051121000097","174011321042388",26.19,28,0.281,304.48,449.18,47.6,37.2,0.221,14479.699999988,14491.5,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975410,70364.00
06/10/2015 18:30,2,1.662,ACTIVE,213.29,353.17,60.007,1433975403,"201051344000469","174011321042388",29.22,24.00,0,335.14,389.54,49.2,45.6,0.429,127093.7,127093.7,1900,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975411,70365.00
06/10/2015 18:30,2,1.674,ACTIVE,213.06,352.87,60.002,1433975403,"201051344000988","174011321042388",29.18,25.50,0,333.93,390.14,49.5,45.9,0.411,126931.0,126931.0,1899,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975412,70366.00
06/10/2015 18:30,2,1.699,ACTIVE,213.29,352.27,60.007,1433975403,"201051344001158","174011321042388",28.92,25.80,0,335.14,389.24,49.8,46.1,0.420,133186.2,133186.2,1901,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975413,70367.00
06/10/2015 18:30,2,1.756,ACTIVE,212.83,352.27,60.007,1433975403,"201051344001025","174011321042388",29.38,26.80,0,333.33,388.94,52.3,48.6,0.420,136154.3,136154.3,1901,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975414,70368.00
06/10/2015 18:30,1,1.390,ACTIVE,214.5,348.05,60.07,1433975403,"033051125000118","174011321042388",39.58,28,0.327,300.01,451.07,54.7,63.2,0.245,16022,16035.9,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975415,70369.00
06/10/2015 18:30,2,1.717,ACTIVE,213.06,352.87,59.981,1433975403,"201051344000569","174011321042388",29.16,25.80,0,335.14,388.04,50.7,47.0,0.420,139945.9,139945.9,1897,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975416,70370.00
06/10/2015 18:30,2,1.336,ACTIVE,213.74,427.71,59.996,1433975403,"274151322000094","174011321042388",39.80,33.50,0,337.24,457.47,53.6,49.8,0.376,326376.8,326376.8,3247,0,0,0,L,1151911521,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975417,70371.00
06/10/2015 18:30,1,1.977,ACTIVE,214.7,416.44,60.03,1433975403,"040051121000068","174011321042388",24.09,28,0.284,306.66,447.52,47.4,49.3,0.113,15117,15128.5,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975418,70372.00
06/10/2015 18:30,2,1.803,ACTIVE,213.29,353.77,60.002,1433975403,"201051344000458","174011321042388",28.96,26.00,0,334.84,389.54,52.9,49.1,0.446,135651.1,135651.1,1898,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975419,70373.00
06/10/2015 18:30,2,2.080,ACTIVE,213.51,354.67,60.002,1433975403,"274151322000087","174011321042388",28.25,48.00,0,335.74,382.93,59.5,55.5,0.407,396317.6,396317.6,2804,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975420,70374.00
06/10/2015 18:30,2,2.043,ACTIVE,213.51,354.07,59.986,1433975403,"274151322000052","174011321042388",29.14,34.50,0,335.14,383.83,60.4,56.4,0.411,423561.2,423561.2,3209,0,0,0,L,1151911521,0,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975421,70375.00
06/10/2015 18:30,2,1.818,ACTIVE,212.83,353.17,59.991,1433975403,"201051344001145","174011321042388",29.30,26.30,0,334.24,388.64,54.0,50.2,0.446,140773.4,140773.4,1906,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975422,70376.00
06/10/2015 18:30,2,1.758,ACTIVE,213.06,352.87,60.002,1433975403,"201051344000685","174011321042388",29.32,27.30,0,334.24,387.44,52.3,48.5,0.464,140043.7,140043.7,1906,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975423,70377.00
06/10/2015 18:30,2,1.975,ACTIVE,212.61,357.68,59.986,1433975403,"274151322000088","174011321042388",28.67,31.80,0,336.34,383.53,57.3,53.4,0.384,405495.5,405495.5,2813,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975424,70378.00
06/10/2015 18:30,2,1.766,ACTIVE,213.29,354.07,59.991,1433975403,"201051344000438","174011321042388",29.22,27.80,0,333.93,387.44,52.3,48.6,0.438,140087.7,140087.7,1902,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975425,70379.00
06/10/2015 18:30,2,1.812,ACTIVE,212.83,352.87,59.996,1433975403,"201051344001135","174011321042388",29.08,26.00,0,332.13,386.53,53.4,49.6,0.433,131485.1,131485.1,1898,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975426,70380.00
06/10/2015 18:30,2,1.844,ACTIVE,213.06,353.47,59.996,1433975403,"201051344000417","174011321042388",28.73,27.80,0,334.24,387.14,53.7,49.9,0.451,136060.9,136060.9,1895,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975426,70381.00
06/10/2015 18:30,2,1.877,ACTIVE,212.83,354.67,59.996,1433975403,"201051344000594","174011321042388",29.18,28.30,0,329.73,387.14,55.5,51.6,0.464,135778.6,135778.6,1895,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975427,70382.00
06/10/2015 18:30,2,2.268,ACTIVE,213.51,351.07,59.996,1433975403,"274151322000083","174011321042388",29.04,34.30,0,335.44,385.33,66.7,62.5,0.495,419897.6,419897.6,3213,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975428,70383.00
06/10/2015 18:30,2,2.018,ACTIVE,213.51,354.97,60.002,1433975403,"201051344000585","174011321042388",29.60,26.30,0,333.93,391.34,60.4,56.4,0.504,134683.2,134683.2,1898,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975429,70384.00
06/10/2015 18:30,2,2.145,ACTIVE,213.29,363.39,59.996,1433975403,"274151322000054","174011321042388",29.26,32.00,0,335.74,384.73,63.5,59.4,0.438,415264.2,415264.2,2806,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975430,70385.00
06/10/2015 18:30,2,1.863,ACTIVE,213.51,353.17,59.996,1433975403,"201051344001203","174011321042388",29.34,27.00,0,333.93,388.34,55.4,51.5,0.460,136034.7,136034.7,1904,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975431,70386.00
06/10/2015 18:30,2,1.902,ACTIVE,212.83,353.47,60.002,1433975403,"201051344000646","174011321042388",29.08,26.50,0,331.23,386.83,56.0,52.2,0.477,133653.9,133653.9,1896,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975432,70387.00
06/10/2015 18:30,2,1.486,ACTIVE,213.96,431.32,59.959,1433975403,"274151322000068","174011321042388",39.34,34.80,0,338.14,458.07,59.0,55.0,0.371,325304.0,325304.0,2854,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975433,70388.00
06/10/2015 18:30,2,2.330,ACTIVE,215.09,356.18,60.002,1433975403,"274151322000076","174011321042388",29.74,34.00,0,331.23,385.63,70.2,65.8,0.482,442338.1,442338.1,3212,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975434,70389.00
06/10/2015 18:30,1,1.386,ACTIVE,215.2,370.67,60.03,1433975403,"033051125000132","174011321042388",30.15,28,0.234,316.30,440.68,41.5,30.1,0.210,12106.200000048,12115.700000048,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975435,70390.00
06/10/2015 18:30,1,1.631,ACTIVE,215.5,348.21,60.03,1433975403,"033051125000150","174011321042388",32.75,27,0.319,303.32,451.87,53.1,47.5,0.376,15967.699999988,15981.199999988,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975436,70391.00
06/10/2015 18:30,2,1.904,ACTIVE,212.83,352.87,59.996,1433975403,"201051344000890","174011321042388",29.48,28.30,0,333.33,386.53,56.8,52.9,0.460,137621.0,137621.0,1898,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975437,70392.00
06/10/2015 18:30,2,1.836,ACTIVE,213.29,354.37,59.991,1433975403,"201051344000900","174011321042388",29.68,24.80,0,334.84,388.64,55.3,51.5,0.455,137975.8,137975.8,1901,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975438,70393.00
06/10/2015 18:30,2,1.855,ACTIVE,213.74,355.88,59.991,1433975403,"201051344000633","174011321042388",29.72,26.30,0,334.54,388.34,55.9,52.0,0.468,127704.0,127704.0,1903,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975439,70394.00
06/10/2015 18:30,1,2.063,ACTIVE,215.0,338.58,60.03,1433975403,"040051121000185","174011321042388",24.85,27,0.313,304.33,449.50,51.0,53.0,0.396,14809.499999999,14820.799999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975440,70395.00
06/10/2015 18:30,2,1.904,ACTIVE,213.29,355.28,59.965,1433975403,"201051344000983","174011321042388",29.20,25.50,0,333.33,388.94,56.3,52.4,0.477,134797.9,134797.9,1900,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975441,70396.00
06/10/2015 18:30,2,1.910,ACTIVE,213.51,355.58,59.991,1433975403,"201051344000917","174011321042388",29.50,27.50,0,333.93,389.24,57.1,53.2,0.482,138192.5,138192.5,1904,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975442,70397.00
06/10/2015 18:30,1,2.138,ACTIVE,214.9,363.16,60.03,1433975403,"040051121000116","174011321042388",26.31,26,0.265,299.99,448.19,56.0,39.7,0.343,14234.300000024,14246.000000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975443,70398.00
06/10/2015 18:30,1,1.253,ACTIVE,215.7,382.71,60.03,1433975403,"033051125000135","174011321042388",33.97,27,0.245,316.06,442.45,42.3,33.0,0.141,12103.499999998,12112.600000022,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975445,70399.00
06/10/2015 18:30,2,1.881,ACTIVE,213.74,354.67,59.981,1433975403,"201051344000648","174011321042388",29.16,25.00,0,334.84,389.84,55.6,51.7,0.460,134246.7,134246.7,1898,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975446,70400.00
06/10/2015 18:30,2,1.797,ACTIVE,213.29,353.77,59.981,1433975403,"201051344001093","174011321042388",29.34,26.30,0,334.54,385.63,53.4,49.6,0.424,136236.3,136236.3,1901,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975447,70401.00
06/10/2015 18:30,2,1.912,ACTIVE,213.96,354.07,59.991,1433975403,"201051344000645","174011321042388",28.90,25.50,0,335.14,387.74,56.0,52.1,0.451,134632.7,134632.7,1901,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975448,70402.00
06/10/2015 18:30,2,2.201,ACTIVE,214.87,354.07,59.991,1433975403,"274151322000085","174011321042388",29.16,32.00,0,336.04,383.83,65.0,60.8,0.429,417308.5,417308.5,3208,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975448,70403.00
06/10/2015 18:30,2,1.900,ACTIVE,213.51,355.28,59.981,1433975403,"201051344000651","174011321042388",29.36,26.30,0,334.54,387.74,56.6,52.7,0.455,134024.9,134024.9,1900,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975449,70404.00
06/10/2015 18:30,2,1.896,ACTIVE,213.29,353.77,59.991,1433975403,"201051344000867","174011321042388",29.20,25.80,0,333.63,386.23,56.1,52.2,0.455,126336.8,126336.8,1901,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975450,70405.00
06/10/2015 18:30,1,2.167,ACTIVE,214.8,402.27,60.03,1433975403,"040051121000095","174011321042388",23.94,27,0.302,302.72,445.77,51.6,39.3,0.262,16116.3,16127.6,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975451,70406.00
06/10/2015 18:30,2,1.877,ACTIVE,213.06,354.07,59.986,1433975403,"201051344001230","174011321042388",29.40,26.80,0,330.33,384.73,55.9,52.1,0.473,137457.1,137457.1,1906,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975452,70407.00
06/10/2015 18:30,2,1.885,ACTIVE,213.96,355.58,59.996,1433975403,"201051344000576","174011321042388",28.94,24.50,0,334.54,388.94,55.3,51.4,0.455,134031.9,134031.9,1903,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975453,70408.00
06/10/2015 18:30,2,1.916,ACTIVE,213.74,357.38,59.981,1433975403,"201051344000579","174011321042388",29.60,27.00,0,335.44,388.94,57.5,53.5,0.468,139924.2,139924.2,1903,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433975454,70409.00
06/10/2015 18:45,2,1.248,ACTIVE,211.70,345.96,59.970,1433976303,"201051344000955","174011321042388",29.08,26.00,0,329.43,376.31,36.8,33.6,0.296,139370.2,139370.2,1900,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976304,70410.00
06/10/2015 18:45,1,1.252,ACTIVE,213.8,424.56,60.03,1433976303,"040051121000195","174011321042388",25.39,27,0.236,306.87,448.59,31.6,30.9,0.018,16704.6,16712.8,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976305,70411.00
06/10/2015 18:45,2,1.477,ACTIVE,212.83,349.86,59.981,1433976303,"274151322000095","174011321042388",28.90,31.50,0,334.24,383.23,43.2,39.7,0.296,436761.1,436761.1,2825,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976306,70412.00
06/10/2015 18:45,2,1.270,ACTIVE,212.16,345.96,60.007,1433976303,"201051344000868","174011321042388",28.47,23.80,0,328.52,380.22,36.6,33.4,0.287,125670.1,125670.1,1900,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976307,70413.00
06/10/2015 18:45,2,1.252,ACTIVE,212.83,347.46,59.970,1433976303,"201051344000853","174011321042388",29.04,24.30,0,333.93,381.73,36.9,33.6,0.296,131928.0,131928.0,1897,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976308,70414.00
06/10/2015 18:45,2,1.248,ACTIVE,212.61,346.86,59.975,1433976303,"201051344000582","174011321042388",28.90,25.50,0,331.23,381.42,36.5,33.3,0.292,132597.7,132597.7,1901,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976309,70415.00
06/10/2015 18:45,1,1.275,ACTIVE,214.6,335.53,60.00,1433976303,"040051121000097","174011321042388",26.25,27,0.210,306.40,448.92,33.3,30.8,0.236,14491.5,14500.199999988,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976310,70416.00
06/10/2015 18:45,2,1.234,ACTIVE,212.38,346.86,59.975,1433976303,"201051344000469","174011321042388",29.40,23.00,0,330.93,381.12,36.8,33.6,0.309,127103.1,127103.1,1901,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976311,70417.00
06/10/2015 18:45,2,1.256,ACTIVE,212.16,347.16,59.975,1433976303,"201051344000988","174011321042388",28.59,24.50,0,330.93,382.33,36.4,33.2,0.301,126940.4,126940.4,1900,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976312,70418.00
06/10/2015 18:45,2,1.250,ACTIVE,212.16,346.26,59.975,1433976303,"201051344001158","174011321042388",28.77,24.80,0,332.13,381.12,36.4,33.2,0.301,133195.6,133195.6,1902,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976313,70419.00
06/10/2015 18:45,2,1.271,ACTIVE,212.38,345.66,59.981,1433976303,"201051344001025","174011321042388",29.12,25.50,0,330.93,382.03,37.5,34.3,0.287,136164.1,136164.1,1902,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976314,70420.00
06/10/2015 18:45,1,0.937,ACTIVE,214.1,367.40,60.00,1433976303,"033051125000118","174011321042388",39.19,27,0.225,301.60,447.95,36.5,34.6,0.226,16035.9,16045.6,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976315,70421.00
06/10/2015 18:45,2,1.232,ACTIVE,212.38,347.16,59.949,1433976303,"201051344000569","174011321042388",29.04,24.80,0,331.23,380.22,36.3,33.1,0.292,139955.3,139955.3,1898,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976316,70422.00
06/10/2015 18:45,2,0.889,ACTIVE,212.61,418.09,59.970,1433976303,"274151322000094","174011321042388",38.72,32.00,0,334.24,457.77,34.8,31.6,0.234,326386.2,326386.2,3248,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976317,70423.00
06/10/2015 18:45,1,1.281,ACTIVE,213.6,340.52,60.00,1433976303,"040051121000068","174011321042388",23.52,27,0.230,307.64,446.66,29.9,36.7,0.314,15128.5,15136.3,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976318,70424.00
06/10/2015 18:45,2,1.240,ACTIVE,212.16,345.96,59.959,1433976303,"201051344000458","174011321042388",29.16,25.00,0,331.53,380.82,36.7,33.5,0.318,135660.6,135660.6,1899,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976319,70425.00
06/10/2015 18:45,2,1.336,ACTIVE,213.29,345.96,59.986,1433976303,"274151322000087","174011321042388",27.95,45.30,0,334.24,379.02,37.8,34.6,0.261,396327.9,396327.9,2805,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976320,70426.00
06/10/2015 18:45,2,1.336,ACTIVE,212.83,346.26,59.975,1433976303,"274151322000052","174011321042388",28.69,32.20,0,333.63,379.62,38.8,35.5,0.252,423571.8,423571.8,3210,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976321,70427.00
06/10/2015 18:45,2,1.246,ACTIVE,212.38,345.96,59.965,1433976303,"201051344001145","174011321042388",29.36,25.00,0,331.83,382.03,37.1,33.9,0.283,140783.1,140783.1,1907,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976322,70428.00
06/10/2015 18:45,2,1.215,ACTIVE,212.16,345.66,59.996,1433976303,"201051344000685","174011321042388",29.08,25.80,0,330.63,380.22,35.8,32.7,0.305,140053.0,140053.0,1907,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976323,70429.00
06/10/2015 18:45,2,1.264,ACTIVE,212.38,346.86,59.975,1433976303,"274151322000088","174011321042388",28.45,29.80,0,334.24,378.72,36.4,33.2,0.247,405505.5,405505.5,2814,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976324,70430.00
06/10/2015 18:45,2,1.217,ACTIVE,212.38,346.86,59.975,1433976303,"201051344000438","174011321042388",29.34,26.30,0,330.63,380.22,36.2,33.0,0.301,140097.1,140097.1,1903,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976325,70431.00
06/10/2015 18:45,2,1.225,ACTIVE,211.70,344.45,59.975,1433976303,"201051344001135","174011321042388",29.40,25.00,0,330.63,379.62,36.5,33.3,0.287,131494.6,131494.6,1899,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976326,70432.00
06/10/2015 18:45,2,1.230,ACTIVE,212.16,345.66,59.981,1433976303,"201051344000417","174011321042388",29.08,26.50,0,331.23,379.92,36.2,33.1,0.301,136070.3,136070.3,1896,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976327,70433.00
06/10/2015 18:45,2,1.250,ACTIVE,211.70,345.66,59.986,1433976303,"201051344000594","174011321042388",28.78,27.00,0,329.43,377.52,36.4,33.2,0.296,135788.2,135788.2,1896,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976328,70434.00
06/10/2015 18:45,2,1.311,ACTIVE,212.38,348.66,59.954,1433976303,"274151322000083","174011321042388",28.88,32.00,0,334.24,381.42,38.3,35.0,0.274,419908.6,419908.6,3214,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976328,70435.00
06/10/2015 18:45,2,1.291,ACTIVE,212.38,346.86,59.981,1433976303,"201051344000585","174011321042388",29.14,25.00,0,330.93,384.43,38.1,34.9,0.301,134693.5,134693.5,1899,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976329,70436.00
06/10/2015 18:45,2,1.270,ACTIVE,212.61,350.47,59.975,1433976303,"274151322000054","174011321042388",28.61,29.80,0,333.93,379.62,36.7,33.5,0.252,415274.5,415274.5,2807,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976330,70437.00
06/10/2015 18:45,2,1.191,ACTIVE,212.38,345.06,59.954,1433976303,"201051344001203","174011321042388",29.40,25.80,0,331.53,380.82,35.5,32.3,0.305,136044.1,136044.1,1905,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976331,70438.00
06/10/2015 18:45,2,1.225,ACTIVE,211.70,345.66,59.975,1433976303,"201051344000646","174011321042388",28.80,25.30,0,329.13,378.42,35.8,32.6,0.278,133663.3,133663.3,1897,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976332,70439.00
06/10/2015 18:45,2,0.850,ACTIVE,213.74,422.30,59.970,1433976303,"274151322000068","174011321042388",39.28,32.80,0,390.74,452.96,33.5,30.4,0.203,325313.5,325313.5,2855,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976333,70440.00
06/10/2015 18:45,2,1.338,ACTIVE,213.51,346.86,59.975,1433976303,"274151322000076","174011321042388",29.16,31.50,0,336.04,382.63,39.6,36.3,0.270,442349.5,442349.5,3213,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976334,70441.00
06/10/2015 18:45,1,0.787,ACTIVE,214.1,345.71,60.03,1433976303,"033051125000132","174011321042388",31.31,27,0.197,315.34,439.62,24.5,27.7,0.134,12115.700000048,12121.5,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976335,70442.00
06/10/2015 18:45,1,0.895,ACTIVE,214.4,339.25,60.03,1433976303,"033051125000150","174011321042388",39.28,26,0.210,307.11,448.15,34.9,27.4,0.251,15981.199999988,15990.600000024,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976337,70443.00
06/10/2015 18:45,2,1.240,ACTIVE,211.70,344.15,59.970,1433976303,"201051344000890","174011321042388",28.84,27.00,0,330.33,378.12,36.2,33.1,0.283,137630.5,137630.5,1899,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976338,70444.00
06/10/2015 18:45,2,1.168,ACTIVE,212.16,345.66,59.970,1433976303,"201051344000900","174011321042388",29.36,23.80,0,330.33,381.12,34.7,31.6,0.287,137985.0,137985.0,1902,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976338,70445.00
06/10/2015 18:45,2,1.209,ACTIVE,212.38,347.16,60.002,1433976303,"201051344000633","174011321042388",28.92,25.30,0,331.23,383.83,35.5,32.3,0.292,127713.4,127713.4,1904,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976339,70446.00
06/10/2015 18:45,1,1.257,ACTIVE,214.2,372.53,60.00,1433976303,"040051121000185","174011321042388",19.62,26,0.166,308.11,445.41,24.5,21.3,0.192,14820.799999999,14827.999999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976341,70447.00
06/10/2015 18:45,2,1.213,ACTIVE,212.16,345.66,59.970,1433976303,"201051344000983","174011321042388",29.16,24.50,0,330.93,380.52,35.9,32.7,0.296,134807.4,134807.4,1901,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976341,70448.00
06/10/2015 18:45,2,1.201,ACTIVE,212.38,346.26,59.981,1433976303,"201051344000917","174011321042388",29.24,26.30,0,330.03,381.73,35.6,32.4,0.292,138202.0,138202.0,1905,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976342,70449.00
06/10/2015 18:45,1,1.221,ACTIVE,213.4,388.64,60.03,1433976303,"040051121000116","174011321042388",25.78,25,0.225,300.48,447.84,31.3,27.2,0.112,14246.000000024,14254.400000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976344,70450.00
06/10/2015 18:45,1,0.757,ACTIVE,213.9,379.75,60.00,1433976303,"033051125000135","174011321042388",31.21,26,0.131,316.34,442.25,23.5,20.5,0.032,12112.600000022,12118.699999986,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976345,70451.00
06/10/2015 18:45,2,1.201,ACTIVE,212.38,346.26,59.975,1433976303,"201051344000648","174011321042388",28.88,24.00,0,333.03,382.03,35.2,32.0,0.292,134256.0,134256.0,1899,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976346,70452.00
06/10/2015 18:45,2,1.182,ACTIVE,212.16,345.66,59.938,1433976303,"201051344001093","174011321042388",29.10,25.30,0,330.63,379.92,34.9,31.7,0.270,136245.3,136245.3,1902,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976347,70453.00
06/10/2015 18:45,2,1.209,ACTIVE,212.61,345.96,59.981,1433976303,"201051344000645","174011321042388",28.57,24.50,0,331.53,381.12,35.0,31.9,0.278,134642.0,134642.0,1902,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976348,70454.00
06/10/2015 18:45,2,1.256,ACTIVE,213.74,350.17,59.965,1433976303,"274151322000085","174011321042388",28.47,30.00,0,335.14,379.32,36.2,33.0,0.252,417318.8,417318.8,3209,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976349,70455.00
06/10/2015 18:45,2,1.213,ACTIVE,212.61,345.96,59.970,1433976303,"201051344000651","174011321042388",28.67,25.00,0,330.63,382.03,35.2,32.1,0.287,134034.2,134034.2,1901,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976350,70456.00
06/10/2015 18:45,2,1.203,ACTIVE,212.16,344.76,59.975,1433976303,"201051344000867","174011321042388",29.02,24.80,0,331.23,379.62,35.4,32.2,0.292,126346.1,126346.1,1902,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976351,70457.00
06/10/2015 18:45,1,1.258,ACTIVE,213.6,423.17,60.00,1433976303,"040051121000095","174011321042388",23.10,26,0.167,316.17,442.88,28.9,24.5,0.041,16127.6,16135.1,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976352,70458.00
06/10/2015 18:45,2,1.188,ACTIVE,211.93,343.85,60.007,1433976303,"201051344001230","174011321042388",29.14,25.50,0,329.73,376.92,35.1,31.9,0.283,137466.3,137466.3,1907,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976353,70459.00
06/10/2015 18:45,2,1.197,ACTIVE,212.38,347.16,59.970,1433976303,"201051344000576","174011321042388",28.75,23.50,0,332.73,382.03,34.9,31.8,0.287,134041.0,134041.0,1904,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976354,70460.00
06/10/2015 18:45,2,1.238,ACTIVE,212.38,345.66,59.975,1433976303,"201051344000579","174011321042388",28.86,25.80,0,331.53,383.83,36.3,33.1,0.287,139933.8,139933.8,1904,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433976355,70461.00
06/10/2015 19:00,2,1.143,ACTIVE,211.48,344.45,59.965,1433977203,"201051344000955","174011321042388",29.04,25.00,0,330.33,369.10,33.6,30.5,0.274,139379.1,139379.1,1901,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977204,70462.00
06/10/2015 19:00,1,1.059,ACTIVE,213.8,329.85,60.00,1433977203,"040051121000195","174011321042388",24.75,26,0.232,318.87,443.53,26.0,30.2,0.287,16712.8,16720.1,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977205,70463.00
06/10/2015 19:00,2,1.207,ACTIVE,212.61,343.55,59.944,1433977203,"274151322000095","174011321042388",29.00,29.80,0,334.54,371.21,35.4,32.3,0.230,436771.3,436771.3,2826,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977206,70464.00
06/10/2015 19:00,2,1.141,ACTIVE,211.93,343.55,59.959,1433977203,"201051344000868","174011321042388",28.92,23.00,0,330.33,370.30,33.4,30.3,0.261,125678.9,125678.9,1901,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977207,70465.00
06/10/2015 19:00,2,1.137,ACTIVE,212.83,346.56,59.949,1433977203,"201051344000853","174011321042388",29.06,23.50,0,333.33,373.01,33.5,30.4,0.265,131936.8,131936.8,1898,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977208,70466.00
06/10/2015 19:00,2,1.129,ACTIVE,212.61,345.66,59.938,1433977203,"201051344000582","174011321042388",28.88,24.50,0,332.13,371.21,33.1,30.0,0.274,132606.5,132606.5,1902,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977209,70467.00
06/10/2015 19:00,1,1.064,ACTIVE,214.0,401.67,60.00,1433977203,"040051121000097","174011321042388",26.25,26,0.175,318.28,443.51,27.8,15.9,0.035,14500.199999988,14507.800000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977210,70468.00
06/10/2015 19:00,2,1.148,ACTIVE,212.38,345.36,59.922,1433977203,"201051344000469","174011321042388",28.78,22.50,0,331.23,370.30,33.5,30.4,0.274,127112.0,127112.0,1902,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977211,70469.00
06/10/2015 19:00,2,1.133,ACTIVE,212.16,346.86,59.954,1433977203,"201051344000988","174011321042388",28.77,23.80,0,331.23,373.61,33.0,29.9,0.261,126949.2,126949.2,1901,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977212,70470.00
