ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 19:00,2,1.141,ACTIVE,212.38,345.06,59.944,1433977203,"201051344001158","174011321042388",28.55,23.80,0,333.03,370.60,33.0,30.0,0.265,133204.4,133204.4,1903,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977213,70471.00
06/10/2015 19:00,2,1.156,ACTIVE,212.38,345.66,59.949,1433977203,"201051344001025","174011321042388",28.96,24.30,0,332.43,371.51,34.0,30.9,0.256,136173.2,136173.2,1903,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977214,70472.00
06/10/2015 19:00,1,0.804,ACTIVE,214.2,391.94,60.00,1433977203,"033051125000118","174011321042388",38.95,26,0.206,316.58,443.57,31.1,22.5,0.084,16045.6,16054,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977215,70473.00
06/10/2015 19:00,2,1.141,ACTIVE,212.38,345.66,59.944,1433977203,"201051344000569","174011321042388",28.80,24.00,0,330.33,370.60,33.3,30.2,0.270,139964.0,139964.0,1899,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977216,70474.00
06/10/2015 19:00,2,0.750,ACTIVE,213.29,419.30,59.938,1433977203,"274151322000094","174011321042388",38.92,30.80,0,336.94,440.94,29.5,26.6,0.203,326394.5,326394.5,3249,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977217,70475.00
06/10/2015 19:00,1,1.099,ACTIVE,214.1,368.67,60.00,1433977203,"040051121000068","174011321042388",23.34,26,0.195,318.37,442.60,25.5,30.7,0.078,15136.3,15143,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977218,70476.00
06/10/2015 19:00,2,1.141,ACTIVE,212.16,345.06,59.965,1433977203,"201051344000458","174011321042388",28.84,24.30,0,332.13,370.60,33.4,30.3,0.278,135669.4,135669.4,1900,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977219,70477.00
06/10/2015 19:00,2,1.137,ACTIVE,212.83,347.46,59.928,1433977203,"274151322000087","174011321042388",27.97,43.00,0,334.54,369.10,32.2,29.2,0.217,396337.0,396337.0,2806,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977220,70478.00
06/10/2015 19:00,2,1.146,ACTIVE,213.51,346.26,59.944,1433977203,"274151322000052","174011321042388",28.59,30.80,0,334.84,369.10,33.1,30.1,0.234,423581.2,423581.2,3211,0,0,0,L,1151911521,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977221,70479.00
06/10/2015 19:00,2,1.139,ACTIVE,212.16,345.06,59.949,1433977203,"201051344001145","174011321042388",28.96,24.00,0,331.83,372.11,33.5,30.4,0.256,140792.1,140792.1,1908,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977222,70480.00
06/10/2015 19:00,2,1.100,ACTIVE,212.16,345.06,59.965,1433977203,"201051344000685","174011321042388",29.10,24.80,0,330.63,370.60,32.5,29.4,0.274,140061.7,140061.7,1908,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977223,70481.00
06/10/2015 19:00,2,1.100,ACTIVE,212.38,347.46,59.949,1433977203,"274151322000088","174011321042388",28.15,28.50,0,335.14,368.80,31.4,28.4,0.199,405514.4,405514.4,2815,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977224,70482.00
06/10/2015 19:00,2,1.125,ACTIVE,212.38,345.36,59.944,1433977203,"201051344000438","174011321042388",29.08,25.00,0,330.63,370.90,33.2,30.1,0.261,140105.9,140105.9,1904,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977225,70483.00
06/10/2015 19:00,2,1.123,ACTIVE,211.93,344.15,59.944,1433977203,"201051344001135","174011321042388",29.40,24.00,0,330.03,369.70,33.5,30.4,0.256,131503.6,131503.6,1900,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977226,70484.00
06/10/2015 19:00,2,1.145,ACTIVE,212.38,345.06,59.922,1433977203,"201051344000417","174011321042388",28.71,25.50,0,331.53,370.60,33.3,30.2,0.261,136079.2,136079.2,1897,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977227,70485.00
06/10/2015 19:00,2,1.156,ACTIVE,211.70,344.15,59.949,1433977203,"201051344000594","174011321042388",28.71,25.80,0,330.03,370.00,33.6,30.5,0.265,135797.2,135797.2,1897,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977228,70486.00
06/10/2015 19:00,2,1.152,ACTIVE,212.61,341.75,59.933,1433977203,"274151322000083","174011321042388",28.49,30.50,0,333.93,370.60,33.3,30.2,0.212,419918.1,419918.1,3215,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977229,70487.00
06/10/2015 19:00,2,1.248,ACTIVE,212.38,345.36,59.949,1433977203,"201051344000585","174011321042388",19.32,24.00,0,331.83,375.41,24.0,21.2,0.190,134702.8,134702.8,1900,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977230,70488.00
06/10/2015 19:00,2,1.156,ACTIVE,212.61,344.15,59.959,1433977203,"274151322000054","174011321042388",27.85,28.50,0,334.84,369.40,32.6,29.5,0.212,415283.7,415283.7,2808,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977230,70489.00
06/10/2015 19:00,2,1.121,ACTIVE,212.38,344.76,59.949,1433977203,"201051344001203","174011321042388",29.06,25.00,0,331.53,371.21,33.0,30.0,0.274,136052.9,136052.9,1906,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977231,70490.00
06/10/2015 19:00,2,1.127,ACTIVE,211.70,344.45,59.944,1433977203,"201051344000646","174011321042388",29.12,24.30,0,330.33,370.30,33.3,30.2,0.261,133672.2,133672.2,1898,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977232,70491.00
06/10/2015 19:00,2,0.770,ACTIVE,213.74,415.99,59.944,1433977203,"274151322000068","174011321042388",38.94,31.80,0,334.84,442.74,30.1,27.1,0.194,325322.0,325322.0,2856,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977233,70492.00
06/10/2015 19:00,2,1.189,ACTIVE,213.51,347.76,59.949,1433977203,"274151322000076","174011321042388",29.44,30.00,0,336.04,371.81,35.5,32.4,0.239,442359.5,442359.5,3214,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977234,70493.00
06/10/2015 19:00,1,0.663,ACTIVE,214.5,383.61,60.00,1433977203,"033051125000132","174011321042388",34.93,26,0.175,315.26,439.43,23.0,17.5,0.043,12121.5,12126.5,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977235,70494.00
06/10/2015 19:00,1,0.816,ACTIVE,214.0,328.24,60.00,1433977203,"033051125000150","174011321042388",38.81,25,0.216,310.24,446.62,31.5,24.0,0.265,15990.600000024,15999.199999988,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977237,70495.00
06/10/2015 19:00,2,1.156,ACTIVE,211.93,343.55,59.944,1433977203,"201051344000890","174011321042388",29.00,26.00,0,329.73,370.60,34.0,30.9,0.261,137639.5,137639.5,1900,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977238,70496.00
06/10/2015 19:00,2,1.098,ACTIVE,212.16,344.76,59.949,1433977203,"201051344000900","174011321042388",29.22,23.00,0,330.33,370.00,32.5,29.4,0.261,137993.7,137993.7,1903,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977239,70497.00
06/10/2015 19:00,2,1.127,ACTIVE,212.38,345.96,59.949,1433977203,"201051344000633","174011321042388",29.12,24.30,0,331.53,371.81,33.2,30.2,0.252,127722.2,127722.2,1905,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977240,70498.00
06/10/2015 19:00,1,1.143,ACTIVE,213.8,364.38,60.00,1433977203,"040051121000185","174011321042388",20.54,25,0.188,317.12,441.57,23.3,25.3,0.060,14827.999999999,14833.899999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977241,70499.00
06/10/2015 19:00,2,1.148,ACTIVE,212.16,345.06,59.986,1433977203,"201051344000983","174011321042388",28.98,23.80,0,331.53,370.60,33.7,30.6,0.278,134816.3,134816.3,1902,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977242,70500.00
06/10/2015 19:00,2,1.148,ACTIVE,212.38,345.66,59.954,1433977203,"201051344000917","174011321042388",28.82,25.30,0,330.93,370.90,33.6,30.5,0.278,138210.9,138210.9,1906,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977243,70501.00
06/10/2015 19:00,1,1.139,ACTIVE,213.5,385.27,60.00,1433977203,"040051121000116","174011321042388",25.70,24,0.179,312.55,441.87,29.1,17.9,0.179,14254.400000024,14261.900000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977244,70502.00
06/10/2015 19:00,1,0.686,ACTIVE,214.4,345.47,60.00,1433977203,"033051125000135","174011321042388",33.56,25,0.165,315.43,442.23,22.9,17.5,0.121,12118.699999986,12124.100000022,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977245,70503.00
06/10/2015 19:00,2,1.131,ACTIVE,212.38,345.36,59.954,1433977203,"201051344000648","174011321042388",29.20,23.30,0,332.73,371.51,33.4,30.3,0.274,134264.8,134264.8,1900,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977246,70504.00
06/10/2015 19:00,2,1.131,ACTIVE,212.16,344.15,59.965,1433977203,"201051344001093","174011321042388",29.18,24.50,0,330.93,369.70,33.5,30.4,0.261,136254.0,136254.0,1903,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977247,70505.00
06/10/2015 19:00,2,1.129,ACTIVE,212.38,345.66,59.965,1433977203,"201051344000645","174011321042388",29.06,23.80,0,332.43,370.60,33.3,30.2,0.261,134650.7,134650.7,1903,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977248,70506.00
06/10/2015 19:00,2,1.141,ACTIVE,213.06,347.46,59.959,1433977203,"274151322000085","174011321042388",28.69,28.50,0,334.54,368.50,33.2,30.1,0.221,417327.8,417327.8,3210,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977249,70507.00
06/10/2015 19:00,2,1.125,ACTIVE,212.16,345.36,59.975,1433977203,"201051344000651","174011321042388",29.26,24.00,0,330.93,370.60,33.4,30.3,0.265,134043.1,134043.1,1902,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977250,70508.00
06/10/2015 19:00,2,1.137,ACTIVE,212.16,344.45,59.970,1433977203,"201051344000867","174011321042388",29.04,24.00,0,330.93,369.40,33.5,30.4,0.256,126355.0,126355.0,1903,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977251,70509.00
06/10/2015 19:00,1,1.156,ACTIVE,213.4,372.00,60.00,1433977203,"040051121000095","174011321042388",23.28,25,0.180,314.15,440.37,26.7,13.2,0.166,16135.1,16141.6,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977252,70510.00
06/10/2015 19:00,2,1.127,ACTIVE,211.93,343.25,59.970,1433977203,"201051344001230","174011321042388",29.00,24.80,0,326.72,368.50,33.1,30.1,0.278,137475.1,137475.1,1908,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977253,70511.00
06/10/2015 19:00,2,1.123,ACTIVE,212.38,346.56,59.965,1433977203,"201051344000576","174011321042388",28.88,23.00,0,332.13,373.91,32.9,29.8,0.256,134049.8,134049.8,1905,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977254,70512.00
06/10/2015 19:00,2,1.160,ACTIVE,212.16,345.06,59.949,1433977203,"201051344000579","174011321042388",29.12,25.00,0,332.13,371.51,34.2,31.1,0.278,139942.8,139942.8,1905,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433977255,70513.00
06/10/2015 19:15,2,1.107,ACTIVE,212.16,344.45,59.965,1433978103,"201051344000955","174011321042388",29.04,24.30,0,317.70,361.29,32.6,29.5,0.256,139386.8,139386.8,1902,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978105,70514.00
06/10/2015 19:15,1,1.039,ACTIVE,214.6,411.41,60.00,1433978103,"040051121000195","174011321042388",24.84,25,0.155,317.02,443.61,25.7,14.2,0.019,16720.1,16726,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978106,70515.00
06/10/2015 19:15,2,1.203,ACTIVE,213.06,348.66,59.965,1433978103,"274151322000095","174011321042388",28.98,28.50,0,323.72,362.49,35.3,32.1,0.239,436779.8,436779.8,2827,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978107,70516.00
06/10/2015 19:15,2,1.102,ACTIVE,212.38,345.96,59.970,1433978103,"201051344000868","174011321042388",28.78,22.30,0,317.70,362.19,32.1,29.1,0.252,125686.6,125686.6,1902,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978108,70517.00
06/10/2015 19:15,2,1.113,ACTIVE,213.06,346.26,59.959,1433978103,"201051344000853","174011321042388",28.53,23.00,0,319.81,363.99,32.2,29.1,0.265,131944.5,131944.5,1899,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978109,70518.00
06/10/2015 19:15,2,1.072,ACTIVE,213.06,345.66,59.965,1433978103,"201051344000582","174011321042388",29.30,23.80,0,319.51,362.79,31.8,28.8,0.243,132614.1,132614.1,1903,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978109,70519.00
06/10/2015 19:15,1,1.062,ACTIVE,214.2,342.84,60.00,1433978103,"040051121000097","174011321042388",25.83,25,0.242,314.51,443.85,27.3,30.2,0.236,14507.800000012,14514,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978111,70520.00
06/10/2015 19:15,2,1.086,ACTIVE,212.83,345.96,59.970,1433978103,"201051344000469","174011321042388",29.28,22.00,0,318.61,363.39,32.2,29.2,0.252,127119.7,127119.7,1903,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978112,70521.00
06/10/2015 19:15,2,1.086,ACTIVE,212.61,346.86,59.959,1433978103,"201051344000988","174011321042388",28.90,23.30,0,318.91,363.99,31.8,28.8,0.256,126956.9,126956.9,1902,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978113,70522.00
06/10/2015 19:15,2,1.082,ACTIVE,212.83,345.06,59.965,1433978103,"201051344001158","174011321042388",28.92,23.30,0,319.51,362.49,31.8,28.7,0.256,133212.0,133212.0,1904,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978113,70523.00
06/10/2015 19:15,2,1.111,ACTIVE,212.61,344.76,59.959,1433978103,"201051344001025","174011321042388",28.94,23.80,0,318.91,363.39,32.6,29.5,0.247,136181.1,136181.1,1904,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978114,70524.00
06/10/2015 19:15,1,0.776,ACTIVE,214.6,385.47,60.00,1433978103,"033051125000118","174011321042388",39.26,25,0.259,309.39,443.44,30.3,37.6,0.086,16054,16061.2,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978116,70525.00
06/10/2015 19:15,2,1.086,ACTIVE,212.61,345.36,59.965,1433978103,"201051344000569","174011321042388",29.12,23.50,0,320.71,362.49,32.0,29.0,0.261,139971.7,139971.7,1900,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978116,70526.00
06/10/2015 19:15,2,0.734,ACTIVE,213.96,413.29,59.970,1433978103,"274151322000094","174011321042388",38.61,29.80,0,333.63,443.04,28.8,25.8,0.194,326401.5,326401.5,3250,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978117,70527.00
06/10/2015 19:15,1,1.061,ACTIVE,214.3,327.65,60.00,1433978103,"040051121000068","174011321042388",23.51,25,0.187,315.28,442.18,24.8,28.4,0.261,15143,15148.6,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978119,70528.00
06/10/2015 19:15,2,1.092,ACTIVE,212.61,345.36,59.965,1433978103,"201051344000458","174011321042388",28.96,23.80,0,319.81,362.19,32.1,29.0,0.256,135677.1,135677.1,1901,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978120,70529.00
06/10/2015 19:15,2,1.109,ACTIVE,213.74,350.17,59.959,1433978103,"274151322000087","174011321042388",28.01,40.80,0,323.41,360.38,31.5,28.5,0.208,396344.7,396344.7,2807,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978121,70530.00
06/10/2015 19:15,2,1.123,ACTIVE,213.29,344.15,59.959,1433978103,"274151322000052","174011321042388",28.53,29.30,0,323.11,360.99,32.4,29.3,0.212,423589.0,423589.0,3212,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978121,70531.00
06/10/2015 19:15,2,1.100,ACTIVE,212.83,345.36,59.965,1433978103,"201051344001145","174011321042388",28.86,23.30,0,320.11,363.99,32.2,29.1,0.261,140799.9,140799.9,1909,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978122,70532.00
06/10/2015 19:15,2,1.057,ACTIVE,212.83,344.76,59.965,1433978103,"201051344000685","174011321042388",29.18,24.00,0,318.30,362.19,31.3,28.3,0.274,140069.3,140069.3,1909,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978123,70533.00
06/10/2015 19:15,2,1.070,ACTIVE,213.29,349.56,59.965,1433978103,"274151322000088","174011321042388",28.23,27.50,0,323.11,360.38,30.6,27.6,0.190,405521.8,405521.8,2816,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978124,70534.00
06/10/2015 19:15,2,1.082,ACTIVE,212.83,344.76,59.986,1433978103,"201051344000438","174011321042388",29.22,24.30,0,319.21,362.79,32.0,29.0,0.256,140113.6,140113.6,1905,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978125,70535.00
06/10/2015 19:15,2,1.090,ACTIVE,212.16,344.45,59.933,1433978103,"201051344001135","174011321042388",29.14,23.30,0,318.00,362.49,32.2,29.2,0.243,131511.4,131511.4,1901,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978126,70536.00
06/10/2015 19:15,2,1.096,ACTIVE,212.61,345.66,59.965,1433978103,"201051344000417","174011321042388",29.02,24.80,0,319.51,362.79,32.2,29.2,0.247,136087.0,136087.0,1898,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978127,70537.00
06/10/2015 19:15,2,1.098,ACTIVE,212.16,343.85,59.965,1433978103,"201051344000594","174011321042388",29.10,25.00,0,317.40,363.09,32.4,29.4,0.252,135805.0,135805.0,1898,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978128,70538.00
06/10/2015 19:15,2,1.121,ACTIVE,213.74,347.76,59.975,1433978103,"274151322000083","174011321042388",28.63,29.30,0,321.91,362.19,32.6,29.5,0.239,419926.1,419926.1,3216,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978129,70539.00
06/10/2015 19:15,2,1.141,ACTIVE,213.06,345.36,59.965,1433978103,"201051344000585","174011321042388",28.65,23.50,0,319.21,363.69,33.1,30.1,0.243,134710.9,134710.9,1901,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978130,70540.00
06/10/2015 19:15,2,1.082,ACTIVE,213.74,342.95,59.965,1433978103,"274151322000054","174011321042388",28.69,27.50,0,322.51,361.29,31.4,28.4,0.217,415291.4,415291.4,2809,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978131,70541.00
06/10/2015 19:15,2,1.074,ACTIVE,212.83,344.15,59.970,1433978103,"201051344001203","174011321042388",29.04,24.30,0,318.30,363.39,31.6,28.6,0.252,136060.6,136060.6,1907,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978132,70542.00
06/10/2015 19:15,2,1.084,ACTIVE,212.38,345.06,59.965,1433978103,"201051344000646","174011321042388",28.80,23.80,0,316.80,361.89,31.6,28.6,0.261,133679.9,133679.9,1899,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978133,70543.00
06/10/2015 19:15,2,0.734,ACTIVE,213.96,411.18,59.970,1433978103,"274151322000068","174011321042388",38.63,30.80,0,335.44,436.43,28.8,25.9,0.181,325329.1,325329.1,2857,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978134,70544.00
06/10/2015 19:15,2,1.139,ACTIVE,213.74,347.76,59.965,1433978103,"274151322000076","174011321042388",29.22,28.80,0,323.72,362.79,33.8,30.7,0.225,442367.9,442367.9,3215,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978134,70545.00
06/10/2015 19:15,1,0.620,ACTIVE,214.7,330.70,60.03,1433978103,"033051125000132","174011321042388",35.05,25,0.181,311.14,439.67,21.6,25.1,0.289,12126.5,12131.100000024,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978136,70546.00
06/10/2015 19:15,1,0.760,ACTIVE,215.0,396.01,60.03,1433978103,"033051125000150","174011321042388",39.18,24,0.187,310.93,444.40,29.6,15.3,0.163,15999.199999988,16006.5,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978137,70547.00
06/10/2015 19:15,2,1.098,ACTIVE,212.38,343.85,59.970,1433978103,"201051344000890","174011321042388",28.94,25.00,0,318.30,362.49,32.2,29.2,0.256,137647.4,137647.4,1901,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978138,70548.00
06/10/2015 19:15,2,1.020,ACTIVE,212.38,344.45,59.975,1433978103,"201051344000900","174011321042388",29.42,22.80,0,319.51,362.19,30.4,27.4,0.243,138001.2,138001.2,1904,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978139,70549.00
06/10/2015 19:15,2,1.059,ACTIVE,212.83,345.36,59.975,1433978103,"201051344000633","174011321042388",29.12,23.80,0,318.61,363.69,31.3,28.3,0.239,127729.9,127729.9,1906,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978140,70550.00
06/10/2015 19:15,1,0.927,ACTIVE,214.9,370.11,60.03,1433978103,"040051121000185","174011321042388",25.68,24,0.179,308.98,440.03,23.6,27.5,0.055,14833.899999999,14838.599999999,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978141,70551.00
06/10/2015 19:15,2,1.070,ACTIVE,212.83,345.66,59.981,1433978103,"201051344000983","174011321042388",29.16,23.30,0,318.30,363.09,31.6,28.6,0.252,134824.1,134824.1,1903,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978142,70552.00
06/10/2015 19:15,2,1.061,ACTIVE,213.06,345.66,59.981,1433978103,"201051344000917","174011321042388",29.12,24.50,0,319.51,362.79,31.3,28.3,0.247,138218.6,138218.6,1907,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978143,70553.00
06/10/2015 19:15,1,1.045,ACTIVE,214.3,416.35,60.03,1433978103,"040051121000116","174011321042388",25.70,24,0.163,312.70,442.11,26.7,15.2,0.056,14261.900000024,14268.100000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978144,70554.00
06/10/2015 19:15,1,0.613,ACTIVE,215.1,353.38,60.03,1433978103,"033051125000135","174011321042388",34.42,25,0.159,307.09,440.64,21.0,25.6,0.118,12124.100000022,12128.80000001,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978146,70555.00
06/10/2015 19:15,2,1.062,ACTIVE,213.06,344.76,59.965,1433978103,"201051344000648","174011321042388",28.86,22.80,0,320.11,363.39,31.1,28.1,0.256,134272.5,134272.5,1901,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978147,70556.00
06/10/2015 19:15,2,1.061,ACTIVE,212.83,345.36,59.981,1433978103,"201051344001093","174011321042388",29.08,24.00,0,318.91,362.19,31.2,28.2,0.225,136261.6,136261.6,1904,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978148,70557.00
06/10/2015 19:15,2,1.062,ACTIVE,213.29,345.36,59.965,1433978103,"201051344000645","174011321042388",28.59,23.30,0,321.01,363.09,30.8,27.8,0.243,134658.4,134658.4,1904,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978149,70558.00
06/10/2015 19:15,2,1.057,ACTIVE,213.74,343.25,59.986,1433978103,"274151322000085","174011321042388",28.59,27.50,0,324.62,359.78,30.6,27.6,0.203,417335.4,417335.4,3211,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978149,70559.00
06/10/2015 19:15,2,1.066,ACTIVE,213.06,345.06,59.981,1433978103,"201051344000651","174011321042388",28.67,23.50,0,320.41,362.79,31.0,28.0,0.243,134050.8,134050.8,1903,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978150,70560.00
06/10/2015 19:15,2,1.064,ACTIVE,212.83,344.15,59.981,1433978103,"201051344000867","174011321042388",28.90,23.50,0,320.11,361.89,31.2,28.2,0.239,126362.7,126362.7,1904,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978151,70561.00
06/10/2015 19:15,1,1.062,ACTIVE,214.6,368.29,60.03,1433978103,"040051121000095","174011321042388",23.31,24,0.158,309.46,437.76,24.6,10.9,0.162,16141.6,16147,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978152,70562.00
06/10/2015 19:15,2,1.053,ACTIVE,212.61,343.85,59.991,1433978103,"201051344001230","174011321042388",28.88,24.00,0,318.91,361.29,30.8,27.8,0.234,137482.7,137482.7,1909,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978153,70563.00
06/10/2015 19:15,2,1.062,ACTIVE,213.06,345.96,59.986,1433978103,"201051344000576","174011321042388",28.51,22.50,0,320.71,363.69,30.7,27.7,0.234,134057.4,134057.4,1906,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978154,70564.00
06/10/2015 19:15,2,1.084,ACTIVE,212.83,344.76,59.986,1433978103,"201051344000579","174011321042388",29.08,24.30,0,320.41,363.09,31.9,28.9,0.243,139950.7,139950.7,1906,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433978156,70565.00
06/10/2015 19:30,2,0.877,ACTIVE,211.93,342.35,60.007,1433979003,"201051344000955","174011321042388",28.71,23.50,0,330.33,360.08,25.5,22.7,0.186,139393.2,139393.2,1903,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979004,70566.00
06/10/2015 19:30,1,0.741,ACTIVE,213.8,351.66,60.03,1433979003,"040051121000195","174011321042388",24.64,24,0.149,319.26,441.68,18.1,20.5,0.092,16726,16730.4,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979006,70567.00
06/10/2015 19:30,2,0.879,ACTIVE,213.74,342.95,60.002,1433979003,"274151322000095","174011321042388",28.63,27.30,0,335.44,359.78,25.5,22.7,0.168,436786.5,436786.5,2828,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979007,70568.00
06/10/2015 19:30,2,0.879,ACTIVE,212.16,342.35,59.981,1433979003,"201051344000868","174011321042388",28.25,22.00,0,330.63,359.78,25.2,22.4,0.190,125692.9,125692.9,1903,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979008,70569.00
06/10/2015 19:30,2,0.869,ACTIVE,212.83,343.85,60.002,1433979003,"201051344000853","174011321042388",28.53,22.80,0,333.33,360.99,25.2,22.4,0.203,131950.9,131950.9,1900,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979009,70570.00
06/10/2015 19:30,2,0.859,ACTIVE,212.83,343.25,60.002,1433979003,"201051344000582","174011321042388",28.67,23.00,0,331.53,360.08,25.0,22.2,0.194,132620.4,132620.4,1904,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979010,70571.00
06/10/2015 19:30,1,0.786,ACTIVE,214.4,328.68,60.07,1433979003,"040051121000097","174011321042388",25.23,24,0.147,318.97,441.42,19.7,22.0,0.255,14514,14518.900000036,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979011,70572.00
06/10/2015 19:30,2,0.859,ACTIVE,212.38,342.65,60.012,1433979003,"201051344000469","174011321042388",29.04,21.80,0,331.53,361.89,25.3,22.5,0.199,127126.0,127126.0,1904,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979012,70573.00
06/10/2015 19:30,2,0.855,ACTIVE,212.16,343.85,60.007,1433979003,"201051344000988","174011321042388",28.51,22.80,0,330.93,361.29,24.7,21.9,0.208,126963.1,126963.1,1903,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979013,70574.00
06/10/2015 19:30,2,0.857,ACTIVE,212.16,342.35,60.007,1433979003,"201051344001158","174011321042388",28.61,23.00,0,331.53,360.38,24.9,22.1,0.190,133218.3,133218.3,1905,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979014,70575.00
06/10/2015 19:30,2,0.871,ACTIVE,212.16,341.75,60.002,1433979003,"201051344001025","174011321042388",28.96,23.00,0,331.53,360.69,25.6,22.7,0.190,136187.5,136187.5,1905,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979015,70576.00
06/10/2015 19:30,1,0.580,ACTIVE,214.3,393.97,60.07,1433979003,"033051125000118","174011321042388",38.69,25,0.137,318.24,443.04,22.3,10.8,0.017,16061.2,16066.6,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979016,70577.00
06/10/2015 19:30,2,0.863,ACTIVE,212.38,342.65,59.981,1433979003,"201051344000569","174011321042388",29.12,23.00,0,331.23,360.08,25.5,22.7,0.194,139978.1,139978.1,1901,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979017,70578.00
06/10/2015 19:30,2,0.541,ACTIVE,213.29,410.28,59.991,1433979003,"274151322000094","174011321042388",38.31,28.50,0,333.33,429.82,21.1,18.4,0.146,326406.9,326406.9,3251,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979018,70579.00
06/10/2015 19:30,1,0.798,ACTIVE,214.9,332.79,60.03,1433979003,"040051121000068","174011321042388",23.07,24,0.168,319.34,440.66,18.3,18.5,0.222,15148.6,15152.8,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979019,70580.00
06/10/2015 19:30,2,0.854,ACTIVE,212.38,342.35,60.007,1433979003,"201051344000458","174011321042388",29.32,23.30,0,331.83,360.69,25.4,22.6,0.190,135683.5,135683.5,1902,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979020,70581.00
06/10/2015 19:30,2,0.836,ACTIVE,213.51,342.95,60.002,1433979003,"274151322000087","174011321042388",27.81,38.80,0,334.54,357.68,23.6,20.8,0.155,396350.7,396350.7,2808,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979021,70582.00
06/10/2015 19:30,2,0.850,ACTIVE,212.83,344.15,60.007,1433979003,"274151322000052","174011321042388",28.21,28.00,0,333.93,358.28,24.3,21.5,0.155,423595.3,423595.3,3213,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979022,70583.00
06/10/2015 19:30,2,0.869,ACTIVE,212.38,342.35,60.023,1433979003,"201051344001145","174011321042388",28.96,22.80,0,331.83,361.59,25.6,22.7,0.190,140806.2,140806.2,1910,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979023,70584.00
06/10/2015 19:30,2,0.844,ACTIVE,212.38,342.95,60.002,1433979003,"201051344000685","174011321042388",28.96,23.30,0,330.93,360.99,24.8,22.0,0.203,140075.4,140075.4,1910,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979024,70585.00
06/10/2015 19:30,2,0.793,ACTIVE,212.61,345.06,60.007,1433979003,"274151322000088","174011321042388",28.27,26.50,0,334.84,357.08,22.7,20.0,0.141,405527.7,405527.7,2817,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979025,70586.00
06/10/2015 19:30,2,0.879,ACTIVE,212.38,341.75,60.002,1433979003,"201051344000438","174011321042388",28.75,23.50,0,331.23,359.78,25.6,22.8,0.194,140120.0,140120.0,1906,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979025,70587.00
06/10/2015 19:30,2,0.883,ACTIVE,211.93,340.85,60.023,1433979003,"201051344001135","174011321042388",28.96,22.80,0,330.63,359.18,25.9,23.1,0.190,131517.8,131517.8,1902,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979026,70588.00
06/10/2015 19:30,2,0.885,ACTIVE,212.38,342.65,60.002,1433979003,"201051344000417","174011321042388",28.96,24.00,0,331.53,360.38,26.0,23.2,0.190,136093.3,136093.3,1899,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979027,70589.00
06/10/2015 19:30,2,0.877,ACTIVE,211.70,341.75,60.012,1433979003,"201051344000594","174011321042388",29.18,24.50,0,330.03,360.99,25.9,23.1,0.203,135811.4,135811.4,1899,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979028,70590.00
06/10/2015 19:30,2,0.854,ACTIVE,212.83,341.75,60.007,1433979003,"274151322000083","174011321042388",28.31,28.00,0,335.14,358.88,24.5,21.7,0.168,419932.4,419932.4,3217,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979029,70591.00
06/10/2015 19:30,2,0.891,ACTIVE,212.61,343.55,60.007,1433979003,"201051344000585","174011321042388",29.42,23.00,0,330.93,360.38,26.6,23.8,0.199,134717.5,134717.5,1902,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979030,70592.00
06/10/2015 19:30,2,0.816,ACTIVE,212.83,339.04,60.007,1433979003,"274151322000054","174011321042388",28.67,26.50,0,334.84,357.98,23.8,21.0,0.133,415297.5,415297.5,2810,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979031,70593.00
06/10/2015 19:30,2,0.871,ACTIVE,212.38,341.45,60.018,1433979003,"201051344001203","174011321042388",28.88,23.50,0,332.13,360.38,25.5,22.7,0.203,136066.9,136066.9,1908,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979032,70594.00
06/10/2015 19:30,2,0.875,ACTIVE,211.70,342.05,60.023,1433979003,"201051344000646","174011321042388",28.88,23.30,0,330.33,358.88,25.7,22.8,0.199,133686.2,133686.2,1900,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979033,70595.00
06/10/2015 19:30,2,0.570,ACTIVE,213.51,406.07,60.002,1433979003,"274151322000068","174011321042388",37.93,29.50,0,334.24,430.12,22.0,19.3,0.141,325334.6,325334.6,2858,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979034,70596.00
06/10/2015 19:30,2,0.879,ACTIVE,213.51,346.26,60.007,1433979003,"274151322000076","174011321042388",28.80,27.50,0,335.74,359.18,25.7,22.9,0.159,442374.5,442374.5,3216,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979034,70597.00
06/10/2015 19:30,1,0.497,ACTIVE,214.8,360.48,60.07,1433979003,"033051125000132","174011321042388",33.38,24,0.132,319.25,439.83,16.5,9.3,0.224,12131.100000024,12134.600000024,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979036,70598.00
06/10/2015 19:30,1,0.586,ACTIVE,214.2,328.56,60.03,1433979003,"033051125000150","174011321042388",38.84,24,0.179,319.57,443.75,22.6,20.8,0.244,16006.5,16012,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979037,70599.00
06/10/2015 19:30,2,0.889,ACTIVE,211.93,341.15,59.991,1433979003,"201051344000890","174011321042388",29.18,24.30,0,330.63,359.78,26.3,23.5,0.190,137653.9,137653.9,1902,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979038,70600.00
06/10/2015 19:30,2,0.846,ACTIVE,212.16,342.95,59.996,1433979003,"201051344000900","174011321042388",28.67,22.30,0,330.63,358.88,24.6,21.8,0.194,138007.2,138007.2,1905,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979039,70601.00
06/10/2015 19:30,2,0.855,ACTIVE,212.38,343.25,60.007,1433979003,"201051344000633","174011321042388",29.28,23.30,0,331.83,360.99,25.4,22.6,0.194,127736.1,127736.1,1907,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979040,70602.00
06/10/2015 19:30,1,0.747,ACTIVE,214.4,324.61,60.03,1433979003,"040051121000185","174011321042388",24.30,24,0.129,318.21,440.31,18.0,20.7,0.236,14838.599999999,14842.699999999,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979041,70603.00
06/10/2015 19:30,2,0.881,ACTIVE,212.38,342.65,60.007,1433979003,"201051344000983","174011321042388",28.96,23.00,0,331.23,360.38,25.9,23.0,0.208,134830.4,134830.4,1904,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979042,70604.00
06/10/2015 19:30,2,0.869,ACTIVE,212.38,343.25,60.028,1433979003,"201051344000917","174011321042388",28.96,23.80,0,330.33,360.08,25.6,22.8,0.203,138224.9,138224.9,1908,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979043,70605.00
06/10/2015 19:30,1,0.821,ACTIVE,213.9,333.74,60.07,1433979003,"040051121000116","174011321042388",25.37,23,0.164,312.03,439.71,20.7,24.6,0.230,14268.100000024,14272.700000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979044,70606.00
06/10/2015 19:30,1,0.480,ACTIVE,214.0,414.30,60.03,1433979003,"033051125000135","174011321042388",33.84,24,0.157,318.07,441.81,16.1,16.0,0.001,12128.80000001,12132.30000001,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979046,70607.00
06/10/2015 19:30,2,0.881,ACTIVE,212.38,342.95,60.007,1433979003,"201051344000648","174011321042388",28.78,22.30,0,332.13,360.69,25.7,22.8,0.203,134278.7,134278.7,1902,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979046,70608.00
06/10/2015 19:30,2,0.879,ACTIVE,212.38,343.25,60.007,1433979003,"201051344001093","174011321042388",28.84,23.30,0,330.33,359.18,25.7,22.9,0.199,136267.9,136267.9,1905,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979047,70609.00
06/10/2015 19:30,2,0.863,ACTIVE,212.61,342.95,60.002,1433979003,"201051344000645","174011321042388",29.00,23.00,0,332.43,360.08,25.4,22.6,0.194,134664.5,134664.5,1905,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979048,70610.00
06/10/2015 19:30,2,0.836,ACTIVE,213.29,343.55,59.996,1433979003,"274151322000085","174011321042388",28.43,26.30,0,332.13,357.98,24.1,21.3,0.141,417341.5,417341.5,3212,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979049,70611.00
06/10/2015 19:30,2,0.877,ACTIVE,212.38,343.85,60.007,1433979003,"201051344000651","174011321042388",28.82,22.80,0,331.53,359.48,25.6,22.8,0.199,134057.0,134057.0,1904,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979050,70612.00
06/10/2015 19:30,2,0.889,ACTIVE,212.38,341.75,59.970,1433979003,"201051344000867","174011321042388",28.57,23.00,0,331.23,359.78,25.7,22.9,0.194,126368.9,126368.9,1905,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979051,70613.00
06/10/2015 19:30,1,0.856,ACTIVE,213.8,357.43,60.03,1433979003,"040051121000095","174011321042388",22.97,23,0.130,316.83,438.13,19.5,11.0,0.047,16147,16151.1,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979052,70614.00
06/10/2015 19:30,2,0.871,ACTIVE,211.93,342.35,60.002,1433979003,"201051344001230","174011321042388",29.00,23.30,0,330.33,358.58,25.6,22.8,0.208,137488.9,137488.9,1910,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979053,70615.00
06/10/2015 19:30,2,0.879,ACTIVE,212.61,343.85,60.028,1433979003,"201051344000576","174011321042388",28.77,22.00,0,332.73,360.69,25.7,22.8,0.186,134063.5,134063.5,1907,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979054,70616.00
