ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 19:30,2,0.900,ACTIVE,212.16,342.95,60.007,1433979003,"201051344000579","174011321042388",29.30,23.80,0,332.43,360.08,26.7,23.9,0.199,139957.1,139957.1,1907,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979055,70617.00
06/10/2015 19:45,2,0.756,ACTIVE,211.70,340.55,59.944,1433979903,"201051344000955","174011321042388",28.80,23.30,0,330.03,354.97,22.1,19.4,0.168,139398.9,139398.9,1904,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979905,70618.00
06/10/2015 19:45,1,0.600,ACTIVE,213.9,390.48,60.00,1433979903,"040051121000195","174011321042388",24.17,23,0.137,320.19,440.72,14.4,10.7,0.004,16730.4,16734,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979906,70619.00
06/10/2015 19:45,2,0.707,ACTIVE,212.83,340.25,59.975,1433979903,"274151322000095","174011321042388",28.43,26.50,0,332.13,354.97,20.4,17.7,0.124,436792.0,436792.0,2829,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979907,70620.00
06/10/2015 19:45,2,0.748,ACTIVE,211.93,340.85,59.970,1433979903,"201051344000868","174011321042388",28.35,21.80,0,330.33,355.88,21.4,18.8,0.155,125698.4,125698.4,1904,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979908,70621.00
06/10/2015 19:45,2,0.738,ACTIVE,212.61,342.95,59.986,1433979903,"201051344000853","174011321042388",28.63,23.00,0,332.43,357.98,21.4,18.8,0.164,131956.4,131956.4,1901,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979908,70622.00
06/10/2015 19:45,2,0.740,ACTIVE,212.61,341.75,59.970,1433979903,"201051344000582","174011321042388",28.53,22.50,0,331.23,356.78,21.4,18.8,0.159,132625.9,132625.9,1905,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979909,70623.00
06/10/2015 19:45,1,0.629,ACTIVE,214.4,420.57,60.03,1433979903,"040051121000097","174011321042388",25.47,24,0.145,319.52,441.91,15.9,15.4,0.001,14518.900000036,14522.699999988,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979911,70624.00
06/10/2015 19:45,2,0.744,ACTIVE,212.16,341.45,59.981,1433979903,"201051344000469","174011321042388",28.63,22.00,0,330.63,356.48,21.6,18.9,0.155,127131.6,127131.6,1905,0,0,0,L,1122011218,0,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979912,70625.00
06/10/2015 19:45,2,0.729,ACTIVE,211.93,342.35,59.981,1433979903,"201051344000988","174011321042388",28.53,23.00,0,330.63,357.38,21.1,18.4,0.164,126968.5,126968.5,1904,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979913,70626.00
06/10/2015 19:45,2,0.727,ACTIVE,211.93,340.85,59.975,1433979903,"201051344001158","174011321042388",28.67,23.00,0,331.53,356.18,21.1,18.5,0.164,133223.7,133223.7,1906,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979914,70627.00
06/10/2015 19:45,2,0.742,ACTIVE,211.93,340.85,59.986,1433979903,"201051344001025","174011321042388",28.80,22.80,0,331.53,356.78,21.7,19.0,0.159,136193.1,136193.1,1906,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979915,70628.00
06/10/2015 19:45,1,0.470,ACTIVE,214.2,326.31,60.00,1433979903,"033051125000118","174011321042388",38.42,24,0.170,318.96,441.37,17.9,21.1,0.242,16066.6,16071.1,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979916,70629.00
06/10/2015 19:45,2,0.740,ACTIVE,211.93,340.85,59.981,1433979903,"201051344000569","174011321042388",28.82,23.30,0,330.93,356.78,21.6,19.0,0.155,139983.6,139983.6,1902,0,0,0,L,1122011218,0,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979917,70630.00
06/10/2015 19:45,2,0.436,ACTIVE,213.29,411.48,59.981,1433979903,"274151322000094","174011321042388",38.57,28.00,0,336.04,427.11,16.9,14.4,0.110,326411.3,326411.3,3252,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979918,70631.00
06/10/2015 19:45,1,0.650,ACTIVE,214.1,376.57,60.00,1433979903,"040051121000068","174011321042388",22.92,23,0.104,319.56,439.79,14.8,2.8,0.180,15152.8,15156.2,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979919,70632.00
06/10/2015 19:45,2,0.729,ACTIVE,211.93,340.25,59.975,1433979903,"201051344000458","174011321042388",29.26,23.50,0,330.63,355.58,21.6,18.9,0.159,135689.0,135689.0,1903,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979920,70633.00
06/10/2015 19:45,2,0.678,ACTIVE,213.51,340.25,59.970,1433979903,"274151322000087","174011321042388",27.71,37.00,0,332.13,354.67,19.0,16.4,0.110,396355.7,396355.7,2809,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979921,70634.00
06/10/2015 19:45,2,0.688,ACTIVE,212.83,343.25,59.970,1433979903,"274151322000052","174011321042388",28.29,27.30,0,331.23,354.37,19.7,17.1,0.128,423600.4,423600.4,3214,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979922,70635.00
06/10/2015 19:45,2,0.740,ACTIVE,212.38,342.35,59.981,1433979903,"201051344001145","174011321042388",28.82,22.50,0,332.13,357.08,21.6,18.9,0.159,140811.8,140811.8,1911,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979922,70636.00
06/10/2015 19:45,2,0.715,ACTIVE,212.38,341.45,59.970,1433979903,"201051344000685","174011321042388",28.71,23.00,0,330.63,355.88,20.8,18.2,0.159,140080.8,140080.8,1911,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979923,70637.00
06/10/2015 19:45,2,0.650,ACTIVE,212.83,342.35,59.970,1433979903,"274151322000088","174011321042388",27.73,25.80,0,332.43,354.07,18.3,15.8,0.119,405532.4,405532.4,2818,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979924,70638.00
06/10/2015 19:45,2,0.746,ACTIVE,212.16,340.55,59.965,1433979903,"201051344000438","174011321042388",28.65,23.30,0,330.93,356.78,21.7,19.0,0.155,140125.5,140125.5,1907,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979925,70639.00
06/10/2015 19:45,2,0.760,ACTIVE,211.70,339.65,59.965,1433979903,"201051344001135","174011321042388",28.53,22.50,0,330.63,355.58,22.0,19.3,0.159,131523.4,131523.4,1903,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979926,70640.00
06/10/2015 19:45,2,0.752,ACTIVE,212.16,340.85,59.965,1433979903,"201051344000417","174011321042388",29.00,23.80,0,330.93,356.18,22.1,19.4,0.168,136099.0,136099.0,1900,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979927,70641.00
06/10/2015 19:45,2,0.754,ACTIVE,211.48,339.95,59.933,1433979903,"201051344000594","174011321042388",28.77,24.30,0,329.73,355.58,22.0,19.3,0.159,135817.0,135817.0,1900,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979928,70642.00
06/10/2015 19:45,2,0.689,ACTIVE,212.61,342.35,59.965,1433979903,"274151322000083","174011321042388",27.71,27.00,0,331.53,354.37,19.4,16.8,0.119,419937.5,419937.5,3218,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979929,70643.00
06/10/2015 19:45,2,0.771,ACTIVE,212.16,341.15,59.965,1433979903,"201051344000585","174011321042388",28.84,22.80,0,330.03,356.78,22.6,19.9,0.155,134723.3,134723.3,1903,0,0,0,L,1122011218,0,121.33,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979930,70644.00
06/10/2015 19:45,2,0.664,ACTIVE,212.83,342.05,59.991,1433979903,"274151322000054","174011321042388",28.35,25.80,0,332.43,354.37,19.1,16.5,0.119,415302.5,415302.5,2811,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979931,70645.00
06/10/2015 19:45,2,0.734,ACTIVE,212.16,339.65,59.933,1433979903,"201051344001203","174011321042388",28.67,23.30,0,331.53,357.08,21.3,18.6,0.155,136072.4,136072.4,1909,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979931,70646.00
06/10/2015 19:45,2,0.752,ACTIVE,211.48,340.55,59.970,1433979903,"201051344000646","174011321042388",28.29,23.00,0,329.73,355.28,21.6,18.9,0.155,133691.7,133691.7,1901,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979932,70647.00
06/10/2015 19:45,2,0.451,ACTIVE,213.51,409.98,59.959,1433979903,"274151322000068","174011321042388",38.66,28.80,0,337.84,426.21,17.7,15.2,0.097,325339.2,325339.2,2859,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979933,70648.00
06/10/2015 19:45,2,0.703,ACTIVE,213.51,343.85,59.954,1433979903,"274151322000076","174011321042388",28.92,26.80,0,332.73,355.28,20.6,18.0,0.133,442379.9,442379.9,3217,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979934,70649.00
06/10/2015 19:45,1,0.393,ACTIVE,214.0,385.07,60.00,1433979903,"033051125000132","174011321042388",34.24,23,0.059,317.94,439.78,13.4,6.6,0.170,12134.600000024,12137.5,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979935,70650.00
06/10/2015 19:45,1,0.472,ACTIVE,213.8,354.23,60.03,1433979903,"033051125000150","174011321042388",38.64,23,0.145,321.00,441.94,18.1,11.9,0.090,16012,16016.5,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979937,70651.00
06/10/2015 19:45,2,0.756,ACTIVE,211.70,339.34,59.959,1433979903,"201051344000890","174011321042388",29.00,24.00,0,330.33,356.18,22.2,19.5,0.155,137659.6,137659.6,1903,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979938,70652.00
06/10/2015 19:45,2,0.705,ACTIVE,211.93,340.85,59.928,1433979903,"201051344000900","174011321042388",28.75,22.50,0,329.73,355.88,20.6,17.9,0.159,138012.5,138012.5,1906,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979939,70653.00
06/10/2015 19:45,2,0.734,ACTIVE,212.16,342.05,59.965,1433979903,"201051344000633","174011321042388",28.78,23.00,0,330.93,357.08,21.4,18.8,0.150,127741.6,127741.6,1908,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979940,70654.00
06/10/2015 19:45,1,0.597,ACTIVE,213.9,388.51,60.03,1433979903,"040051121000185","174011321042388",24.02,23,0.143,317.93,439.48,14.2,12.6,0.003,14842.699999999,14845.799999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979941,70655.00
06/10/2015 19:45,2,0.744,ACTIVE,211.93,340.55,59.975,1433979903,"201051344000983","174011321042388",28.88,23.00,0,330.63,356.18,21.8,19.1,0.164,134836.0,134836.0,1905,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979942,70656.00
06/10/2015 19:45,2,0.738,ACTIVE,212.16,340.85,59.965,1433979903,"201051344000917","174011321042388",28.71,23.50,0,330.93,356.48,21.5,18.8,0.159,138230.4,138230.4,1909,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979943,70657.00
06/10/2015 19:45,1,0.667,ACTIVE,213.5,329.06,60.00,1433979903,"040051121000116","174011321042388",25.07,22,0.151,311.93,439.31,16.6,5.8,0.227,14272.700000024,14276.400000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979944,70658.00
06/10/2015 19:45,1,0.386,ACTIVE,213.8,424.97,60.00,1433979903,"033051125000135","174011321042388",33.75,23,0.000,318.84,440.53,12.9,7.3,0.000,12132.30000001,12135.199999986,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979946,70659.00
06/10/2015 19:45,2,0.738,ACTIVE,212.16,340.55,59.986,1433979903,"201051344000648","174011321042388",28.92,22.30,0,331.23,357.08,21.7,19.0,0.159,134284.3,134284.3,1903,0,0,0,L,1122011218,0,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979946,70660.00
06/10/2015 19:45,2,0.732,ACTIVE,211.93,340.85,59.965,1433979903,"201051344001093","174011321042388",29.08,23.00,0,330.33,356.18,21.6,18.9,0.146,136273.4,136273.4,1906,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979947,70661.00
06/10/2015 19:45,2,0.742,ACTIVE,212.38,340.25,59.928,1433979903,"201051344000645","174011321042388",28.51,22.80,0,331.53,356.18,21.4,18.8,0.155,134670.0,134670.0,1906,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979949,70662.00
06/10/2015 19:45,2,0.668,ACTIVE,213.29,344.45,59.965,1433979903,"274151322000085","174011321042388",28.43,25.80,0,332.73,354.67,19.3,16.7,0.119,417346.5,417346.5,3213,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979950,70663.00
06/10/2015 19:45,2,0.744,ACTIVE,212.16,340.55,59.965,1433979903,"201051344000651","174011321042388",28.45,22.50,0,331.23,357.08,21.5,18.8,0.155,134062.5,134062.5,1905,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979950,70664.00
06/10/2015 19:45,2,0.740,ACTIVE,212.16,339.65,59.975,1433979903,"201051344000867","174011321042388",28.75,23.00,0,331.23,355.58,21.6,18.9,0.155,126374.4,126374.4,1906,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979951,70665.00
06/10/2015 19:45,1,0.705,ACTIVE,213.5,426.89,60.00,1433979903,"040051121000095","174011321042388",22.68,23,0.108,315.21,437.42,15.9,7.8,0.000,16151.1,16154.3,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979953,70666.00
06/10/2015 19:45,2,0.730,ACTIVE,211.93,338.74,59.970,1433979903,"201051344001230","174011321042388",28.78,23.00,0,326.42,354.67,21.4,18.7,0.159,137494.4,137494.4,1911,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979953,70667.00
06/10/2015 19:45,2,0.740,ACTIVE,212.38,342.05,59.975,1433979903,"201051344000576","174011321042388",28.69,22.00,0,331.53,357.08,21.5,18.8,0.159,134069.0,134069.0,1908,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979954,70668.00
06/10/2015 19:45,2,0.777,ACTIVE,212.16,340.55,59.970,1433979903,"201051344000579","174011321042388",28.57,23.80,0,330.63,356.48,22.5,19.8,0.168,139962.9,139962.9,1908,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433979956,70669.00
06/10/2015 20:00,2,0.656,ACTIVE,211.93,338.74,59.981,1433980803,"201051344000955","174011321042388",28.21,22.80,0,329.73,351.67,18.8,16.2,0.141,139403.4,139403.4,1905,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980804,70670.00
06/10/2015 20:00,1,0.512,ACTIVE,214.1,405.35,60.00,1433980803,"040051121000195","174011321042388",23.97,23,0.142,320.58,440.68,12.2,13.5,0.000,16734,16736.4,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980806,70671.00
06/10/2015 20:00,2,0.607,ACTIVE,213.29,340.25,59.970,1433980803,"274151322000095","174011321042388",28.35,25.50,0,334.24,349.86,17.4,14.9,0.110,436796.1,436796.1,2830,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980806,70672.00
06/10/2015 20:00,2,0.641,ACTIVE,212.16,339.04,59.986,1433980803,"201051344000868","174011321042388",28.11,21.80,0,329.43,351.37,18.3,15.7,0.124,125702.8,125702.8,1905,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980807,70673.00
06/10/2015 20:00,2,0.623,ACTIVE,212.83,339.95,59.981,1433980803,"201051344000853","174011321042388",29.00,22.80,0,331.53,353.47,18.4,15.8,0.133,131960.7,131960.7,1902,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980808,70674.00
06/10/2015 20:00,2,0.625,ACTIVE,212.61,340.25,59.981,1433980803,"201051344000582","174011321042388",28.57,22.30,0,330.33,351.97,18.1,15.6,0.128,132630.2,132630.2,1906,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980809,70675.00
06/10/2015 20:00,1,0.534,ACTIVE_NO_POWER,214.1,425.99,60.03,1433980803,"040051121000097","174011321042388",25.71,23,0.000,319.67,440.63,13.6,0.0,0.000,14522.699999988,14525.400000036,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980810,70676.00
06/10/2015 20:00,2,0.639,ACTIVE,212.38,339.95,59.959,1433980803,"201051344000469","174011321042388",28.59,21.50,0,330.03,352.57,18.5,15.9,0.137,127136.0,127136.0,1906,0,0,0,L,1122011218,0,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980812,70677.00
06/10/2015 20:00,2,0.619,ACTIVE,212.16,340.25,59.970,1433980803,"201051344000988","174011321042388",28.41,22.80,0,330.03,353.47,17.9,15.3,0.133,126972.8,126972.8,1905,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980812,70678.00
06/10/2015 20:00,2,0.635,ACTIVE,212.38,339.65,59.981,1433980803,"201051344001158","174011321042388",27.87,22.50,0,330.63,352.27,17.9,15.4,0.124,133228.0,133228.0,1907,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980813,70679.00
06/10/2015 20:00,2,0.635,ACTIVE,212.38,339.04,59.981,1433980803,"201051344001025","174011321042388",28.77,22.50,0,330.93,351.97,18.5,15.9,0.128,136197.5,136197.5,1907,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980814,70680.00
06/10/2015 20:00,1,0.399,ACTIVE,214.8,389.25,60.03,1433980803,"033051125000118","174011321042388",38.60,23,0.145,319.48,441.36,15.3,15.2,0.008,16071.1,16074.4,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980815,70681.00
06/10/2015 20:00,2,0.637,ACTIVE,212.38,339.65,59.996,1433980803,"201051344000569","174011321042388",28.69,23.00,0,330.93,351.67,18.6,16.0,0.128,139988.1,139988.1,1903,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980816,70682.00
06/10/2015 20:00,2,0.383,ACTIVE,213.74,397.96,59.981,1433980803,"274151322000094","174011321042388",37.21,27.30,0,336.04,420.50,14.5,12.1,0.088,326414.7,326414.7,3253,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980817,70683.00
06/10/2015 20:00,1,0.558,ACTIVE,214.5,366.06,60.03,1433980803,"040051121000068","174011321042388",22.77,22,0.128,319.62,439.64,12.6,13.3,0.012,15156.2,15158.7,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980819,70684.00
06/10/2015 20:00,2,0.645,ACTIVE,212.16,339.34,59.991,1433980803,"201051344000458","174011321042388",28.31,23.30,0,330.63,352.27,18.5,15.9,0.124,135693.4,135693.4,1904,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980820,70685.00
06/10/2015 20:00,2,0.574,ACTIVE,213.74,340.85,59.986,1433980803,"274151322000087","174011321042388",27.85,35.40,0,333.63,350.17,16.2,13.7,0.106,396359.5,396359.5,2810,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980821,70686.00
06/10/2015 20:00,2,0.607,ACTIVE,213.51,342.05,59.986,1433980803,"274151322000052","174011321042388",27.63,26.80,0,333.33,349.86,17.0,14.5,0.106,423604.4,423604.4,3215,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980821,70687.00
06/10/2015 20:00,2,0.631,ACTIVE,212.61,339.34,59.991,1433980803,"201051344001145","174011321042388",28.65,22.00,0,331.53,352.57,18.3,15.7,0.124,140816.2,140816.2,1912,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980822,70688.00
06/10/2015 20:00,2,0.617,ACTIVE,212.61,339.65,59.991,1433980803,"201051344000685","174011321042388",27.85,22.50,0,330.63,352.27,17.5,14.9,0.137,140085.0,140085.0,1912,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980823,70689.00
06/10/2015 20:00,2,0.553,ACTIVE,213.06,339.04,59.991,1433980803,"274151322000088","174011321042388",27.71,25.30,0,333.33,349.56,15.5,13.1,0.088,405536.1,405536.1,2819,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980824,70690.00
06/10/2015 20:00,2,0.629,ACTIVE,212.61,339.04,59.986,1433980803,"201051344000438","174011321042388",28.90,23.00,0,330.63,351.37,18.4,15.9,0.133,140129.9,140129.9,1908,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980825,70691.00
06/10/2015 20:00,2,0.652,ACTIVE,211.93,337.54,59.996,1433980803,"201051344001135","174011321042388",28.35,22.30,0,329.13,351.97,18.7,16.2,0.124,131527.8,131527.8,1904,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980826,70692.00
06/10/2015 20:00,2,0.654,ACTIVE,212.61,339.65,60.023,1433980803,"201051344000417","174011321042388",28.49,23.30,0,330.93,351.97,18.9,16.3,0.124,136103.5,136103.5,1901,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980827,70693.00
06/10/2015 20:00,2,0.646,ACTIVE,211.93,338.14,60.012,1433980803,"201051344000594","174011321042388",28.45,23.80,0,328.82,352.57,18.7,16.1,0.133,135821.5,135821.5,1901,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980828,70694.00
06/10/2015 20:00,2,0.586,ACTIVE,213.29,339.04,59.986,1433980803,"274151322000083","174011321042388",27.77,26.30,0,333.33,349.56,16.5,14.0,0.102,419941.4,419941.4,3219,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980829,70695.00
06/10/2015 20:00,2,0.664,ACTIVE,212.61,340.85,59.996,1433980803,"201051344000585","174011321042388",28.39,22.50,0,330.33,352.87,19.1,16.5,0.124,134727.9,134727.9,1904,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980830,70696.00
06/10/2015 20:00,2,0.580,ACTIVE,213.29,340.25,59.991,1433980803,"274151322000054","174011321042388",27.79,25.50,0,333.33,349.86,16.4,13.9,0.106,415306.4,415306.4,2812,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980831,70697.00
06/10/2015 20:00,2,0.631,ACTIVE,212.38,337.84,59.996,1433980803,"201051344001203","174011321042388",28.21,22.80,0,331.23,352.57,18.1,15.5,0.128,136076.7,136076.7,1910,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980832,70698.00
06/10/2015 20:00,2,0.629,ACTIVE,212.16,339.34,59.991,1433980803,"201051344000646","174011321042388",28.80,22.50,0,329.43,351.37,18.4,15.8,0.133,133696.1,133696.1,1902,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980833,70699.00
06/10/2015 20:00,2,0.402,ACTIVE,214.19,400.96,59.991,1433980803,"274151322000068","174011321042388",37.65,28.50,0,336.04,423.81,15.4,12.9,0.080,325342.7,325342.7,2860,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980833,70700.00
06/10/2015 20:00,2,0.615,ACTIVE,213.96,339.65,59.986,1433980803,"274151322000076","174011321042388",28.23,26.00,0,334.54,350.47,17.6,15.0,0.106,442384.1,442384.1,3218,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980834,70701.00
06/10/2015 20:00,1,0.337,ACTIVE_NO_POWER,213.9,411.98,60.03,1433980803,"033051125000132","174011321042388",34.15,22,0.000,319.61,439.18,11.4,0.0,0.000,12137.5,12139.700000048,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980836,70702.00
06/10/2015 20:00,1,0.403,ACTIVE,214.7,423.14,60.03,1433980803,"033051125000150","174011321042388",38.57,23,0.111,319.71,441.60,15.4,15.5,0.054,16016.5,16019.900000036,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980837,70703.00
06/10/2015 20:00,2,0.650,ACTIVE,211.93,338.14,59.996,1433980803,"201051344000890","174011321042388",28.53,23.30,0,330.63,351.97,18.8,16.2,0.137,137664.1,137664.1,1904,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980838,70704.00
06/10/2015 20:00,2,0.584,ACTIVE,212.16,338.14,60.018,1433980803,"201051344000900","174011321042388",28.84,22.30,0,330.03,351.67,17.1,14.6,0.128,138016.6,138016.6,1907,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980839,70705.00
06/10/2015 20:00,2,0.613,ACTIVE,212.83,340.55,59.986,1433980803,"201051344000633","174011321042388",29.12,22.80,0,330.93,353.77,18.1,15.6,0.133,127745.9,127745.9,1909,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980840,70706.00
06/10/2015 20:00,1,0.525,ACTIVE,214.3,354.40,60.03,1433980803,"040051121000185","174011321042388",23.34,23,0.136,318.27,438.83,12.2,11.0,0.026,14845.799999999,14848.099999999,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980841,70707.00
06/10/2015 20:00,2,0.641,ACTIVE,212.38,339.04,59.991,1433980803,"201051344000983","174011321042388",28.53,22.50,0,328.52,351.97,18.5,16.0,0.133,134840.4,134840.4,1906,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980842,70708.00
06/10/2015 20:00,2,0.605,ACTIVE,212.38,339.34,59.981,1433980803,"201051344000917","174011321042388",29.24,23.00,0,330.03,351.67,18.0,15.4,0.128,138234.8,138234.8,1910,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980843,70709.00
06/10/2015 20:00,1,0.562,ACTIVE,214.1,328.56,60.03,1433980803,"040051121000116","174011321042388",25.29,22,0.126,312.75,438.53,14.1,15.0,0.203,14276.400000024,14279.100000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980844,70710.00
06/10/2015 20:00,1,0.330,ACTIVE_NO_POWER,214.6,416.13,60.03,1433980803,"033051125000135","174011321042388",33.49,23,0.000,318.06,439.86,11.0,0.0,0.000,12135.199999986,12137.30000001,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980845,70711.00
06/10/2015 20:00,2,0.631,ACTIVE,212.61,339.65,59.981,1433980803,"201051344000648","174011321042388",28.59,22.00,0,331.23,352.27,18.3,15.7,0.124,134288.7,134288.7,1904,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980846,70712.00
06/10/2015 20:00,2,0.629,ACTIVE,212.16,338.74,60.007,1433980803,"201051344001093","174011321042388",28.69,22.50,0,330.33,351.67,18.3,15.8,0.124,136277.8,136277.8,1907,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980847,70713.00
06/10/2015 20:00,2,0.627,ACTIVE,212.61,339.34,59.986,1433980803,"201051344000645","174011321042388",28.09,22.50,0,331.23,351.97,17.9,15.3,0.124,134674.3,134674.3,1907,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980848,70714.00
06/10/2015 20:00,2,0.582,ACTIVE,213.29,339.04,59.975,1433980803,"274151322000085","174011321042388",27.67,25.30,0,334.54,350.17,16.3,13.8,0.097,417350.3,417350.3,3214,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980849,70715.00
06/10/2015 20:00,2,0.625,ACTIVE,212.16,338.44,59.986,1433980803,"201051344000651","174011321042388",28.23,22.30,0,330.03,351.07,17.9,15.4,0.128,134066.8,134066.8,1906,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980850,70716.00
06/10/2015 20:00,2,0.615,ACTIVE,212.16,337.24,59.991,1433980803,"201051344000867","174011321042388",28.94,22.80,0,330.63,351.07,18.1,15.5,0.128,126378.7,126378.7,1907,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980851,70717.00
06/10/2015 20:00,1,0.615,ACTIVE_NO_POWER,213.6,335.49,60.03,1433980803,"040051121000095","174011321042388",22.31,22,0.012,315.35,437.30,13.6,0.0,0.232,16154.3,16156.6,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980852,70718.00
06/10/2015 20:00,2,0.615,ACTIVE,211.70,337.54,59.981,1433980803,"201051344001230","174011321042388",28.59,22.50,0,328.52,351.67,17.9,15.3,0.133,137498.7,137498.7,1912,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980853,70719.00
06/10/2015 20:00,2,0.623,ACTIVE,212.61,338.74,59.996,1433980803,"201051344000576","174011321042388",28.41,22.00,0,331.23,353.17,17.9,15.4,0.124,134073.3,134073.3,1909,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980854,70720.00
06/10/2015 20:00,2,0.654,ACTIVE,212.16,339.04,59.981,1433980803,"201051344000579","174011321042388",28.63,23.50,0,330.93,352.27,19.0,16.4,0.124,139967.4,139967.4,1909,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433980855,70721.00
06/10/2015 20:15,2,0.691,ACTIVE,212.16,339.65,59.954,1433981704,"201051344000955","174011321042388",28.98,23.00,0,328.52,350.17,20.4,17.7,0.150,139407.8,139407.8,1906,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981705,70722.00
06/10/2015 20:15,1,0.555,ACTIVE,214.3,388.24,60.03,1433981704,"040051121000195","174011321042388",24.13,22,0.008,320.16,440.79,13.3,6.0,0.147,16736.4,16739,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981706,70723.00
06/10/2015 20:15,2,0.656,ACTIVE,213.51,341.75,59.949,1433981704,"274151322000095","174011321042388",28.29,25.30,0,332.43,351.07,18.8,16.3,0.119,436800.2,436800.2,2831,0,0,0,L,1151911521,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981707,70724.00
06/10/2015 20:15,2,0.697,ACTIVE,212.38,340.55,59.970,1433981704,"201051344000868","174011321042388",27.93,22.00,0,329.13,351.07,19.8,17.1,0.133,125707.1,125707.1,1906,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981708,70725.00
06/10/2015 20:15,2,0.676,ACTIVE,213.06,341.45,59.959,1433981704,"201051344000853","174011321042388",28.86,23.00,0,331.23,352.57,19.8,17.2,0.150,131965.1,131965.1,1903,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981709,70726.00
06/10/2015 20:15,2,0.678,ACTIVE,213.06,341.45,59.965,1433981704,"201051344000582","174011321042388",28.37,22.30,0,330.93,351.37,19.5,16.9,0.141,132634.5,132634.5,1907,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981710,70727.00
06/10/2015 20:15,1,0.584,ACTIVE,214.9,328.45,60.03,1433981704,"040051121000097","174011321042388",25.42,23,0.056,319.82,441.00,14.7,6.2,0.240,14525.400000036,14528.300000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981711,70728.00
06/10/2015 20:15,2,0.689,ACTIVE,212.61,340.55,59.975,1433981704,"201051344000469","174011321042388",28.33,22.00,0,327.32,351.07,19.9,17.2,0.141,127140.4,127140.4,1907,0,0,0,L,1122011218,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981712,70729.00
06/10/2015 20:15,2,0.664,ACTIVE,212.61,341.45,59.975,1433981704,"201051344000988","174011321042388",28.53,23.30,0,329.73,352.87,19.2,16.6,0.150,126977.0,126977.0,1906,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981713,70730.00
06/10/2015 20:15,2,0.670,ACTIVE,212.61,340.85,59.981,1433981704,"201051344001158","174011321042388",28.31,23.00,0,330.93,351.37,19.2,16.6,0.150,133232.3,133232.3,1908,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981714,70731.00
06/10/2015 20:15,2,0.666,ACTIVE,212.38,339.04,59.970,1433981704,"201051344001025","174011321042388",29.08,22.30,0,331.23,351.97,19.7,17.1,0.150,136201.9,136201.9,1908,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981715,70732.00
06/10/2015 20:15,1,0.429,ACTIVE,214.8,404.17,60.03,1433981704,"033051125000118","174011321042388",38.37,23,0.160,319.36,441.01,16.3,16.3,0.004,16074.4,16077.8,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981716,70733.00
06/10/2015 20:15,2,0.686,ACTIVE,212.61,340.55,59.970,1433981704,"201051344000569","174011321042388",28.19,23.50,0,330.63,351.97,19.6,17.0,0.146,139992.4,139992.4,1904,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981717,70734.00
06/10/2015 20:15,2,0.400,ACTIVE,213.51,406.37,59.949,1433981704,"274151322000094","174011321042388",38.03,27.30,0,334.84,425.31,15.6,13.1,0.097,326418.1,326418.1,3254,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981718,70735.00
06/10/2015 20:15,1,0.595,ACTIVE,214.2,329.10,60.00,1433981704,"040051121000068","174011321042388",22.60,22,0.137,321.24,439.69,13.3,14.6,0.238,15158.7,15161,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981720,70736.00
06/10/2015 20:15,2,0.676,ACTIVE,212.61,339.34,59.975,1433981704,"201051344000458","174011321042388",28.37,23.30,0,329.43,351.07,19.5,16.9,0.141,135697.8,135697.8,1905,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981721,70737.00
06/10/2015 20:15,2,0.617,ACTIVE,213.51,344.76,59.965,1433981704,"274151322000087","174011321042388",27.41,34.30,0,332.73,350.47,17.1,14.6,0.102,396363.4,396363.4,2811,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981722,70738.00
06/10/2015 20:15,2,0.633,ACTIVE,213.29,340.25,59.959,1433981704,"274151322000052","174011321042388",27.89,26.50,0,332.13,351.07,17.9,15.3,0.088,423608.4,423608.4,3216,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981722,70739.00
06/10/2015 20:15,2,0.654,ACTIVE,212.83,340.55,59.970,1433981704,"201051344001145","174011321042388",28.82,22.00,0,330.63,352.27,19.1,16.5,0.137,140820.5,140820.5,1913,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981723,70740.00
06/10/2015 20:15,2,0.629,ACTIVE,212.61,339.95,59.970,1433981704,"201051344000685","174011321042388",28.82,22.50,0,330.03,350.77,18.4,15.8,0.146,140089.2,140089.2,1913,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981724,70741.00
06/10/2015 20:15,2,0.586,ACTIVE,213.06,342.05,59.996,1433981704,"274151322000088","174011321042388",27.59,25.30,0,333.93,350.17,16.4,13.9,0.102,405539.8,405539.8,2820,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981725,70742.00
06/10/2015 20:15,2,0.664,ACTIVE,212.61,339.95,59.975,1433981704,"201051344000438","174011321042388",28.51,22.80,0,331.23,351.37,19.2,16.6,0.133,140134.3,140134.3,1909,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981726,70743.00
06/10/2015 20:15,2,0.676,ACTIVE,212.16,338.44,59.959,1433981704,"201051344001135","174011321042388",28.37,22.30,0,329.13,350.47,19.4,16.8,0.146,131532.3,131532.3,1905,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981727,70744.00
06/10/2015 20:15,2,0.686,ACTIVE,212.83,340.55,59.970,1433981704,"201051344000417","174011321042388",28.41,23.30,0,330.93,351.07,19.8,17.1,0.137,136108.0,136108.0,1902,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981728,70745.00
06/10/2015 20:15,2,0.680,ACTIVE,212.16,338.44,59.975,1433981704,"201051344000594","174011321042388",28.13,23.80,0,328.22,350.77,19.4,16.8,0.150,135826.0,135826.0,1902,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981729,70746.00
06/10/2015 20:15,2,0.611,ACTIVE,213.74,339.65,59.959,1433981704,"274151322000083","174011321042388",27.67,26.00,0,331.23,350.47,17.1,14.6,0.106,419945.3,419945.3,3220,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981730,70747.00
06/10/2015 20:15,2,0.686,ACTIVE,212.83,340.55,59.975,1433981704,"201051344000585","174011321042388",28.41,22.50,0,330.33,351.97,19.8,17.2,0.137,134732.5,134732.5,1905,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981731,70748.00
06/10/2015 20:15,2,0.605,ACTIVE,213.51,341.15,59.965,1433981704,"274151322000054","174011321042388",27.69,25.30,0,331.23,350.77,17.0,14.5,0.110,415310.3,415310.3,2813,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981731,70749.00
06/10/2015 20:15,2,0.646,ACTIVE,212.61,339.34,59.959,1433981704,"201051344001203","174011321042388",28.51,22.50,0,330.03,352.57,18.7,16.1,0.146,136081.0,136081.0,1911,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981732,70750.00
06/10/2015 20:15,2,0.656,ACTIVE,212.38,339.34,59.965,1433981704,"201051344000646","174011321042388",28.59,22.80,0,327.32,350.47,19.0,16.4,0.133,133700.5,133700.5,1903,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981733,70751.00
06/10/2015 20:15,2,0.406,ACTIVE,214.19,403.37,59.975,1433981704,"274151322000068","174011321042388",37.97,28.30,0,336.94,423.81,15.7,13.2,0.088,325346.3,325346.3,2861,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981734,70752.00
06/10/2015 20:15,2,0.633,ACTIVE,213.96,344.45,59.975,1433981704,"274151322000076","174011321042388",28.33,25.80,0,333.03,351.37,18.1,15.6,0.115,442388.3,442388.3,3219,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981735,70753.00
06/10/2015 20:15,1,0.352,ACTIVE,215.0,358.74,60.00,1433981704,"033051125000132","174011321042388",33.95,22,0.143,318.67,439.27,11.9,11.2,0.021,12139.700000048,12142,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981736,70754.00
06/10/2015 20:15,1,0.416,ACTIVE,214.3,356.35,60.03,1433981704,"033051125000150","174011321042388",38.38,23,0.158,321.58,441.59,15.9,12.9,0.066,16019.900000036,16023.5,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981738,70755.00
06/10/2015 20:15,2,0.668,ACTIVE,212.61,339.34,59.970,1433981704,"201051344000890","174011321042388",28.47,23.30,0,328.52,351.07,19.3,16.7,0.133,137668.6,137668.6,1905,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981739,70756.00
06/10/2015 20:15,2,0.617,ACTIVE,212.61,340.55,59.965,1433981704,"201051344000900","174011321042388",28.13,22.80,0,329.43,350.77,17.6,15.1,0.137,138020.8,138020.8,1908,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981740,70757.00
06/10/2015 20:15,2,0.641,ACTIVE,213.06,340.85,59.975,1433981704,"201051344000633","174011321042388",28.59,23.00,0,326.42,352.57,18.6,16.0,0.133,127750.3,127750.3,1910,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981741,70758.00
06/10/2015 20:15,1,0.520,ACTIVE,214.6,367.72,60.00,1433981704,"040051121000185","174011321042388",24.03,23,0.139,319.66,438.95,12.4,15.1,0.009,14848.099999999,14850.399999999,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981742,70759.00
06/10/2015 20:15,2,0.645,ACTIVE,212.38,339.04,59.975,1433981704,"201051344000983","174011321042388",28.82,23.00,0,327.92,351.37,18.9,16.3,0.128,134844.9,134844.9,1907,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981743,70760.00
06/10/2015 20:15,2,0.637,ACTIVE,212.83,340.55,59.975,1433981704,"201051344000917","174011321042388",28.41,23.00,0,328.22,351.37,18.3,15.8,0.133,138239.1,138239.1,1911,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981744,70761.00
