ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 20:15,1,0.586,ALERT,214.3,431.10,60.03,1433981704,"040051121000116","174011321042388",24.76,22,0.000,313.21,438.40,14.4,0.0,0.006,14279.100000024,14281.700000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433981745,70762.00
06/10/2015 20:15,1,0.336,ACTIVE,214.4,386.60,60.03,1433981704,"033051125000135","174011321042388",33.62,23,0.135,319.43,440.07,11.2,10.5,0.001,12137.30000001,12139.400000034,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981747,70763.00
06/10/2015 20:15,2,0.643,ACTIVE,212.83,339.95,59.975,1433981704,"201051344000648","174011321042388",28.47,22.00,0,330.93,351.97,18.6,16.0,0.124,134293.1,134293.1,1905,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981748,70764.00
06/10/2015 20:15,2,0.650,ACTIVE,212.61,339.65,59.975,1433981704,"201051344001093","174011321042388",28.25,22.50,0,329.13,351.07,18.6,16.0,0.124,136282.2,136282.2,1908,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981749,70765.00
06/10/2015 20:15,2,0.635,ACTIVE,213.06,339.95,59.981,1433981704,"201051344000645","174011321042388",28.01,23.00,0,330.33,351.67,18.0,15.5,0.124,134678.6,134678.6,1908,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981750,70766.00
06/10/2015 20:15,2,0.590,ACTIVE,213.96,342.95,59.991,1433981704,"274151322000085","174011321042388",27.73,25.00,0,332.43,350.47,16.6,14.1,0.097,417354.2,417354.2,3215,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981751,70767.00
06/10/2015 20:15,2,0.615,ACTIVE,212.83,339.65,59.954,1433981704,"201051344000651","174011321042388",28.92,22.00,0,328.22,351.67,18.1,15.5,0.133,134071.1,134071.1,1907,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981752,70768.00
06/10/2015 20:15,2,0.619,ACTIVE,212.83,339.04,59.996,1433981704,"201051344000867","174011321042388",28.92,23.30,0,328.82,350.77,18.2,15.6,0.119,126383.1,126383.1,1908,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981753,70769.00
06/10/2015 20:15,1,0.618,ACTIVE_NO_POWER,214.1,323.33,60.00,1433981704,"040051121000095","174011321042388",22.43,22,0.114,316.80,437.48,13.8,0.0,0.258,16156.6,16159.1,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981754,70770.00
06/10/2015 20:15,2,0.625,ACTIVE,212.61,338.74,60.002,1433981704,"201051344001230","174011321042388",28.39,22.50,0,326.72,349.56,18.0,15.4,0.133,137502.9,137502.9,1913,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981755,70771.00
06/10/2015 20:15,2,0.625,ACTIVE,213.06,341.15,59.970,1433981704,"201051344000576","174011321042388",28.29,22.50,0,330.33,352.27,17.9,15.4,0.124,134077.6,134077.6,1910,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981756,70772.00
06/10/2015 20:15,2,0.635,ACTIVE,212.61,339.65,59.981,1433981704,"201051344000579","174011321042388",29.40,23.50,0,328.52,351.67,18.9,16.3,0.128,139972.0,139972.0,1910,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433981757,70773.00
06/10/2015 20:30,2,0.543,ACTIVE,211.93,337.24,59.986,1433982603,"201051344000955","174011321042388",28.33,22.80,0,330.63,349.26,15.6,13.1,0.097,139411.4,139411.4,1907,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982604,70774.00
06/10/2015 20:30,1,0.395,ACTIVE,214.4,394.01,60.00,1433982603,"040051121000195","174011321042388",23.89,22,0.000,321.61,440.40,9.4,7.7,0.000,16739,16740.7,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982606,70775.00
06/10/2015 20:30,2,0.494,ACTIVE,213.29,339.95,59.933,1433982603,"274151322000095","174011321042388",27.75,25.30,0,334.54,348.66,13.9,11.5,0.080,436803.4,436803.4,2832,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982607,70776.00
06/10/2015 20:30,2,0.531,ACTIVE,212.16,337.84,59.959,1433982603,"201051344000868","174011321042388",27.59,22.30,0,330.63,350.17,14.9,12.4,0.106,125710.6,125710.6,1907,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982607,70777.00
06/10/2015 20:30,2,0.518,ACTIVE,212.83,338.44,59.954,1433982603,"201051344000853","174011321042388",28.63,23.00,0,332.43,351.37,15.0,12.6,0.097,131968.5,131968.5,1904,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982608,70778.00
06/10/2015 20:30,2,0.520,ACTIVE,212.83,337.84,59.965,1433982603,"201051344000582","174011321042388",28.31,22.00,0,331.23,351.37,14.9,12.5,0.097,132637.9,132637.9,1908,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982609,70779.00
06/10/2015 20:30,1,0.429,ACTIVE_NO_POWER,214.6,417.96,60.03,1433982603,"040051121000097","174011321042388",25.29,23,0.000,320.71,442.33,10.8,0.0,0.000,14528.300000012,14530.300000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982611,70780.00
06/10/2015 20:30,2,0.533,ACTIVE,211.93,337.24,59.928,1433982603,"201051344000469","174011321042388",28.07,22.00,0,330.63,350.47,15.2,12.7,0.110,127143.9,127143.9,1908,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982612,70781.00
06/10/2015 20:30,2,0.514,ACTIVE,211.93,337.54,59.970,1433982603,"201051344000988","174011321042388",27.67,23.30,0,330.33,352.57,14.4,12.0,0.097,126980.4,126980.4,1907,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982612,70782.00
06/10/2015 20:30,2,0.510,ACTIVE,212.16,337.24,60.002,1433982603,"201051344001158","174011321042388",28.37,22.80,0,331.23,350.77,14.7,12.2,0.102,133235.6,133235.6,1909,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982613,70783.00
06/10/2015 20:30,2,0.520,ACTIVE,211.93,336.04,59.933,1433982603,"201051344001025","174011321042388",28.63,22.00,0,331.23,350.47,15.1,12.6,0.097,136205.4,136205.4,1909,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982614,70784.00
06/10/2015 20:30,1,0.316,ACTIVE,213.6,406.87,60.00,1433982603,"033051125000118","174011321042388",38.54,22,0.118,319.48,440.47,12.1,15.7,0.000,16077.8,16080.3,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982615,70785.00
06/10/2015 20:30,2,0.521,ACTIVE,212.16,336.94,59.965,1433982603,"201051344000569","174011321042388",28.55,23.50,0,330.93,351.07,15.1,12.7,0.097,139995.9,139995.9,1905,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982617,70786.00
06/10/2015 20:30,2,0.287,ACTIVE,213.51,410.58,59.954,1433982603,"274151322000094","174011321042388",38.78,27.30,0,336.34,420.80,11.2,8.9,0.062,326420.6,326420.6,3255,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982618,70787.00
06/10/2015 20:30,1,0.455,ACTIVE,214.3,395.78,60.03,1433982603,"040051121000068","174011321042388",22.32,22,0.000,320.30,439.43,10.1,7.0,0.000,15161,15162.9,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982619,70788.00
06/10/2015 20:30,2,0.525,ACTIVE,211.93,336.34,59.954,1433982603,"201051344000458","174011321042388",28.51,23.00,0,330.63,349.56,15.2,12.7,0.110,135701.3,135701.3,1906,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982620,70789.00
06/10/2015 20:30,2,0.465,ACTIVE,213.29,340.85,59.959,1433982603,"274151322000087","174011321042388",27.81,32.80,0,334.24,348.06,13.1,10.7,0.071,396366.3,396366.3,2812,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982621,70790.00
06/10/2015 20:30,2,0.490,ACTIVE,212.83,339.65,59.933,1433982603,"274151322000052","174011321042388",27.75,26.00,0,333.63,348.36,13.8,11.4,0.084,423611.5,423611.5,3217,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982622,70791.00
06/10/2015 20:30,2,0.498,ACTIVE,212.61,337.84,59.981,1433982603,"201051344001145","174011321042388",29.24,21.80,0,331.53,351.37,14.8,12.3,0.093,140823.9,140823.9,1914,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982623,70792.00
06/10/2015 20:30,2,0.500,ACTIVE,212.38,337.84,59.975,1433982603,"201051344000685","174011321042388",28.35,22.30,0,329.73,350.47,14.3,11.9,0.106,140092.4,140092.4,1914,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982624,70793.00
06/10/2015 20:30,2,0.451,ACTIVE,212.83,339.04,59.965,1433982603,"274151322000088","174011321042388",27.15,24.80,0,333.93,347.76,12.4,10.0,0.071,405542.5,405542.5,2821,0,0,0,L,1151911521,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982624,70794.00
06/10/2015 20:30,2,0.525,ACTIVE,212.38,337.54,59.970,1433982603,"201051344000438","174011321042388",28.53,22.50,0,331.23,349.56,15.2,12.7,0.097,140137.8,140137.8,1910,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982625,70795.00
06/10/2015 20:30,2,0.537,ACTIVE,211.70,335.44,59.949,1433982603,"201051344001135","174011321042388",28.21,22.30,0,329.13,349.26,15.3,12.9,0.106,131535.8,131535.8,1906,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982626,70796.00
06/10/2015 20:30,2,0.557,ACTIVE,212.16,337.24,59.981,1433982603,"201051344000417","174011321042388",28.03,23.00,0,331.23,349.86,15.8,13.3,0.093,136111.6,136111.6,1903,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982627,70797.00
06/10/2015 20:30,2,0.527,ACTIVE,211.70,336.94,59.959,1433982603,"201051344000594","174011321042388",28.69,23.80,0,329.43,349.56,15.4,12.9,0.110,135829.5,135829.5,1903,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982628,70798.00
06/10/2015 20:30,2,0.475,ACTIVE,213.29,339.95,59.959,1433982603,"274151322000083","174011321042388",27.65,25.80,0,333.93,348.36,13.3,10.9,0.093,419948.3,419948.3,3221,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982629,70799.00
06/10/2015 20:30,2,0.553,ACTIVE,212.38,338.44,59.959,1433982603,"201051344000585","174011321042388",28.17,22.30,0,330.93,349.86,15.8,13.3,0.093,134736.1,134736.1,1906,0,0,0,L,1122011218,0,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982630,70800.00
06/10/2015 20:30,2,0.465,ACTIVE,213.29,341.15,59.970,1433982603,"274151322000054","174011321042388",27.83,25.00,0,333.93,348.36,13.2,10.8,0.084,415313.2,415313.2,2814,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982631,70801.00
06/10/2015 20:30,2,0.523,ACTIVE,212.16,336.64,59.975,1433982603,"201051344001203","174011321042388",28.09,22.50,0,330.63,350.17,14.9,12.5,0.097,136084.4,136084.4,1912,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982632,70802.00
06/10/2015 20:30,2,0.535,ACTIVE,211.93,336.64,59.965,1433982603,"201051344000646","174011321042388",27.93,22.50,0,329.13,349.56,15.2,12.7,0.102,133704.0,133704.0,1904,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982633,70803.00
06/10/2015 20:30,2,0.314,ACTIVE,213.96,405.17,59.954,1433982603,"274151322000068","174011321042388",38.01,28.30,0,336.04,418.39,12.3,9.9,0.066,325349.0,325349.0,2862,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982633,70804.00
06/10/2015 20:30,2,0.498,ACTIVE,213.74,339.65,59.959,1433982603,"274151322000076","174011321042388",27.93,25.50,0,335.44,349.26,14.1,11.7,0.093,442391.5,442391.5,3220,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982634,70805.00
06/10/2015 20:30,1,0.276,ACTIVE,214.2,362.56,60.00,1433982603,"033051125000132","174011321042388",33.87,22,0.138,320.08,439.38,9.3,14.6,0.006,12142,12143.600000024,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982636,70806.00
06/10/2015 20:30,1,0.328,ACTIVE_NO_POWER,213.7,380.72,60.03,1433982603,"033051125000150","174011321042388",38.10,22,0.000,321.81,440.70,12.4,0.0,0.177,16023.5,16025.900000036,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982637,70807.00
06/10/2015 20:30,2,0.531,ACTIVE,211.93,336.04,59.970,1433982603,"201051344000890","174011321042388",28.90,23.00,0,330.03,349.56,15.6,13.1,0.097,137672.2,137672.2,1906,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982638,70808.00
06/10/2015 20:30,2,0.492,ACTIVE,211.93,337.54,59.965,1433982603,"201051344000900","174011321042388",27.75,22.50,0,330.63,348.96,13.9,11.5,0.106,138023.9,138023.9,1909,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982639,70809.00
06/10/2015 20:30,2,0.520,ACTIVE,212.38,338.14,59.959,1433982603,"201051344000633","174011321042388",28.61,23.30,0,331.23,351.37,15.1,12.6,0.097,127753.7,127753.7,1911,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982640,70810.00
06/10/2015 20:30,1,0.425,ACTIVE,214.0,357.46,60.00,1433982603,"040051121000185","174011321042388",22.95,23,0.138,319.42,438.53,9.7,11.5,0.007,14850.399999999,14851.999999999,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982641,70811.00
06/10/2015 20:30,2,0.533,ACTIVE,211.93,336.94,59.954,1433982603,"201051344000983","174011321042388",28.29,23.00,0,330.63,349.26,15.3,12.9,0.093,134848.4,134848.4,1908,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982642,70812.00
06/10/2015 20:30,2,0.535,ACTIVE,212.16,337.84,59.959,1433982603,"201051344000917","174011321042388",27.37,22.80,0,330.33,349.56,14.8,12.4,0.097,138242.4,138242.4,1912,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982643,70813.00
06/10/2015 20:30,1,0.459,ACTIVE,213.6,332.05,60.03,1433982603,"040051121000116","174011321042388",25.02,21,0.141,311.62,439.25,11.4,12.0,0.177,14281.700000024,14283.600000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982644,70814.00
06/10/2015 20:30,1,0.268,ACTIVE_NO_POWER,214.2,426.28,60.00,1433982603,"033051125000135","174011321042388",33.33,23,0.000,319.41,439.88,8.8,0.0,0.000,12139.400000034,12140.900000034,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982646,70815.00
06/10/2015 20:30,2,0.527,ACTIVE,212.38,337.24,59.970,1433982603,"201051344000648","174011321042388",28.49,22.00,0,330.93,350.77,15.3,12.8,0.097,134296.5,134296.5,1906,0,0,0,L,1122011218,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982647,70816.00
06/10/2015 20:30,2,0.527,ACTIVE,212.16,336.64,59.965,1433982603,"201051344001093","174011321042388",28.67,22.30,0,330.63,348.66,15.3,12.9,0.093,136285.7,136285.7,1909,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982648,70817.00
06/10/2015 20:30,2,0.514,ACTIVE,212.38,337.24,59.954,1433982603,"201051344000645","174011321042388",28.33,23.00,0,331.83,350.17,14.8,12.3,0.110,134681.9,134681.9,1909,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982649,70818.00
06/10/2015 20:30,2,0.471,ACTIVE,213.06,339.95,59.938,1433982603,"274151322000085","174011321042388",27.83,24.80,0,334.84,348.36,13.3,10.9,0.075,417357.2,417357.2,3216,0,0,0,L,1151911521,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982650,70819.00
06/10/2015 20:30,2,0.500,ACTIVE,212.16,337.54,59.949,1433982603,"201051344000651","174011321042388",29.26,21.80,0,331.23,349.26,14.8,12.4,0.106,134074.4,134074.4,1908,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982650,70820.00
06/10/2015 20:30,2,0.525,ACTIVE,212.16,336.04,59.954,1433982603,"201051344000867","174011321042388",28.25,23.30,0,330.33,348.96,15.1,12.6,0.088,126386.5,126386.5,1909,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982651,70821.00
06/10/2015 20:30,1,0.528,ACTIVE,213.5,384.77,60.00,1433982603,"040051121000095","174011321042388",21.69,22,0.000,316.63,436.40,11.4,7.3,0.000,16159.1,16160.9,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982653,70822.00
06/10/2015 20:30,2,0.525,ACTIVE,211.93,336.64,59.954,1433982603,"201051344001230","174011321042388",28.01,22.30,0,328.52,347.76,14.9,12.5,0.093,137506.2,137506.2,1914,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982654,70823.00
06/10/2015 20:30,2,0.512,ACTIVE,212.38,337.54,59.954,1433982603,"201051344000576","174011321042388",28.84,22.30,0,331.53,350.17,14.9,12.5,0.093,134081.0,134081.0,1911,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982654,70824.00
06/10/2015 20:30,2,0.555,ACTIVE,211.93,337.24,59.959,1433982603,"201051344000579","174011321042388",28.61,23.30,0,330.63,349.26,16.1,13.6,0.102,139975.6,139975.6,1911,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433982655,70825.00
06/10/2015 20:45,2,0.494,ACTIVE,212.16,336.34,59.991,1433983504,"201051344000955","174011321042388",23.06,22.30,0,328.52,345.66,11.6,9.2,0.066,139414.5,139414.5,1908,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983505,70826.00
06/10/2015 20:45,1,0.323,ACTIVE,214.5,357.47,60.03,1433983504,"040051121000195","174011321042388",22.77,22,0.140,319.03,441.04,7.3,10.6,0.002,16740.7,16742.2,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983506,70827.00
06/10/2015 20:45,2,0.396,ACTIVE,213.51,338.14,60.002,1433983504,"274151322000095","174011321042388",27.79,24.80,0,333.93,345.66,11.2,8.9,0.057,436806.1,436806.1,2833,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983507,70828.00
06/10/2015 20:45,2,0.445,ACTIVE,212.16,336.64,59.996,1433983504,"201051344000868","174011321042388",27.47,21.80,0,328.52,346.26,12.4,10.1,0.075,125713.6,125713.6,1908,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983508,70829.00
06/10/2015 20:45,2,0.438,ACTIVE,212.83,337.84,59.991,1433983504,"201051344000853","174011321042388",27.67,22.80,0,330.63,346.26,12.3,9.9,0.075,131971.6,131971.6,1905,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983509,70830.00
06/10/2015 20:45,2,0.465,ACTIVE,212.83,337.24,59.996,1433983504,"201051344000582","174011321042388",23.12,21.80,0,329.13,345.06,10.9,8.6,0.062,132640.8,132640.8,1909,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983510,70831.00
06/10/2015 20:45,1,0.362,ACTIVE,214.9,351.66,60.03,1433983504,"040051121000097","174011321042388",23.79,23,0.135,319.81,442.66,8.5,10.2,0.010,14530.300000012,14532,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983511,70832.00
06/10/2015 20:45,2,0.445,ACTIVE,212.38,337.24,60.002,1433983504,"201051344000469","174011321042388",28.09,21.50,0,327.92,345.96,12.7,10.3,0.075,127146.9,127146.9,1909,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983512,70833.00
06/10/2015 20:45,2,0.418,ACTIVE,212.16,338.14,59.996,1433983504,"201051344000988","174011321042388",28.05,22.80,0,327.62,348.06,11.9,9.6,0.084,126983.3,126983.3,1908,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983513,70834.00
06/10/2015 20:45,2,0.436,ACTIVE,212.38,336.94,59.991,1433983504,"201051344001158","174011321042388",27.53,22.80,0,329.13,345.66,12.2,9.9,0.075,133238.6,133238.6,1910,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983514,70835.00
06/10/2015 20:45,2,0.465,ACTIVE,212.38,335.74,60.012,1433983504,"201051344001025","174011321042388",24.29,21.80,0,330.03,345.96,11.4,9.1,0.071,136208.4,136208.4,1910,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983515,70836.00
06/10/2015 20:45,1,0.255,ACTIVE,214.3,401.49,60.03,1433983504,"033051125000118","174011321042388",38.14,22,0.000,320.15,442.73,9.7,2.5,0.000,16080.3,16082.4,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983516,70837.00
06/10/2015 20:45,2,0.445,ACTIVE,212.16,336.94,60.002,1433983504,"201051344000569","174011321042388",28.05,23.30,0,328.52,346.26,12.7,10.3,0.088,139999.0,139999.0,1906,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983517,70838.00
06/10/2015 20:45,2,0.244,ACTIVE,213.51,387.44,59.996,1433983504,"274151322000094","174011321042388",36.44,26.80,0,334.84,419.00,9.0,6.8,0.049,326422.7,326422.7,3256,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983518,70839.00
06/10/2015 20:45,1,0.359,ACTIVE_NO_POWER,214.7,386.86,60.03,1433983504,"040051121000068","174011321042388",22.28,22,0.000,319.46,440.11,7.9,0.0,0.156,15162.9,15164.2,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983519,70840.00
06/10/2015 20:45,2,0.453,ACTIVE,212.16,336.64,60.002,1433983504,"201051344000458","174011321042388",27.65,23.00,0,328.82,345.06,12.7,10.3,0.080,135704.4,135704.4,1907,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983520,70841.00
06/10/2015 20:45,2,0.389,ACTIVE,213.51,340.85,59.996,1433983504,"274151322000087","174011321042388",26.96,32.00,0,333.63,345.96,10.6,8.3,0.053,396368.8,396368.8,2813,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983521,70842.00
06/10/2015 20:45,2,0.404,ACTIVE,213.06,339.95,59.981,1433983504,"274151322000052","174011321042388",27.59,25.80,0,333.03,345.66,11.3,9.0,0.066,423614.2,423614.2,3218,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983522,70843.00
06/10/2015 20:45,2,0.436,ACTIVE,212.83,337.84,60.002,1433983504,"201051344001145","174011321042388",28.01,21.50,0,330.93,345.96,12.4,10.1,0.071,140826.9,140826.9,1915,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983523,70844.00
06/10/2015 20:45,2,0.434,ACTIVE,212.61,337.54,60.002,1433983504,"201051344000685","174011321042388",27.02,22.00,0,328.82,346.26,11.9,9.5,0.080,140095.3,140095.3,1915,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983524,70845.00
06/10/2015 20:45,2,0.359,ACTIVE,213.29,340.25,59.986,1433983504,"274151322000088","174011321042388",27.08,24.30,0,333.33,345.36,9.9,7.6,0.053,405544.9,405544.9,2822,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983525,70846.00
06/10/2015 20:45,2,0.443,ACTIVE,212.61,336.94,59.996,1433983504,"201051344000438","174011321042388",28.37,22.00,0,329.13,345.66,12.8,10.4,0.071,140140.8,140140.8,1911,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983526,70847.00
06/10/2015 20:45,2,0.455,ACTIVE,211.93,335.44,59.991,1433983504,"201051344001135","174011321042388",27.83,21.80,0,328.52,345.06,12.9,10.5,0.071,131538.9,131538.9,1907,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983527,70848.00
06/10/2015 20:45,2,0.471,ACTIVE,212.38,337.24,59.991,1433983504,"201051344000417","174011321042388",28.13,22.50,0,328.52,345.36,13.4,11.1,0.075,136114.9,136114.9,1904,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983528,70849.00
06/10/2015 20:45,2,0.447,ACTIVE,211.93,336.64,60.002,1433983504,"201051344000594","174011321042388",28.31,23.80,0,327.32,345.66,12.8,10.5,0.071,135832.6,135832.6,1904,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983529,70850.00
06/10/2015 20:45,2,0.383,ACTIVE,213.51,340.55,59.996,1433983504,"274151322000083","174011321042388",27.73,25.30,0,333.63,346.26,10.7,8.4,0.066,419950.8,419950.8,3222,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983529,70851.00
06/10/2015 20:45,2,0.471,ACTIVE,212.61,338.14,59.996,1433983504,"201051344000585","174011321042388",27.91,21.80,0,327.92,345.66,13.3,10.9,0.080,134739.3,134739.3,1907,0,0,0,L,1122011218,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983530,70852.00
06/10/2015 20:45,2,0.383,ACTIVE,213.51,339.95,59.970,1433983504,"274151322000054","174011321042388",27.39,24.80,0,333.33,345.66,10.6,8.3,0.057,415315.7,415315.7,2815,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983531,70853.00
06/10/2015 20:45,2,0.447,ACTIVE,212.38,336.34,59.996,1433983504,"201051344001203","174011321042388",27.27,22.00,0,329.73,346.56,12.4,10.1,0.080,136087.4,136087.4,1913,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983532,70854.00
06/10/2015 20:45,2,0.479,ACTIVE,212.16,336.94,59.996,1433983504,"201051344000646","174011321042388",24.75,22.00,0,327.92,345.06,12.0,9.7,0.066,133707.0,133707.0,1905,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983533,70855.00
06/10/2015 20:45,2,0.262,ACTIVE,213.96,394.05,59.965,1433983504,"274151322000068","174011321042388",36.94,28.00,0,336.04,420.50,9.8,7.6,0.053,325351.3,325351.3,2863,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983534,70856.00
06/10/2015 20:45,2,0.410,ACTIVE,213.96,339.34,59.996,1433983504,"274151322000076","174011321042388",27.79,25.30,0,334.84,346.56,11.6,9.3,0.062,442394.3,442394.3,3221,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983535,70857.00
06/10/2015 20:45,1,0.231,ACTIVE_NO_POWER,214.2,395.85,60.03,1433983504,"033051125000132","174011321042388",32.80,22,0.000,319.09,439.09,7.5,0.0,0.000,12143.600000024,12144.800000012,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983536,70858.00
06/10/2015 20:45,1,0.264,ACTIVE_NO_POWER,214.3,426.62,60.07,1433983504,"033051125000150","174011321042388",38.30,22,0.000,320.54,445.11,10.0,0.0,0.000,16025.900000036,16028,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983538,70859.00
06/10/2015 20:45,2,0.465,ACTIVE,212.16,336.64,60.007,1433983504,"201051344000890","174011321042388",27.85,22.80,0,327.92,345.36,13.2,10.8,0.071,137675.3,137675.3,1907,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983538,70860.00
06/10/2015 20:45,2,0.404,ACTIVE,212.38,337.54,59.996,1433983504,"201051344000900","174011321042388",27.77,22.30,0,328.22,345.36,11.4,9.1,0.071,138026.7,138026.7,1910,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983539,70861.00
06/10/2015 20:45,2,0.473,ACTIVE,212.61,338.44,59.991,1433983504,"201051344000633","174011321042388",23.12,23.30,0,328.22,346.56,11.1,8.8,0.062,127756.7,127756.7,1912,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983540,70862.00
06/10/2015 20:45,1,0.342,ACTIVE,214.6,334.98,60.03,1433983504,"040051121000185","174011321042388",22.92,22,0.142,319.20,438.28,7.8,11.1,0.067,14851.999999999,14853.299999999,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983541,70863.00
06/10/2015 20:45,2,0.453,ACTIVE,212.16,336.34,59.986,1433983504,"201051344000983","174011321042388",28.05,22.80,0,327.92,345.06,12.9,10.6,0.080,134851.5,134851.5,1909,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983542,70864.00
06/10/2015 20:45,2,0.449,ACTIVE,212.61,337.24,60.002,1433983504,"201051344000917","174011321042388",27.35,22.30,0,328.52,346.86,12.5,10.1,0.080,138245.4,138245.4,1913,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983543,70865.00
06/10/2015 20:45,1,0.396,ACTIVE,214.1,332.20,60.03,1433983504,"040051121000116","174011321042388",23.45,21,0.135,313.53,439.62,9.2,8.2,0.090,14283.600000024,14285.200000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983545,70866.00
06/10/2015 20:45,1,0.217,ACTIVE_NO_POWER,214.8,377.16,60.03,1433983504,"033051125000135","174011321042388",33.10,22,0.000,318.07,439.44,7.1,0.0,0.000,12140.900000034,12142.30000001,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983546,70867.00
06/10/2015 20:45,2,0.457,ACTIVE,212.38,337.54,59.996,1433983504,"201051344000648","174011321042388",27.67,22.00,0,329.73,345.96,12.8,10.4,0.084,134299.6,134299.6,1907,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983547,70868.00
06/10/2015 20:45,2,0.490,ACTIVE,212.16,336.64,59.970,1433983504,"201051344001093","174011321042388",23.00,22.00,0,329.43,345.66,11.4,9.1,0.062,136288.6,136288.6,1910,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983548,70869.00
06/10/2015 20:45,2,0.438,ACTIVE,212.61,336.94,59.996,1433983504,"201051344000645","174011321042388",27.61,22.80,0,329.43,346.26,12.2,9.9,0.071,134684.9,134684.9,1910,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983549,70870.00
06/10/2015 20:45,2,0.387,ACTIVE,213.74,338.14,59.996,1433983504,"274151322000085","174011321042388",27.53,24.30,0,334.54,345.96,10.8,8.5,0.062,417359.7,417359.7,3217,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983550,70871.00
06/10/2015 20:45,2,0.441,ACTIVE,212.38,336.64,60.012,1433983504,"201051344000651","174011321042388",28.03,21.30,0,329.73,345.66,12.6,10.2,0.075,134077.4,134077.4,1909,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983550,70872.00
06/10/2015 20:45,2,0.438,ACTIVE,212.38,336.34,59.996,1433983504,"201051344000867","174011321042388",28.17,23.30,0,328.22,345.66,12.5,10.2,0.080,126389.5,126389.5,1910,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983551,70873.00
06/10/2015 20:45,1,0.446,ACTIVE,214.4,326.81,60.03,1433983504,"040051121000095","174011321042388",21.11,22,0.130,315.76,437.38,9.3,13.8,0.182,16160.9,16162.3,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983553,70874.00
06/10/2015 20:45,2,0.438,ACTIVE,212.16,335.44,60.007,1433983504,"201051344001230","174011321042388",27.79,21.80,0,327.02,344.15,12.3,10.0,0.066,137509.1,137509.1,1915,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983554,70875.00
06/10/2015 20:45,2,0.453,ACTIVE,212.83,338.44,60.002,1433983504,"201051344000576","174011321042388",27.19,22.30,0,330.03,345.96,12.5,10.2,0.075,134084.0,134084.0,1912,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983554,70876.00
06/10/2015 20:45,2,0.480,ACTIVE,212.38,336.64,60.039,1433983504,"201051344000579","174011321042388",27.91,23.30,0,329.43,345.36,13.6,11.2,0.075,139978.8,139978.8,1912,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433983555,70877.00
06/10/2015 21:00,2,0.375,ACTIVE,211.48,335.14,59.975,1433984403,"201051344000955","174011321042388",27.49,22.00,0,327.92,343.55,10.5,8.2,0.057,139416.8,139416.8,1909,0,0,0,L,1122011218,0,121.10,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984404,70878.00
06/10/2015 21:00,2,0.289,ACTIVE,212.83,337.84,59.975,1433984403,"274151322000095","174011321042388",27.39,24.50,0,334.24,344.45,8.1,5.8,0.044,436808.1,436808.1,2834,0,0,0,L,1151911521,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984406,70879.00
06/10/2015 21:00,2,0.344,ACTIVE,211.70,334.84,59.981,1433984403,"201051344000868","174011321042388",27.65,21.80,0,328.82,344.76,9.7,7.4,0.053,125715.9,125715.9,1909,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984407,70880.00
06/10/2015 21:00,2,0.350,ACTIVE,212.38,336.34,59.970,1433984403,"201051344000853","174011321042388",27.23,22.80,0,330.33,345.06,9.7,7.4,0.049,131973.9,131973.9,1906,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984408,70881.00
06/10/2015 21:00,2,0.346,ACTIVE,212.38,336.04,59.981,1433984403,"201051344000582","174011321042388",27.61,21.50,0,330.63,343.85,9.7,7.4,0.049,132642.9,132642.9,1910,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984409,70882.00
06/10/2015 21:00,1,0.262,ACTIVE,214.2,339.49,60.03,1433984403,"040051121000097","174011321042388",22.69,22,0.138,319.22,442.41,5.9,12.4,0.012,14532,14533.100000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984410,70883.00
06/10/2015 21:00,2,0.350,ACTIVE,211.93,335.14,59.981,1433984403,"201051344000469","174011321042388",28.27,21.50,0,329.13,344.76,10.0,7.8,0.057,127149.4,127149.4,1910,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984411,70884.00
06/10/2015 21:00,2,0.326,ACTIVE,211.70,336.34,59.959,1433984403,"201051344000988","174011321042388",27.57,23.00,0,328.52,345.66,9.1,6.9,0.057,126985.3,126985.3,1909,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984412,70885.00
06/10/2015 21:00,2,0.342,ACTIVE,211.93,335.14,59.996,1433984403,"201051344001158","174011321042388",27.21,23.00,0,328.52,344.45,9.4,7.2,0.057,133240.8,133240.8,1911,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984412,70886.00
06/10/2015 21:00,2,0.344,ACTIVE,211.70,334.24,59.986,1433984403,"201051344001025","174011321042388",27.89,21.50,0,330.33,343.55,9.7,7.5,0.053,136210.7,136210.7,1911,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984413,70887.00
06/10/2015 21:00,1,0.184,ACTIVE,213.7,344.37,60.03,1433984403,"033051125000118","174011321042388",36.72,22,0.145,318.53,442.65,6.7,14.6,0.009,16082.4,16083.9,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984415,70888.00
06/10/2015 21:00,2,0.350,ACTIVE,211.93,335.74,59.991,1433984403,"201051344000569","174011321042388",27.67,23.00,0,329.73,344.15,9.8,7.6,0.044,140001.4,140001.4,1907,0,0,0,L,1122011218,0,121.33,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984415,70889.00
06/10/2015 21:00,2,0.176,ACTIVE,213.06,380.52,59.975,1433984403,"274151322000094","174011321042388",35.64,26.50,0,336.34,409.38,6.4,4.2,0.027,326424.2,326424.2,3257,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984416,70890.00
06/10/2015 21:00,1,0.256,ACTIVE_NO_POWER,214.6,419.79,60.03,1433984403,"040051121000068","174011321042388",21.35,21,0.000,321.32,440.60,5.3,0.0,0.000,15164.2,15165.2,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984418,70891.00
06/10/2015 21:00,2,0.355,ACTIVE,211.93,334.84,59.991,1433984403,"201051344000458","174011321042388",27.37,23.00,0,330.33,343.85,9.9,7.6,0.049,135706.8,135706.8,1908,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984419,70892.00
06/10/2015 21:00,2,0.285,ACTIVE,213.29,338.44,59.981,1433984403,"274151322000087","174011321042388",26.88,31.00,0,333.33,345.06,7.8,5.6,0.035,396370.7,396370.7,2814,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984420,70893.00
06/10/2015 21:00,2,0.307,ACTIVE,212.83,338.44,59.975,1433984403,"274151322000052","174011321042388",26.90,25.30,0,333.33,344.76,8.4,6.2,0.031,423616.3,423616.3,3219,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984421,70894.00
06/10/2015 21:00,2,0.342,ACTIVE,212.16,335.74,59.975,1433984403,"201051344001145","174011321042388",27.57,21.30,0,330.93,345.06,9.6,7.3,0.049,140829.2,140829.2,1916,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984421,70895.00
06/10/2015 21:00,2,0.320,ACTIVE,212.38,336.34,59.965,1433984403,"201051344000685","174011321042388",27.63,21.80,0,330.03,344.76,9.0,6.8,0.053,140097.5,140097.5,1916,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984422,70896.00
06/10/2015 21:00,2,0.262,ACTIVE,212.83,337.84,59.986,1433984403,"274151322000088","174011321042388",26.58,24.30,0,333.63,344.15,7.1,4.9,0.040,405546.6,405546.6,2823,0,0,0,L,1151911521,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984424,70897.00
06/10/2015 21:00,2,0.338,ACTIVE,212.16,335.74,59.981,1433984403,"201051344000438","174011321042388",28.82,21.80,0,330.33,344.15,9.9,7.6,0.044,140143.2,140143.2,1912,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984424,70898.00
06/10/2015 21:00,2,0.350,ACTIVE,211.48,334.24,59.975,1433984403,"201051344001135","174011321042388",28.37,21.50,0,328.22,342.95,10.1,7.8,0.057,131541.3,131541.3,1908,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984425,70899.00
06/10/2015 21:00,2,0.383,ACTIVE,212.16,336.34,59.954,1433984403,"201051344000417","174011321042388",27.35,22.30,0,330.33,344.76,10.6,8.3,0.053,136117.4,136117.4,1905,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984426,70900.00
06/10/2015 21:00,2,0.361,ACTIVE,211.48,335.44,59.991,1433984403,"201051344000594","174011321042388",27.55,24.00,0,327.92,343.85,10.1,7.8,0.049,135835.0,135835.0,1905,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984427,70901.00
06/10/2015 21:00,2,0.277,ACTIVE,213.29,339.34,60.012,1433984403,"274151322000083","174011321042388",27.55,25.00,0,333.63,344.45,7.7,5.5,0.040,419952.7,419952.7,3223,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984428,70902.00
06/10/2015 21:00,2,0.371,ACTIVE,212.16,336.04,60.007,1433984403,"201051344000585","174011321042388",27.69,21.80,0,329.73,344.76,10.4,8.1,0.053,134741.8,134741.8,1908,0,0,0,L,1122011218,0,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984429,70903.00
06/10/2015 21:00,2,0.279,ACTIVE,213.06,337.84,59.986,1433984403,"274151322000054","174011321042388",27.12,24.30,0,333.33,344.45,7.7,5.5,0.040,415317.6,415317.6,2816,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984430,70904.00
06/10/2015 21:00,2,0.346,ACTIVE,211.93,334.54,59.981,1433984403,"201051344001203","174011321042388",27.35,21.80,0,330.33,344.15,9.6,7.4,0.049,136089.7,136089.7,1914,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984431,70905.00
06/10/2015 21:00,2,0.357,ACTIVE,211.70,335.44,59.986,1433984403,"201051344000646","174011321042388",27.51,21.80,0,328.82,342.95,10.0,7.7,0.053,133709.4,133709.4,1906,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984432,70906.00
