ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 21:00,2,0.195,ACTIVE,213.96,380.52,59.986,1433984403,"274151322000068","174011321042388",35.78,27.50,0,336.04,413.89,7.1,4.9,0.022,325352.9,325352.9,2864,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984432,70907.00
06/10/2015 21:00,2,0.299,ACTIVE,213.74,339.04,59.975,1433984403,"274151322000076","174011321042388",27.85,24.80,0,335.14,345.36,8.4,6.2,0.040,442396.4,442396.4,3222,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984433,70908.00
06/10/2015 21:00,1,0.166,ACTIVE,214.5,353.87,60.00,1433984403,"033051125000132","174011321042388",32.91,21,0.009,319.47,439.03,5.4,13.8,0.000,12144.800000012,12145.700000048,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984435,70909.00
06/10/2015 21:00,1,0.189,ACTIVE_NO_POWER,214.0,373.44,60.03,1433984403,"033051125000150","174011321042388",36.70,21,0.056,318.69,445.45,6.8,0.0,0.000,16028,16029.5,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984436,70910.00
06/10/2015 21:00,2,0.355,ACTIVE,211.93,335.44,60.002,1433984403,"201051344000890","174011321042388",28.49,22.30,0,330.33,344.45,10.3,8.0,0.044,137677.8,137677.8,1908,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984438,70911.00
06/10/2015 21:00,2,0.307,ACTIVE,211.70,335.74,59.991,1433984403,"201051344000900","174011321042388",27.31,22.30,0,329.43,343.55,8.5,6.3,0.057,138028.7,138028.7,1911,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984439,70912.00
06/10/2015 21:00,2,0.346,ACTIVE,212.38,337.84,59.991,1433984403,"201051344000633","174011321042388",27.75,23.30,0,329.73,345.36,9.8,7.5,0.053,127758.8,127758.8,1913,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984440,70913.00
06/10/2015 21:00,1,0.250,ACTIVE_NO_POWER,214.1,397.93,60.03,1433984403,"040051121000185","174011321042388",21.89,22,0.000,319.65,438.35,5.4,0.0,0.000,14853.299999999,14854.199999999,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984441,70914.00
06/10/2015 21:00,2,0.344,ACTIVE,211.93,334.84,59.991,1433984403,"201051344000983","174011321042388",28.71,22.80,0,328.22,343.55,10.0,7.8,0.057,134853.8,134853.8,1910,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984442,70915.00
06/10/2015 21:00,2,0.346,ACTIVE,212.38,336.94,60.007,1433984403,"201051344000917","174011321042388",27.29,22.00,0,330.03,345.06,9.6,7.4,0.044,138247.8,138247.8,1914,0,0,0,L,1122011218,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984443,70916.00
06/10/2015 21:00,1,0.159,ACTIVE_NO_POWER,214.2,383.55,60.03,1433984403,"033051125000135","174011321042388",31.80,22,0.000,320.34,439.28,5.0,0.0,0.000,12142.30000001,12143.30000001,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984445,70917.00
06/10/2015 21:00,2,0.355,ACTIVE,212.16,336.04,59.986,1433984403,"201051344000648","174011321042388",27.57,22.30,0,330.03,345.36,10.0,7.7,0.053,134302.0,134302.0,1908,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984446,70918.00
06/10/2015 21:00,2,0.350,ACTIVE,211.93,335.44,59.991,1433984403,"201051344001093","174011321042388",28.67,21.80,0,328.52,343.55,10.2,7.9,0.035,136290.9,136290.9,1911,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984447,70919.00
06/10/2015 21:00,2,0.340,ACTIVE,212.38,336.34,59.991,1433984403,"201051344000645","174011321042388",27.27,23.00,0,330.03,344.45,9.4,7.2,0.049,134687.1,134687.1,1911,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984448,70920.00
06/10/2015 21:00,2,0.283,ACTIVE,213.29,338.14,59.981,1433984403,"274151322000085","174011321042388",26.98,24.00,0,334.84,344.76,7.8,5.6,0.040,417361.5,417361.5,3218,0,0,0,L,1151911521,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984449,70921.00
06/10/2015 21:00,2,0.340,ACTIVE,212.16,336.34,60.018,1433984403,"201051344000651","174011321042388",27.89,21.30,0,330.33,344.45,9.6,7.4,0.044,134079.7,134079.7,1910,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984450,70922.00
06/10/2015 21:00,2,0.346,ACTIVE,212.16,335.74,59.991,1433984403,"201051344000867","174011321042388",27.73,23.50,0,329.73,343.85,9.8,7.5,0.044,126391.8,126391.8,1911,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984451,70923.00
06/10/2015 21:00,1,0.323,ACTIVE_NO_POWER,213.5,387.86,60.03,1433984403,"040051121000095","174011321042388",21.54,21,0.000,315.17,438.05,6.8,0.0,0.000,16162.3,16163.1,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984452,70924.00
06/10/2015 21:00,2,0.338,ACTIVE,211.93,334.84,60.012,1433984403,"201051344001230","174011321042388",27.77,21.80,0,328.22,343.85,9.5,7.3,0.049,137511.4,137511.4,1916,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984453,70925.00
06/10/2015 21:00,2,0.346,ACTIVE,212.38,336.64,59.991,1433984403,"201051344000576","174011321042388",27.69,22.50,0,330.93,345.96,9.7,7.5,0.049,134086.3,134086.3,1913,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984454,70926.00
06/10/2015 21:00,2,0.371,ACTIVE,211.93,335.44,59.981,1433984403,"201051344000579","174011321042388",28.31,23.00,0,329.73,344.45,10.7,8.4,0.049,139981.4,139981.4,1913,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984455,70927.00
06/10/2015 21:00,1,0.230,ACTIVE_NO_POWER,213.2,383.04,60.03,1433984403,"040051121000195","174011321042388",21.08,21,0.000,321.05,440.85,4.7,0.0,0.000,16742.2,16743.1,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433984456,70928.00
06/10/2015 21:00,1,0.085,ALERT,213.7,356.88,60.03,1433984403,"040051121000116","174011321042388",28.71,20,0.000,356.51,363.19,2.4,0.0,0.000,14285.200000024,14285.700000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433984459,70929.00
06/10/2015 21:15,2,0.289,ACTIVE,211.25,332.73,60.018,1433985303,"201051344000955","174011321042388",28.11,21.50,0,328.52,341.15,8.2,6.0,0.031,139418.6,139418.6,1910,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985304,70930.00
06/10/2015 21:15,1,0.020,ACTIVE_NO_POWER,213.3,379.73,60.00,1433985303,"040051121000195","174011321042388",26.90,19,0.000,322.00,439.99,0.5,0.0,0.000,16743.1,16743.2,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985306,70931.00
06/10/2015 21:15,2,0.211,ACTIVE,212.61,335.14,59.970,1433985303,"274151322000095","174011321042388",26.76,24.00,0,332.13,341.75,5.7,3.6,0.018,436809.4,436809.4,2835,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985307,70932.00
06/10/2015 21:15,2,0.270,ACTIVE,211.25,332.73,60.012,1433985303,"201051344000868","174011321042388",27.29,21.30,0,328.52,342.05,7.5,5.3,0.031,125717.6,125717.6,1910,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985308,70933.00
06/10/2015 21:15,2,0.264,ACTIVE,211.93,334.24,59.986,1433985303,"201051344000853","174011321042388",27.85,22.80,0,330.03,342.35,7.5,5.3,0.040,131975.6,131975.6,1907,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985309,70934.00
06/10/2015 21:15,2,0.271,ACTIVE,211.93,333.63,59.981,1433985303,"201051344000582","174011321042388",27.37,21.00,0,328.52,341.45,7.6,5.4,0.027,132644.6,132644.6,1911,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985310,70935.00
06/10/2015 21:15,1,0.048,ACTIVE_NO_POWER,214.1,393.70,60.03,1433985303,"040051121000097","174011321042388",28.32,20,0.000,318.70,441.04,1.3,0.0,0.000,14533.100000024,14533.300000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985311,70936.00
06/10/2015 21:15,2,0.277,ACTIVE,211.70,333.33,59.986,1433985303,"201051344000469","174011321042388",27.67,21.50,0,327.32,342.35,7.8,5.6,0.027,127151.1,127151.1,1911,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985312,70937.00
06/10/2015 21:15,2,0.252,ACTIVE,211.48,334.24,59.986,1433985303,"201051344000988","174011321042388",26.80,23.00,0,326.72,342.65,6.9,4.7,0.022,126986.9,126986.9,1910,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985313,70938.00
06/10/2015 21:15,2,0.262,ACTIVE,211.70,333.63,59.981,1433985303,"201051344001158","174011321042388",27.14,23.00,0,328.52,342.05,7.2,5.0,0.031,133242.5,133242.5,1912,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985313,70939.00
06/10/2015 21:15,2,0.271,ACTIVE,211.70,332.73,59.991,1433985303,"201051344001025","174011321042388",27.02,21.00,0,328.82,341.45,7.5,5.3,0.035,136212.4,136212.4,1912,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985314,70940.00
06/10/2015 21:15,1,0.128,ACTIVE_NO_POWER,214.1,387.82,60.03,1433985303,"033051125000118","174011321042388",35.64,21,0.000,317.65,442.42,4.5,0.0,0.000,16083.9,16084.7,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985316,70941.00
06/10/2015 21:15,2,0.271,ACTIVE,211.48,333.03,59.981,1433985303,"201051344000569","174011321042388",27.33,22.80,0,328.82,341.45,7.6,5.4,0.031,140003.1,140003.1,1908,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985317,70942.00
06/10/2015 21:15,2,0.125,ACTIVE,212.83,336.34,60.018,1433985303,"274151322000094","174011321042388",30.45,25.50,0,333.03,387.14,3.9,1.8,0.013,326425.1,326425.1,3258,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985317,70943.00
06/10/2015 21:15,2,0.275,ACTIVE,211.48,332.43,60.018,1433985303,"201051344000458","174011321042388",27.31,23.00,0,328.82,341.15,7.7,5.5,0.031,135708.5,135708.5,1909,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985319,70944.00
06/10/2015 21:15,2,0.209,ACTIVE,213.06,336.34,59.981,1433985303,"274151322000087","174011321042388",26.22,30.00,0,332.43,342.05,5.6,3.4,0.013,396371.9,396371.9,2815,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985320,70945.00
06/10/2015 21:15,2,0.227,ACTIVE,212.61,336.64,59.991,1433985303,"274151322000052","174011321042388",26.64,24.80,0,330.93,342.05,6.1,4.0,0.027,423617.6,423617.6,3220,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985321,70946.00
06/10/2015 21:15,2,0.260,ACTIVE,211.93,333.93,59.991,1433985303,"201051344001145","174011321042388",27.29,20.70,0,330.33,342.65,7.2,5.0,0.031,140830.8,140830.8,1917,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985322,70947.00
06/10/2015 21:15,2,0.240,ACTIVE,211.93,334.84,60.007,1433985303,"201051344000685","174011321042388",28.07,21.30,0,327.92,342.35,6.9,4.7,0.035,140099.1,140099.1,1917,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985323,70948.00
06/10/2015 21:15,2,0.189,ACTIVE,212.38,334.84,59.986,1433985303,"274151322000088","174011321042388",25.41,23.80,0,331.23,342.35,4.9,2.8,0.009,405547.7,405547.7,2824,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985324,70949.00
06/10/2015 21:15,2,0.275,ACTIVE,211.70,333.03,59.991,1433985303,"201051344000438","174011321042388",27.71,21.30,0,329.13,342.05,7.8,5.6,0.027,140145.0,140145.0,1913,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985325,70950.00
06/10/2015 21:15,2,0.271,ACTIVE,211.25,332.13,59.986,1433985303,"201051344001135","174011321042388",28.33,21.00,0,328.52,340.55,7.8,5.6,0.027,131543.2,131543.2,1909,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985326,70951.00
06/10/2015 21:15,2,0.303,ACTIVE,211.93,333.93,59.991,1433985303,"201051344000417","174011321042388",27.47,21.80,0,328.82,341.45,8.5,6.2,0.031,136119.4,136119.4,1906,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985327,70952.00
06/10/2015 21:15,2,0.266,ACTIVE,211.48,333.33,60.007,1433985303,"201051344000594","174011321042388",28.31,24.00,0,327.92,342.05,7.7,5.5,0.035,135836.8,135836.8,1906,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985328,70953.00
06/10/2015 21:15,2,0.201,ACTIVE,212.83,336.34,60.007,1433985303,"274151322000083","174011321042388",26.60,24.50,0,331.83,342.05,5.4,3.3,0.027,419953.9,419953.9,3224,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985329,70954.00
06/10/2015 21:15,2,0.285,ACTIVE,211.93,334.24,59.996,1433985303,"201051344000585","174011321042388",27.53,21.30,0,329.43,342.05,8.0,5.8,0.035,134743.7,134743.7,1909,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985329,70955.00
06/10/2015 21:15,2,0.195,ACTIVE,212.83,334.54,60.002,1433985303,"274151322000054","174011321042388",27.00,23.80,0,331.53,342.05,5.4,3.3,0.022,415318.8,415318.8,2817,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985330,70956.00
06/10/2015 21:15,2,0.270,ACTIVE,211.70,332.43,59.991,1433985303,"201051344001203","174011321042388",27.00,21.30,0,328.82,342.95,7.4,5.2,0.035,136091.4,136091.4,1915,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985331,70957.00
06/10/2015 21:15,2,0.271,ACTIVE,211.48,333.33,59.996,1433985303,"201051344000646","174011321042388",27.89,21.30,0,327.62,341.75,7.7,5.5,0.027,133711.2,133711.2,1907,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985332,70958.00
06/10/2015 21:15,2,0.141,ACTIVE,213.74,336.94,59.991,1433985303,"274151322000068","174011321042388",30.77,26.80,0,333.93,396.15,4.4,2.3,0.022,325354.0,325354.0,2865,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985333,70959.00
06/10/2015 21:15,2,0.211,ACTIVE,213.29,335.44,60.002,1433985303,"274151322000076","174011321042388",27.55,24.50,0,333.03,342.65,5.9,3.8,0.022,442397.8,442397.8,3223,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985334,70960.00
06/10/2015 21:15,1,0.133,ACTIVE,213.8,349.30,60.07,1433985303,"033051125000150","174011321042388",36.55,20,0.126,318.26,443.01,4.8,13.2,0.001,16029.5,16030.400000036,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985337,70961.00
06/10/2015 21:15,2,0.279,ACTIVE,211.48,332.73,59.991,1433985303,"201051344000890","174011321042388",28.21,22.00,0,328.82,342.05,8.0,5.8,0.031,137679.6,137679.6,1909,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985338,70962.00
06/10/2015 21:15,2,0.225,ACTIVE,211.48,333.33,60.002,1433985303,"201051344000900","174011321042388",26.76,22.00,0,328.52,341.75,6.2,4.0,0.027,138030.1,138030.1,1912,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985338,70963.00
06/10/2015 21:15,2,0.273,ACTIVE,211.93,334.24,60.002,1433985303,"201051344000633","174011321042388",26.70,23.50,0,328.22,344.15,7.4,5.2,0.031,127760.5,127760.5,1914,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985339,70964.00
06/10/2015 21:15,2,0.275,ACTIVE,211.48,332.13,60.018,1433985303,"201051344000983","174011321042388",27.53,22.80,0,328.52,341.75,7.7,5.5,0.031,134855.5,134855.5,1911,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985342,70965.00
06/10/2015 21:15,2,0.264,ACTIVE,211.70,333.63,59.996,1433985303,"201051344000917","174011321042388",27.35,21.80,0,329.13,341.75,7.3,5.1,0.027,138249.4,138249.4,1915,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985343,70966.00
06/10/2015 21:15,1,0.108,ACTIVE_NO_POWER,214.2,391.37,60.03,1433985303,"033051125000135","174011321042388",30.78,21,0.000,318.84,439.55,3.3,0.0,0.000,12143.30000001,12143.699999986,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985345,70967.00
06/10/2015 21:15,2,0.273,ACTIVE,211.93,333.93,59.996,1433985303,"201051344000648","174011321042388",27.15,22.00,0,329.43,342.95,7.6,5.4,0.035,134303.8,134303.8,1909,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985346,70968.00
06/10/2015 21:15,2,0.287,ACTIVE,211.70,332.13,60.002,1433985303,"201051344001093","174011321042388",27.23,21.50,0,329.13,342.65,8.0,5.7,0.027,136292.7,136292.7,1912,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985347,70969.00
06/10/2015 21:15,2,0.250,ACTIVE,211.93,333.03,59.996,1433985303,"201051344000645","174011321042388",27.21,22.80,0,330.03,342.05,6.9,4.8,0.031,134688.7,134688.7,1912,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985348,70970.00
06/10/2015 21:15,2,0.201,ACTIVE,212.83,336.94,59.991,1433985303,"274151322000085","174011321042388",26.22,23.50,0,333.33,342.35,5.3,3.2,0.022,417362.8,417362.8,3219,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985349,70971.00
06/10/2015 21:15,2,0.266,ACTIVE,211.70,333.63,60.012,1433985303,"201051344000651","174011321042388",27.06,20.70,0,330.03,341.45,7.3,5.1,0.031,134081.4,134081.4,1911,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985350,70972.00
06/10/2015 21:15,2,0.264,ACTIVE,211.93,332.43,60.002,1433985303,"201051344000867","174011321042388",27.59,23.50,0,328.22,341.45,7.4,5.2,0.031,126393.5,126393.5,1912,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985351,70973.00
06/10/2015 21:15,2,0.260,ACTIVE,211.48,332.73,60.002,1433985303,"201051344001230","174011321042388",27.69,21.00,0,327.62,341.15,7.3,5.1,0.027,137513.0,137513.0,1917,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985353,70974.00
06/10/2015 21:15,2,0.258,ACTIVE,212.16,334.84,60.002,1433985303,"201051344000576","174011321042388",28.03,22.00,0,330.33,342.35,7.3,5.2,0.022,134088.0,134088.0,1914,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985354,70975.00
06/10/2015 21:15,2,0.285,ACTIVE,211.48,332.73,59.975,1433985303,"201051344000579","174011321042388",28.25,22.30,0,328.52,340.85,8.2,6.0,0.031,139983.3,139983.3,1914,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985355,70976.00
06/10/2015 21:15,1,0.062,ALERT,213.3,381.53,60.03,1433985303,"040051121000068","174011321042388",25.42,19,0.000,381.11,400.62,1.5,0.0,0.000,15165.2,15165.3,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433985358,70977.00
06/10/2015 21:15,1,0.141,ACTIVE_NO_POWER,213.8,363.07,60.03,1433985303,"040051121000095","174011321042388",24.70,19,0.000,318.46,435.63,3.4,0.0,0.000,16163.1,16163.3,135,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433985392,70978.00
06/10/2015 21:15,1,0.054,ALERT,213.6,416.48,60.03,1433985303,"040051121000185","174011321042388",26.23,20,0.000,416.18,418.73,1.4,0.0,0.000,14854.199999999,14854.499999999,4,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433985454,70979.00
06/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433985303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986183,70980.00
06/10/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433985303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986183,70981.00
06/10/2015 21:30,2,0.209,ACTIVE,211.48,333.03,59.996,1433986203,"201051344000955","174011321042388",25.01,20.70,0,325.52,338.14,5.3,3.2,0.004,139419.8,139419.8,1911,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986219,70982.00
06/10/2015 21:30,2,0.100,ACTIVE,213.06,335.14,59.975,1433986203,"274151322000095","174011321042388",25.01,23.30,0,331.83,339.04,2.5,0.5,0.004,436809.9,436809.9,2836,0,0,0,L,1151911521,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986228,70983.00
06/10/2015 21:30,2,0.180,ACTIVE,211.48,332.43,59.986,1433986203,"201051344000868","174011321042388",23.80,20.30,0,326.72,337.54,4.4,2.3,0.004,125718.6,125718.6,1911,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986229,70984.00
06/10/2015 21:30,2,0.172,ACTIVE,212.16,333.03,59.975,1433986203,"201051344000853","174011321042388",24.71,21.50,0,328.52,339.34,4.3,2.3,0.004,131976.5,131976.5,1908,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986230,70985.00
06/10/2015 21:30,2,0.191,ACTIVE,212.38,334.24,59.975,1433986203,"201051344000582","174011321042388",24.41,20.00,0,327.62,338.44,4.8,2.7,0.004,132645.7,132645.7,1912,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986231,70986.00
06/10/2015 21:30,2,0.201,ACTIVE,211.70,332.43,59.970,1433986203,"201051344000469","174011321042388",24.95,20.00,0,326.12,338.74,5.1,3.0,0.009,127152.2,127152.2,1912,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986239,70987.00
06/10/2015 21:30,2,0.156,ACTIVE,211.70,333.63,59.970,1433986203,"201051344000988","174011321042388",24.67,21.80,0,326.72,340.85,3.9,1.9,0.004,126987.8,126987.8,1911,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986240,70988.00
06/10/2015 21:30,2,0.174,ACTIVE,211.70,332.73,59.981,1433986203,"201051344001158","174011321042388",24.09,21.50,0,327.02,339.04,4.3,2.2,0.004,133243.4,133243.4,1913,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986241,70989.00
06/10/2015 21:30,2,0.172,ACTIVE,211.70,332.43,59.970,1433986203,"201051344001025","174011321042388",25.09,20.00,0,328.22,339.04,4.4,2.3,0.004,136213.3,136213.3,1913,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986242,70990.00
06/10/2015 21:30,2,0.174,ACTIVE,211.93,333.03,59.938,1433986203,"201051344000569","174011321042388",26.18,21.80,0,327.92,338.44,4.7,2.6,0.004,140004.1,140004.1,1909,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986250,70991.00
06/10/2015 21:30,2,0.045,ALERT,213.29,336.34,59.959,1433986203,"274151322000094","174011321042388",29.64,24.30,0,295.76,385.63,1.4,0.0,0.022,326425.3,326425.3,3259,0,0,0,L,1151911521,1,122.46,123.59,0002,22,0,0,0,0,0,0,9,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986252,70992.00
06/10/2015 21:30,2,0.182,ACTIVE,211.70,331.83,59.965,1433986203,"201051344000458","174011321042388",25.01,22.00,0,328.22,338.44,4.6,2.5,0.004,135709.6,135709.6,1910,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986261,70993.00
06/10/2015 21:30,2,0.105,ACTIVE,213.29,335.44,59.954,1433986203,"274151322000087","174011321042388",24.97,29.00,0,332.13,339.65,2.7,0.6,0.000,396372.4,396372.4,2816,0,0,0,L,1151911521,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986262,70994.00
06/10/2015 21:30,2,0.119,ACTIVE,212.83,334.84,59.965,1433986203,"274151322000052","174011321042388",25.37,24.00,0,330.93,339.65,3.1,1.1,0.000,423618.3,423618.3,3221,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986262,70995.00
06/10/2015 21:30,2,0.172,ACTIVE,212.38,333.63,59.933,1433986203,"201051344001145","174011321042388",24.03,19.80,0,329.13,339.34,4.2,2.1,0.000,140831.8,140831.8,1918,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986263,70996.00
06/10/2015 21:30,2,0.164,ACTIVE,212.38,333.63,59.970,1433986203,"201051344000685","174011321042388",23.76,20.30,0,327.32,339.95,4.0,1.9,0.009,140100.0,140100.0,1918,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986264,70997.00
06/10/2015 21:30,2,0.084,ACTIVE_NO_POWER,212.61,335.44,59.959,1433986203,"274151322000088","174011321042388",23.40,22.80,0,331.23,339.34,2.0,0.0,0.000,405548.0,405548.0,2825,0,0,0,L,1151911521,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986265,70998.00
06/10/2015 21:30,2,0.193,ACTIVE,212.16,333.33,59.965,1433986203,"201051344000438","174011321042388",24.71,20.70,0,327.92,338.44,4.8,2.7,0.000,140146.1,140146.1,1914,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986266,70999.00
06/10/2015 21:30,2,0.176,ACTIVE,211.70,331.83,59.965,1433986203,"201051344001135","174011321042388",26.48,20.00,0,327.32,337.24,4.7,2.6,0.009,131544.2,131544.2,1910,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986267,71000.00
06/10/2015 21:30,2,0.219,ACTIVE,212.38,333.93,59.938,1433986203,"201051344000417","174011321042388",24.59,21.00,0,328.22,338.74,5.5,3.4,0.000,136120.6,136120.6,1907,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986268,71001.00
06/10/2015 21:30,2,0.186,ACTIVE,211.70,332.73,59.959,1433986203,"201051344000594","174011321042388",24.59,23.30,0,326.12,337.84,4.7,2.6,0.000,135837.9,135837.9,1907,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986269,71002.00
06/10/2015 21:30,2,0.098,ACTIVE,213.29,335.74,59.954,1433986203,"274151322000083","174011321042388",24.81,23.80,0,331.53,339.65,2.5,0.4,0.000,419954.4,419954.4,3225,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986270,71003.00
06/10/2015 21:30,2,0.186,ACTIVE,212.16,333.63,59.970,1433986203,"201051344000585","174011321042388",25.70,20.30,0,327.62,338.74,4.9,2.8,0.000,134744.8,134744.8,1910,0,0,0,L,1122011218,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986271,71004.00
06/10/2015 21:30,2,0.094,ACTIVE,212.83,335.14,59.965,1433986203,"274151322000054","174011321042388",25.25,23.30,0,331.23,339.65,2.4,0.4,0.004,415319.3,415319.3,2818,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986271,71005.00
06/10/2015 21:30,2,0.188,ACTIVE,212.16,332.43,59.970,1433986203,"201051344001203","174011321042388",23.50,20.30,0,327.92,339.65,4.5,2.4,0.000,136092.4,136092.4,1916,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986272,71006.00
06/10/2015 21:30,2,0.191,ACTIVE,211.70,332.73,59.970,1433986203,"201051344000646","174011321042388",24.63,20.30,0,326.72,339.34,4.8,2.7,0.000,133712.3,133712.3,1908,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986273,71007.00
06/10/2015 21:30,2,0.010,ALERT,213.74,296.96,59.949,1433986203,"274151322000068","174011321042388",40.67,25.30,0,295.46,391.64,0.0,0.0,0.000,325354.3,325354.3,2866,0,0,0,L,1151911521,1,122.91,123.36,0002,24,0,0,0,0,0,0,14,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986275,71008.00
06/10/2015 21:30,2,0.104,ACTIVE,213.96,336.34,59.970,1433986203,"274151322000076","174011321042388",25.56,23.80,0,332.73,339.65,2.7,0.7,0.000,442398.3,442398.3,3224,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986276,71009.00
06/10/2015 21:30,2,0.197,ACTIVE,211.93,332.43,59.975,1433986203,"201051344000890","174011321042388",23.80,21.30,0,326.72,338.14,4.8,2.7,0.000,137680.8,137680.8,1910,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986284,71010.00
06/10/2015 21:30,2,0.119,ACTIVE,211.93,333.33,59.975,1433986203,"201051344000900","174011321042388",25.33,20.70,0,327.32,338.14,3.1,1.1,0.004,138030.8,138030.8,1913,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986285,71011.00
06/10/2015 21:30,2,0.189,ACTIVE,212.38,333.63,59.944,1433986203,"201051344000633","174011321042388",23.50,22.30,0,326.12,340.25,4.5,2.4,0.000,127761.5,127761.5,1915,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986286,71012.00
06/10/2015 21:30,2,0.176,ACTIVE,211.70,332.13,59.986,1433986203,"201051344000983","174011321042388",25.68,21.50,0,326.12,338.14,4.6,2.5,0.004,134856.6,134856.6,1912,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986295,71013.00
06/10/2015 21:30,2,0.182,ACTIVE,212.16,333.63,59.975,1433986203,"201051344000917","174011321042388",23.38,21.00,0,327.32,338.44,4.3,2.3,0.000,138250.5,138250.5,1916,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986295,71014.00
06/10/2015 21:30,2,0.191,ACTIVE,212.38,332.73,60.007,1433986203,"201051344000648","174011321042388",23.97,21.00,0,328.22,338.44,4.7,2.6,0.004,134304.8,134304.8,1910,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986304,71015.00
06/10/2015 21:30,2,0.201,ACTIVE,212.16,333.33,60.007,1433986203,"201051344001093","174011321042388",24.05,20.70,0,327.02,337.54,4.9,2.8,0.000,136293.8,136293.8,1913,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986304,71016.00
06/10/2015 21:30,2,0.162,ACTIVE,212.38,333.03,60.007,1433986203,"201051344000645","174011321042388",25.13,21.80,0,327.32,338.44,4.2,2.1,0.004,134689.6,134689.6,1913,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986305,71017.00
06/10/2015 21:30,2,0.094,ACTIVE,213.74,335.74,59.981,1433986203,"274151322000085","174011321042388",24.77,22.80,0,333.03,339.95,2.4,0.4,0.000,417363.2,417363.2,3220,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986306,71018.00
06/10/2015 21:30,2,0.188,ACTIVE,212.38,333.03,59.975,1433986203,"201051344000651","174011321042388",23.50,19.80,0,327.92,339.04,4.5,2.4,0.000,134082.4,134082.4,1912,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986307,71019.00
06/10/2015 21:30,2,0.160,ACTIVE,212.38,332.43,59.975,1433986203,"201051344000867","174011321042388",25.86,22.30,0,326.72,338.14,4.2,2.1,0.000,126394.5,126394.5,1913,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986308,71020.00
06/10/2015 21:30,2,0.184,ACTIVE,211.93,332.73,59.986,1433986203,"201051344001230","174011321042388",21.93,20.30,0,325.82,339.04,4.1,2.0,0.000,137514.0,137514.0,1918,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986316,71021.00
06/10/2015 21:30,2,0.186,ACTIVE,212.16,334.24,59.975,1433986203,"201051344000576","174011321042388",22.70,21.00,0,327.92,339.95,4.3,2.2,0.000,134089.0,134089.0,1915,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986317,71022.00
06/10/2015 21:30,2,0.213,ACTIVE,211.70,332.43,60.002,1433986203,"201051344000579","174011321042388",23.93,21.30,0,327.62,337.84,5.2,3.1,0.004,139984.5,139984.5,1915,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433986318,71023.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71024.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71025.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71026.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71027.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71028.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71029.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71030.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71031.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71032.00
06/10/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433986203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987084,71033.00
06/10/2015 21:45,2,0.088,ALERT,210.80,294.86,60.002,1433987103,"201051344000955","174011321042388",28.31,19.30,0,293.06,334.84,2.5,0.5,0.000,139420.2,139420.2,1912,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1433987179,71034.00
06/10/2015 21:45,2,0.041,ALERT,212.16,295.76,59.986,1433987103,"274151322000095","174011321042388",14.95,21.50,0,293.96,337.84,0.6,0.0,0.000,436809.9,436809.9,2837,0,0,0,L,1151911521,1,122.46,122.68,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987181,71035.00
06/10/2015 21:45,2,0.070,ALERT,211.03,295.16,59.991,1433987103,"201051344000868","174011321042388",28.01,18.70,0,293.36,335.14,2.0,0.0,0.000,125718.9,125718.9,1912,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1433987182,71036.00
06/10/2015 21:45,2,0.061,ALERT,211.70,294.56,59.996,1433987103,"201051344000853","174011321042388",28.47,19.50,0,292.76,336.94,1.7,0.0,0.000,131976.7,131976.7,1909,0,0,0,L,1122011218,1,122.46,122.46,0100,20,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1433987184,71037.00
06/10/2015 21:45,2,0.074,ALERT,211.70,295.76,59.996,1433987103,"201051344000582","174011321042388",26.60,19.00,0,293.66,336.04,2.0,0.1,0.000,132645.9,132645.9,1913,0,0,0,L,1122011218,1,122.01,122.68,0100,17,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1433987186,71038.00
06/10/2015 21:45,2,0.080,ALERT,211.03,294.56,59.975,1433987103,"201051344000469","174011321042388",27.91,18.30,0,291.85,335.14,2.3,0.3,0.000,127152.5,127152.5,1913,0,0,0,L,1122011218,1,121.55,122.46,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1433987188,71039.00
06/10/2015 21:45,2,0.053,ALERT,211.03,294.56,59.986,1433987103,"201051344000988","174011321042388",28.27,19.80,0,290.65,336.04,1.5,0.0,0.000,126987.9,126987.9,1912,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1433987190,71040.00
06/10/2015 21:45,2,0.051,ALERT,211.03,294.26,60.023,1433987103,"201051344001158","174011321042388",28.19,19.50,0,292.16,335.14,1.5,0.0,0.000,133243.6,133243.6,1914,0,0,0,L,1122011218,1,121.78,122.01,0100,19,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1433987191,71041.00
06/10/2015 21:45,2,0.062,ALERT,211.03,293.96,60.002,1433987103,"201051344001025","174011321042388",28.39,19.00,0,292.46,335.44,1.8,0.0,0.000,136213.5,136213.5,1914,0,0,0,L,1122011218,1,121.78,122.46,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433987193,71042.00
06/10/2015 21:45,2,0.078,ALERT,211.03,295.16,60.002,1433987103,"201051344000569","174011321042388",25.37,19.80,0,293.36,335.44,2.1,0.2,0.000,140004.4,140004.4,1910,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433987195,71043.00
06/10/2015 21:45,2,0.000,ALERT,212.38,294.86,59.996,1433987103,"274151322000094","174011321042388",37.83,22.30,0,292.76,385.93,0.0,0.0,0.000,326425.3,326425.3,3261,0,0,0,L,1151911521,1,122.01,123.36,0100,19,0,0,0,0,0,0,172,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1433987197,71044.00
06/10/2015 21:45,2,0.078,ALERT,211.03,294.56,59.996,1433987103,"201051344000458","174011321042388",28.01,20.30,0,293.06,334.84,2.2,0.2,0.000,135709.8,135709.8,1911,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1433987199,71045.00
06/10/2015 21:45,2,0.031,ALERT,212.38,294.56,59.991,1433987103,"274151322000087","174011321042388",26.92,26.50,0,292.16,337.84,0.0,0.0,0.000,396372.5,396372.5,2817,0,0,0,L,1151911521,1,122.46,122.91,0100,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1433987201,71046.00
06/10/2015 21:45,2,0.043,ALERT,212.16,295.16,59.996,1433987103,"274151322000052","174011321042388",27.61,22.30,0,292.76,347.76,0.0,0.0,0.000,423618.3,423618.3,3222,0,0,0,L,1151911521,1,121.55,122.91,0100,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433987202,71047.00
06/10/2015 21:45,2,0.061,ALERT,211.48,295.46,59.996,1433987103,"201051344001145","174011321042388",28.37,18.70,0,293.66,336.64,1.8,0.0,0.000,140832.0,140832.0,1919,0,0,0,L,1122011218,1,122.23,122.46,0100,18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1433987204,71048.00
06/10/2015 21:45,2,0.043,ALERT,211.48,294.86,59.991,1433987103,"201051344000685","174011321042388",28.17,19.30,0,292.76,335.44,1.2,0.0,0.000,140100.1,140100.1,1919,0,0,0,L,1122011218,1,122.68,122.46,0100,17,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1433987206,71049.00
06/10/2015 21:45,2,0.006,ALERT,211.93,294.86,59.986,1433987103,"274151322000088","174011321042388",26.40,21.50,0,292.76,337.24,0.0,0.0,0.000,405548.0,405548.0,2826,0,0,0,L,1151911521,1,122.46,122.68,0100,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1433987208,71050.00
06/10/2015 21:45,2,0.080,ALERT,211.25,294.86,59.996,1433987103,"201051344000438","174011321042388",28.39,19.30,0,293.36,335.44,2.3,0.3,0.000,140146.4,140146.4,1915,0,0,0,L,1122011218,1,122.46,122.46,0100,18,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1433987210,71051.00
06/10/2015 21:45,2,0.078,ALERT,210.80,294.86,59.996,1433987103,"201051344001135","174011321042388",28.45,19.00,0,293.06,334.54,2.3,0.3,0.000,131544.5,131544.5,1911,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1433987211,71052.00
06/10/2015 21:45,2,0.113,ALERT,211.25,294.26,60.002,1433987103,"201051344000417","174011321042388",28.05,19.50,0,292.46,336.04,3.3,1.2,0.000,136121.0,136121.0,1908,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1433987213,71053.00
