ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 21:45,2,0.076,ALERT,210.80,295.46,60.002,1433987103,"201051344000594","174011321042388",28.57,21.30,0,292.46,334.84,2.2,0.2,0.000,135838.2,135838.2,1908,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433987215,71054.00
06/10/2015 21:45,2,0.020,ALERT,212.38,295.16,59.991,1433987103,"274151322000083","174011321042388",27.47,21.80,0,293.36,337.54,0.0,0.0,0.000,419954.4,419954.4,3226,0,0,0,L,1151911521,1,122.01,122.91,0100,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1433987217,71055.00
06/10/2015 21:45,2,0.078,ALERT,211.48,295.16,60.028,1433987103,"201051344000585","174011321042388",28.25,19.00,0,292.76,336.04,2.3,0.3,0.000,134745.1,134745.1,1911,0,0,0,L,1122011218,1,121.78,122.91,0100,16,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1433987219,71056.00
06/10/2015 21:45,2,0.016,ALERT,212.16,295.16,59.996,1433987103,"274151322000054","174011321042388",27.71,21.50,0,292.76,337.54,0.0,0.0,0.000,415319.3,415319.3,2819,0,0,0,L,1151911521,1,122.46,122.46,0100,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1433987221,71057.00
06/10/2015 21:45,2,0.062,ALERT,211.25,294.86,59.970,1433987103,"201051344001203","174011321042388",27.91,19.30,0,293.06,336.34,1.8,0.0,0.000,136092.6,136092.6,1917,0,0,0,L,1122011218,1,122.46,122.23,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1433987222,71058.00
06/10/2015 21:45,2,0.064,ALERT,210.80,294.86,59.996,1433987103,"201051344000646","174011321042388",27.91,19.00,0,292.46,334.54,1.8,0.0,0.000,133712.5,133712.5,1909,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1433987224,71059.00
06/10/2015 21:45,2,0.008,ALERT,213.06,294.26,59.996,1433987103,"274151322000068","174011321042388",38.23,23.00,0,292.46,385.03,0.0,0.0,0.000,325354.3,325354.3,2868,0,0,0,L,1151911521,1,122.68,123.36,0100,21,0,0,0,0,0,0,167,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1433987226,71060.00
06/10/2015 21:45,2,0.016,ALERT,213.06,295.46,59.996,1433987103,"274151322000076","174011321042388",28.35,22.00,0,292.76,352.57,0.0,0.0,0.000,442398.3,442398.3,3225,0,0,0,L,1151911521,1,122.46,123.59,0100,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1433987228,71061.00
06/10/2015 21:45,2,0.102,ALERT,211.03,295.16,60.018,1433987103,"201051344000890","174011321042388",25.15,19.80,0,293.66,334.84,2.5,0.5,0.000,137681.1,137681.1,1911,0,0,0,L,1122011218,1,122.01,122.01,0100,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1433987230,71062.00
06/10/2015 21:45,2,0.027,ALERT,211.03,294.86,59.970,1433987103,"201051344000900","174011321042388",27.93,19.00,0,292.46,334.54,0.8,0.0,0.000,138030.9,138030.9,1914,0,0,0,L,1122011218,1,122.01,122.23,0100,17,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1433987231,71063.00
06/10/2015 21:45,2,0.066,ALERT,211.48,294.26,59.996,1433987103,"201051344000633","174011321042388",28.11,20.30,0,290.95,336.34,1.9,0.0,0.000,127761.7,127761.7,1916,0,0,0,L,1122011218,1,122.46,122.68,0100,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1433987233,71064.00
06/10/2015 21:45,2,0.076,ALERT,211.03,294.86,59.996,1433987103,"201051344000983","174011321042388",28.19,19.50,0,293.06,335.44,2.2,0.2,0.000,134856.9,134856.9,1913,0,0,0,L,1122011218,1,122.01,122.23,0100,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1433987235,71065.00
06/10/2015 21:45,2,0.062,ALERT,211.25,294.56,59.996,1433987103,"201051344000917","174011321042388",28.01,19.50,0,291.55,335.14,1.8,0.0,0.000,138250.6,138250.6,1917,0,0,0,L,1122011218,1,122.01,122.68,0100,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1433987237,71066.00
06/10/2015 21:45,2,0.078,ALERT,211.25,294.26,60.002,1433987103,"201051344000648","174011321042388",28.19,19.30,0,292.46,336.04,2.3,0.3,0.000,134305.1,134305.1,1911,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1433987239,71067.00
06/10/2015 21:45,2,0.100,ALERT,211.03,294.86,59.975,1433987103,"201051344001093","174011321042388",27.79,19.30,0,293.06,335.14,2.8,0.8,0.000,136294.2,136294.2,1914,0,0,0,L,1122011218,1,122.01,122.46,0100,19,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1433987241,71068.00
06/10/2015 21:45,2,0.049,ALERT,211.25,294.26,60.002,1433987103,"201051344000645","174011321042388",28.33,19.80,0,292.76,335.44,1.4,0.0,0.000,134689.8,134689.8,1914,0,0,0,L,1122011218,1,122.23,122.46,0100,17,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433987242,71069.00
06/10/2015 21:45,2,0.020,ALERT,212.16,294.86,59.996,1433987103,"274151322000085","174011321042388",27.65,21.30,0,292.76,338.44,0.0,0.0,0.000,417363.2,417363.2,3221,0,0,0,L,1151911521,1,122.46,122.68,0100,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1433987244,71070.00
06/10/2015 21:45,2,0.062,ALERT,211.25,294.56,60.007,1433987103,"201051344000651","174011321042388",28.03,18.30,0,292.46,335.44,1.8,0.0,0.000,134082.6,134082.6,1913,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1433987246,71071.00
06/10/2015 21:45,2,0.070,ALERT,211.25,294.56,59.975,1433987103,"201051344000867","174011321042388",27.77,20.30,0,292.76,334.54,2.0,0.0,0.000,126394.7,126394.7,1914,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1433987248,71072.00
06/10/2015 21:45,2,0.070,ALERT,211.03,295.16,60.002,1433987103,"201051344001230","174011321042388",27.89,19.00,0,293.36,333.93,2.0,0.0,0.000,137514.2,137514.2,1919,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1433987250,71073.00
06/10/2015 21:45,2,0.074,ALERT,211.48,295.46,60.002,1433987103,"201051344000576","174011321042388",27.53,19.30,0,292.76,335.14,2.1,0.1,0.000,134089.1,134089.1,1916,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1433987251,71074.00
06/10/2015 21:45,2,0.092,ALERT,211.03,295.16,60.002,1433987103,"201051344000579","174011321042388",28.41,19.50,0,293.36,334.84,2.7,0.7,0.000,139984.9,139984.9,1916,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1433987253,71075.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987983,71076.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987983,71077.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987983,71078.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987984,71079.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987984,71080.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987984,71081.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987984,71082.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987984,71083.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987984,71084.00
06/10/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433987103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433987984,71085.00
06/10/2015 22:00,2,0.000,ALERT,210.57,294.86,60.007,1433988003,"201051344000955","174011321042388",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,139420.3,139420.3,1914,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988078,71086.00
06/10/2015 22:00,2,0.000,ALERT,212.38,296.06,60.012,1433988003,"274151322000095","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,436809.9,436809.9,2839,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988080,71087.00
06/10/2015 22:00,2,0.000,ALERT,210.80,295.16,60.007,1433988003,"201051344000868","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,125718.9,125718.9,1914,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988082,71088.00
06/10/2015 22:00,2,0.000,ALERT,211.25,294.26,60.007,1433988003,"201051344000853","174011321042388",0.00,18.00,0,292.16,296.96,0.0,0.0,0.000,131976.7,131976.7,1911,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988084,71089.00
06/10/2015 22:00,2,0.000,ALERT,211.48,295.76,60.012,1433988003,"201051344000582","174011321042388",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,132645.9,132645.9,1915,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988086,71090.00
06/10/2015 22:00,2,0.000,ALERT,210.80,294.26,59.975,1433988003,"201051344000469","174011321042388",0.00,17.30,0,291.25,296.06,0.0,0.0,0.000,127152.6,127152.6,1915,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988087,71091.00
06/10/2015 22:00,2,0.000,ALERT,210.57,294.26,60.012,1433988003,"201051344000988","174011321042388",0.00,18.30,0,289.75,296.06,0.0,0.0,0.000,126987.9,126987.9,1914,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988089,71092.00
06/10/2015 22:00,2,0.000,ALERT,210.80,294.26,60.007,1433988003,"201051344001158","174011321042388",0.00,18.00,0,291.55,296.06,0.0,0.0,0.000,133243.6,133243.6,1916,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988091,71093.00
06/10/2015 22:00,2,0.000,ALERT,210.80,293.66,60.007,1433988003,"201051344001025","174011321042388",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,136213.5,136213.5,1916,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988093,71094.00
06/10/2015 22:00,2,0.000,ALERT,210.80,294.86,60.007,1433988003,"201051344000569","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,140004.4,140004.4,1912,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988095,71095.00
06/10/2015 22:00,2,0.000,ALERT,212.16,294.26,60.002,1433988003,"274151322000094","174011321042388",0.00,20.70,0,291.85,363.39,0.0,0.0,0.000,326425.3,326425.3,3263,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1433988096,71096.00
06/10/2015 22:00,2,0.000,ALERT,210.57,294.26,59.996,1433988003,"201051344000458","174011321042388",0.00,19.00,0,292.16,297.57,0.0,0.0,0.000,135709.8,135709.8,1913,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988098,71097.00
06/10/2015 22:00,2,0.000,ALERT,212.38,294.26,60.007,1433988003,"274151322000087","174011321042388",0.00,25.00,0,291.55,296.66,0.0,0.0,0.000,396372.5,396372.5,2819,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988100,71098.00
06/10/2015 22:00,2,0.000,ALERT,211.70,294.56,59.996,1433988003,"274151322000052","174011321042388",0.00,21.00,0,291.85,297.57,0.0,0.0,0.000,423618.3,423618.3,3224,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988102,71099.00
06/10/2015 22:00,2,0.000,ALERT,211.03,294.86,60.007,1433988003,"201051344001145","174011321042388",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,140832.0,140832.0,1921,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988104,71100.00
06/10/2015 22:00,2,0.000,ALERT,211.03,294.26,60.007,1433988003,"201051344000685","174011321042388",0.00,18.00,0,292.16,296.66,0.0,0.0,0.000,140100.1,140100.1,1921,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988105,71101.00
06/10/2015 22:00,2,0.000,ALERT,211.70,294.86,59.996,1433988003,"274151322000088","174011321042388",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,405548.0,405548.0,2828,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988107,71102.00
06/10/2015 22:00,2,0.000,ALERT,211.03,294.56,60.002,1433988003,"201051344000438","174011321042388",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,140146.4,140146.4,1917,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988109,71103.00
06/10/2015 22:00,2,0.000,ALERT,210.57,294.56,60.007,1433988003,"201051344001135","174011321042388",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,131544.6,131544.6,1913,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988111,71104.00
06/10/2015 22:00,2,0.000,ALERT,211.03,293.96,60.002,1433988003,"201051344000417","174011321042388",0.00,18.70,0,291.55,296.36,0.0,0.0,0.000,136121.2,136121.2,1910,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988113,71105.00
06/10/2015 22:00,2,0.000,ALERT,210.57,294.86,59.996,1433988003,"201051344000594","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,135838.2,135838.2,1910,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988115,71106.00
06/10/2015 22:00,2,0.000,ALERT,212.16,294.86,60.002,1433988003,"274151322000083","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,419954.4,419954.4,3228,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988116,71107.00
06/10/2015 22:00,2,0.000,ALERT,211.03,294.86,60.018,1433988003,"201051344000585","174011321042388",0.00,18.00,0,291.85,296.66,0.0,0.0,0.000,134745.1,134745.1,1913,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988118,71108.00
06/10/2015 22:00,2,0.000,ALERT,211.93,295.16,60.002,1433988003,"274151322000054","174011321042388",0.00,20.30,0,292.16,297.57,0.0,0.0,0.000,415319.3,415319.3,2821,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988120,71109.00
06/10/2015 22:00,2,0.000,ALERT,211.03,294.56,59.986,1433988003,"201051344001203","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,136092.6,136092.6,1919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988122,71110.00
06/10/2015 22:00,2,0.000,ALERT,210.57,294.56,60.002,1433988003,"201051344000646","174011321042388",0.00,17.80,0,291.55,296.66,0.0,0.0,0.000,133712.5,133712.5,1911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988124,71111.00
06/10/2015 22:00,2,0.000,ALERT,212.83,293.96,60.028,1433988003,"274151322000068","174011321042388",0.00,21.50,0,291.55,362.79,0.0,0.0,0.000,325354.3,325354.3,2870,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1433988125,71112.00
06/10/2015 22:00,2,0.000,ALERT,212.61,294.56,59.991,1433988003,"274151322000076","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,442398.3,442398.3,3227,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988127,71113.00
06/10/2015 22:00,2,0.000,ALERT,210.57,295.16,59.981,1433988003,"201051344000890","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,137681.2,137681.2,1913,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988129,71114.00
06/10/2015 22:00,2,0.000,ALERT,210.57,294.56,59.975,1433988003,"201051344000900","174011321042388",0.00,17.80,0,291.85,296.36,0.0,0.0,0.000,138030.9,138030.9,1916,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988131,71115.00
06/10/2015 22:00,2,0.000,ALERT,211.25,293.66,59.991,1433988003,"201051344000633","174011321042388",0.00,18.70,0,290.05,295.76,0.0,0.0,0.000,127761.7,127761.7,1918,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988133,71116.00
06/10/2015 22:00,2,0.000,ALERT,210.80,294.86,59.991,1433988003,"201051344000983","174011321042388",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,134856.9,134856.9,1915,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988135,71117.00
06/10/2015 22:00,2,0.000,ALERT,211.03,294.26,60.002,1433988003,"201051344000917","174011321042388",0.00,18.70,0,291.25,296.06,0.0,0.0,0.000,138250.6,138250.6,1919,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988136,71118.00
06/10/2015 22:00,2,0.000,ALERT,211.03,294.26,59.986,1433988003,"201051344000648","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,134305.1,134305.1,1913,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988138,71119.00
06/10/2015 22:00,2,0.000,ALERT,210.80,294.86,60.028,1433988003,"201051344001093","174011321042388",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,136294.3,136294.3,1916,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988140,71120.00
06/10/2015 22:00,2,0.000,ALERT,211.25,294.56,60.007,1433988003,"201051344000645","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,134689.8,134689.8,1916,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988142,71121.00
06/10/2015 22:00,2,0.000,ALERT,212.38,294.86,59.991,1433988003,"274151322000085","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,417363.2,417363.2,3223,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988143,71122.00
06/10/2015 22:00,2,0.000,ALERT,211.03,294.26,60.002,1433988003,"201051344000651","174011321042388",0.00,17.50,0,291.55,296.36,0.0,0.0,0.000,134082.6,134082.6,1915,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988145,71123.00
06/10/2015 22:00,2,0.000,ALERT,211.03,294.26,59.959,1433988003,"201051344000867","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,126394.7,126394.7,1916,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988147,71124.00
06/10/2015 22:00,2,0.000,ALERT,210.80,295.16,59.965,1433988003,"201051344001230","174011321042388",0.00,17.80,0,292.76,296.96,0.0,0.0,0.000,137514.2,137514.2,1921,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988149,71125.00
06/10/2015 22:00,2,0.000,ALERT,211.25,295.16,60.012,1433988003,"201051344000576","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,134089.1,134089.1,1918,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988151,71126.00
06/10/2015 22:00,2,0.000,ALERT,210.80,295.16,60.002,1433988003,"201051344000579","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,139985.0,139985.0,1918,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433988153,71127.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71128.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71129.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71130.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71131.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71132.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71133.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71134.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71135.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71136.00
06/10/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433988003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433988883,71137.00
06/10/2015 22:15,2,0.000,ALERT,210.35,295.16,59.996,1433988904,"201051344000955","174011321042388",0.00,17.30,0,292.76,296.96,0.0,0.0,0.000,139420.3,139420.3,1916,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988979,71138.00
06/10/2015 22:15,2,0.000,ALERT,211.93,296.66,59.981,1433988904,"274151322000095","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,436809.9,436809.9,2841,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988981,71139.00
06/10/2015 22:15,2,0.000,ALERT,210.57,295.76,59.986,1433988904,"201051344000868","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,125718.9,125718.9,1916,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988982,71140.00
06/10/2015 22:15,2,0.000,ALERT,211.25,295.16,60.002,1433988904,"201051344000853","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,131976.7,131976.7,1913,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988984,71141.00
06/10/2015 22:15,2,0.000,ALERT,211.25,296.06,59.986,1433988904,"201051344000582","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,132645.9,132645.9,1917,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433988986,71142.00
06/10/2015 22:15,2,0.000,ALERT,210.57,295.16,59.991,1433988904,"201051344000469","174011321042388",0.00,16.30,0,291.55,296.36,0.0,0.0,0.000,127152.6,127152.6,1917,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433988988,71143.00
06/10/2015 22:15,2,0.000,ALERT,210.35,294.86,60.002,1433988904,"201051344000988","174011321042388",0.00,17.50,0,290.35,296.36,0.0,0.0,0.000,126987.9,126987.9,1916,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988990,71144.00
06/10/2015 22:15,2,0.000,ALERT,210.57,294.56,59.996,1433988904,"201051344001158","174011321042388",0.00,17.00,0,291.85,296.06,0.0,0.0,0.000,133243.6,133243.6,1918,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988991,71145.00
06/10/2015 22:15,2,0.000,ALERT,210.57,294.56,59.991,1433988904,"201051344001025","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,136213.5,136213.5,1918,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988993,71146.00
06/10/2015 22:15,2,0.000,ALERT,210.57,295.46,60.007,1433988904,"201051344000569","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,140004.4,140004.4,1914,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988995,71147.00
06/10/2015 22:15,2,0.000,ALERT,211.93,294.56,59.996,1433988904,"274151322000094","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,326425.3,326425.3,3265,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988997,71148.00
06/10/2015 22:15,2,0.000,ALERT,210.35,295.16,59.991,1433988904,"201051344000458","174011321042388",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,135709.8,135709.8,1915,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433988999,71149.00
06/10/2015 22:15,2,0.000,ALERT,211.93,294.56,60.002,1433988904,"274151322000087","174011321042388",0.00,23.50,0,291.85,296.66,0.0,0.0,0.000,396372.5,396372.5,2821,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989001,71150.00
06/10/2015 22:15,2,0.000,ALERT,211.48,294.56,60.002,1433988904,"274151322000052","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,423618.3,423618.3,3226,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989003,71151.00
06/10/2015 22:15,2,0.000,ALERT,210.80,295.46,60.012,1433988904,"201051344001145","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,140832.0,140832.0,1923,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989004,71152.00
06/10/2015 22:15,2,0.000,ALERT,211.03,295.16,60.002,1433988904,"201051344000685","174011321042388",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,140100.1,140100.1,1923,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989006,71153.00
06/10/2015 22:15,2,0.000,ALERT,211.48,295.46,60.007,1433988904,"274151322000088","174011321042388",0.00,19.30,0,292.46,297.26,0.0,0.0,0.000,405548.0,405548.0,2830,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989008,71154.00
06/10/2015 22:15,2,0.000,ALERT,211.03,295.16,60.007,1433988904,"201051344000438","174011321042388",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,140146.4,140146.4,1919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989010,71155.00
06/10/2015 22:15,2,0.000,ALERT,210.57,295.46,59.996,1433988904,"201051344001135","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,131544.6,131544.6,1915,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989011,71156.00
06/10/2015 22:15,2,0.000,ALERT,211.03,294.56,59.991,1433988904,"201051344000417","174011321042388",0.00,17.50,0,292.16,296.66,0.0,0.0,0.000,136121.2,136121.2,1912,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989013,71157.00
06/10/2015 22:15,2,0.000,ALERT,210.57,295.46,59.996,1433988904,"201051344000594","174011321042388",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,135838.2,135838.2,1912,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989015,71158.00
06/10/2015 22:15,2,0.000,ALERT,212.38,295.16,59.991,1433988904,"274151322000083","174011321042388",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,419954.4,419954.4,3230,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989017,71159.00
06/10/2015 22:15,2,0.000,ALERT,211.25,295.76,59.996,1433988904,"201051344000585","174011321042388",0.00,17.30,0,292.46,296.96,0.0,0.0,0.000,134745.1,134745.1,1915,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989019,71160.00
06/10/2015 22:15,2,0.000,ALERT,211.93,295.16,59.959,1433988904,"274151322000054","174011321042388",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,415319.3,415319.3,2823,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989021,71161.00
06/10/2015 22:15,2,0.000,ALERT,211.03,295.46,60.028,1433988904,"201051344001203","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,136092.6,136092.6,1921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989023,71162.00
06/10/2015 22:15,2,0.000,ALERT,210.80,295.46,59.991,1433988904,"201051344000646","174011321042388",0.00,17.00,0,292.16,296.66,0.0,0.0,0.000,133712.5,133712.5,1913,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989025,71163.00
06/10/2015 22:15,2,0.000,ALERT,212.61,295.16,59.991,1433988904,"274151322000068","174011321042388",0.00,20.30,0,291.85,296.36,0.0,0.0,0.000,325354.3,325354.3,2872,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989027,71164.00
06/10/2015 22:15,2,0.000,ALERT,212.83,295.16,59.986,1433988904,"274151322000076","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,442398.3,442398.3,3229,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989029,71165.00
06/10/2015 22:15,2,0.000,ALERT,210.80,295.76,59.986,1433988904,"201051344000890","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,137681.2,137681.2,1915,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989030,71166.00
06/10/2015 22:15,2,0.000,ALERT,210.80,295.16,59.981,1433988904,"201051344000900","174011321042388",0.00,17.00,0,292.16,296.36,0.0,0.0,0.000,138030.9,138030.9,1918,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989032,71167.00
06/10/2015 22:15,2,0.000,ALERT,211.25,294.86,59.991,1433988904,"201051344000633","174011321042388",0.00,17.50,0,290.65,295.76,0.0,0.0,0.000,127761.7,127761.7,1920,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989034,71168.00
06/10/2015 22:15,2,0.000,ALERT,210.80,295.16,60.002,1433988904,"201051344000983","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,134856.9,134856.9,1917,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989036,71169.00
06/10/2015 22:15,2,0.000,ALERT,211.03,295.16,59.991,1433988904,"201051344000917","174011321042388",0.00,17.80,0,291.55,296.36,0.0,0.0,0.000,138250.6,138250.6,1921,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989038,71170.00
06/10/2015 22:15,2,0.000,ALERT,211.25,294.56,59.991,1433988904,"201051344000648","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,134305.1,134305.1,1915,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989039,71171.00
06/10/2015 22:15,2,0.000,ALERT,211.03,295.46,59.965,1433988904,"201051344001093","174011321042388",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,136294.3,136294.3,1918,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989041,71172.00
06/10/2015 22:15,2,0.000,ALERT,211.03,294.86,60.002,1433988904,"201051344000645","174011321042388",0.00,17.50,0,292.46,296.96,0.0,0.0,0.000,134689.8,134689.8,1918,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989043,71173.00
06/10/2015 22:15,2,0.000,ALERT,212.38,296.06,59.996,1433988904,"274151322000085","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,417363.2,417363.2,3225,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989045,71174.00
06/10/2015 22:15,2,0.000,ALERT,210.80,294.26,59.991,1433988904,"201051344000651","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,134082.6,134082.6,1917,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989047,71175.00
06/10/2015 22:15,2,0.000,ALERT,210.80,294.86,60.002,1433988904,"201051344000867","174011321042388",0.00,17.80,0,292.16,297.57,0.0,0.0,0.000,126394.7,126394.7,1918,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989048,71176.00
06/10/2015 22:15,2,0.000,ALERT,210.80,295.76,59.996,1433988904,"201051344001230","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,137514.2,137514.2,1923,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989050,71177.00
06/10/2015 22:15,2,0.000,ALERT,211.25,295.76,59.991,1433988904,"201051344000576","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,134089.1,134089.1,1920,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989052,71178.00
06/10/2015 22:15,2,0.000,ALERT,210.80,295.76,59.991,1433988904,"201051344000579","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,139985.0,139985.0,1920,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989054,71179.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71180.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71181.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71182.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71183.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71184.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71185.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71186.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71187.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71188.00
06/10/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433988904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433989784,71189.00
06/10/2015 22:30,2,0.000,ALERT,210.12,293.96,60.012,1433989804,"201051344000955","174011321042388",0.00,16.70,0,292.46,296.96,0.0,0.0,0.000,139420.3,139420.3,1918,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989881,71190.00
06/10/2015 22:30,2,0.000,ALERT,211.70,295.46,60.023,1433989804,"274151322000095","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,436809.9,436809.9,2843,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989884,71191.00
06/10/2015 22:30,2,0.000,ALERT,210.35,293.96,60.007,1433989804,"201051344000868","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,125718.9,125718.9,1918,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989885,71192.00
06/10/2015 22:30,2,0.000,ALERT,210.80,293.66,60.012,1433989804,"201051344000853","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,131976.7,131976.7,1915,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989887,71193.00
06/10/2015 22:30,2,0.000,ALERT,210.80,294.26,60.012,1433989804,"201051344000582","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,132645.9,132645.9,1919,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989889,71194.00
06/10/2015 22:30,2,0.000,ALERT,210.35,293.06,60.007,1433989804,"201051344000469","174011321042388",0.00,15.50,0,291.25,296.66,0.0,0.0,0.000,127152.6,127152.6,1919,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989891,71195.00
06/10/2015 22:30,2,0.000,ALERT,210.12,293.36,60.012,1433989804,"201051344000988","174011321042388",0.00,16.70,0,290.05,296.66,0.0,0.0,0.000,126987.9,126987.9,1918,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989893,71196.00
06/10/2015 22:30,2,0.000,ALERT,210.12,293.06,60.012,1433989804,"201051344001158","174011321042388",0.00,16.30,0,291.85,296.66,0.0,0.0,0.000,133243.6,133243.6,1920,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989895,71197.00
06/10/2015 22:30,2,0.000,ALERT,210.35,293.06,60.012,1433989804,"201051344001025","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,136213.5,136213.5,1920,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989897,71198.00
06/10/2015 22:30,2,0.000,ALERT,210.35,293.96,60.007,1433989804,"201051344000569","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,140004.4,140004.4,1916,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989899,71199.00
06/10/2015 22:30,2,0.000,ALERT,211.70,293.36,60.012,1433989804,"274151322000094","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,326425.3,326425.3,3267,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989900,71200.00
06/10/2015 22:30,2,0.000,ALERT,210.35,293.66,60.007,1433989804,"201051344000458","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,135709.8,135709.8,1917,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989902,71201.00
06/10/2015 22:30,2,0.000,ALERT,211.70,293.36,60.012,1433989804,"274151322000087","174011321042388",0.00,22.30,0,291.85,296.66,0.0,0.0,0.000,396372.5,396372.5,2823,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989904,71202.00
06/10/2015 22:30,2,0.000,ALERT,211.70,294.26,60.012,1433989804,"274151322000052","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,423618.3,423618.3,3228,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989906,71203.00
