ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 22:30,2,0.000,ALERT,210.80,294.26,60.018,1433989804,"201051344001145","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,140832.0,140832.0,1925,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989908,71204.00
06/10/2015 22:30,2,0.000,ALERT,210.80,293.96,60.007,1433989804,"201051344000685","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,140100.1,140100.1,1925,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989909,71205.00
06/10/2015 22:30,2,0.000,ALERT,211.48,294.26,60.012,1433989804,"274151322000088","174011321042388",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,405548.0,405548.0,2832,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989911,71206.00
06/10/2015 22:30,2,0.000,ALERT,210.80,294.26,60.012,1433989804,"201051344000438","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,140146.4,140146.4,1921,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989913,71207.00
06/10/2015 22:30,2,0.000,ALERT,210.12,293.96,60.012,1433989804,"201051344001135","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,131544.6,131544.6,1917,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989915,71208.00
06/10/2015 22:30,2,0.000,ALERT,210.80,293.36,60.012,1433989804,"201051344000417","174011321042388",0.00,16.70,0,292.16,296.66,0.0,0.0,0.000,136121.2,136121.2,1914,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989916,71209.00
06/10/2015 22:30,2,0.000,ALERT,210.12,294.26,60.012,1433989804,"201051344000594","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,135838.2,135838.2,1914,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989918,71210.00
06/10/2015 22:30,2,0.000,ALERT,211.93,294.56,60.034,1433989804,"274151322000083","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,419954.4,419954.4,3232,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989920,71211.00
06/10/2015 22:30,2,0.000,ALERT,210.80,294.26,60.007,1433989804,"201051344000585","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,134745.1,134745.1,1917,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989922,71212.00
06/10/2015 22:30,2,0.000,ALERT,211.48,293.96,60.012,1433989804,"274151322000054","174011321042388",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,415319.3,415319.3,2825,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989924,71213.00
06/10/2015 22:30,2,0.000,ALERT,210.57,293.66,59.991,1433989804,"201051344001203","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,136092.6,136092.6,1923,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989926,71214.00
06/10/2015 22:30,2,0.000,ALERT,210.35,293.96,60.012,1433989804,"201051344000646","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,133712.5,133712.5,1915,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989927,71215.00
06/10/2015 22:30,2,0.000,ALERT,212.16,293.36,60.012,1433989804,"274151322000068","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,325354.3,325354.3,2874,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989929,71216.00
06/10/2015 22:30,2,0.000,ALERT,212.16,293.66,59.986,1433989804,"274151322000076","174011321042388",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,442398.3,442398.3,3231,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989931,71217.00
06/10/2015 22:30,2,0.000,ALERT,210.35,294.26,60.012,1433989804,"201051344000890","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,137681.2,137681.2,1917,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989933,71218.00
06/10/2015 22:30,2,0.000,ALERT,210.12,293.36,60.028,1433989804,"201051344000900","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,138030.9,138030.9,1920,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989935,71219.00
06/10/2015 22:30,2,0.000,ALERT,210.80,293.36,60.023,1433989804,"201051344000633","174011321042388",0.00,16.70,0,290.65,296.36,0.0,0.0,0.000,127761.7,127761.7,1922,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989936,71220.00
06/10/2015 22:30,2,0.000,ALERT,210.35,293.96,60.012,1433989804,"201051344000983","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,134856.9,134856.9,1919,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989938,71221.00
06/10/2015 22:30,2,0.000,ALERT,210.57,293.36,60.018,1433989804,"201051344000917","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,138250.6,138250.6,1923,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989940,71222.00
06/10/2015 22:30,2,0.000,ALERT,210.57,293.06,60.023,1433989804,"201051344000648","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,134305.1,134305.1,1917,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989942,71223.00
06/10/2015 22:30,2,0.000,ALERT,210.35,293.96,60.007,1433989804,"201051344001093","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,136294.3,136294.3,1920,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989944,71224.00
06/10/2015 22:30,2,0.000,ALERT,210.80,293.36,59.981,1433989804,"201051344000645","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,134689.8,134689.8,1920,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989945,71225.00
06/10/2015 22:30,2,0.000,ALERT,211.93,293.96,60.018,1433989804,"274151322000085","174011321042388",0.00,18.00,0,292.46,297.57,0.0,0.0,0.000,417363.2,417363.2,3227,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989947,71226.00
06/10/2015 22:30,2,0.000,ALERT,210.57,293.06,60.007,1433989804,"201051344000651","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,134082.6,134082.6,1919,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989949,71227.00
06/10/2015 22:30,2,0.000,ALERT,210.57,293.36,60.007,1433989804,"201051344000867","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,126394.7,126394.7,1920,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433989951,71228.00
06/10/2015 22:30,2,0.000,ALERT,210.35,294.26,60.007,1433989804,"201051344001230","174011321042388",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,137514.2,137514.2,1925,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989953,71229.00
06/10/2015 22:30,2,0.000,ALERT,210.80,293.96,60.002,1433989804,"201051344000576","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,134089.1,134089.1,1922,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989955,71230.00
06/10/2015 22:30,2,0.000,ALERT,210.35,293.96,59.996,1433989804,"201051344000579","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,139985.0,139985.0,1922,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433989956,71231.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71232.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71233.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71234.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71235.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71236.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71237.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71238.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71239.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71240.00
06/10/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433989804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433990685,71241.00
06/10/2015 22:45,2,0.000,ALERT,210.80,295.76,59.986,1433990704,"201051344000955","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,139420.3,139420.3,1920,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990779,71242.00
06/10/2015 22:45,2,0.000,ALERT,212.16,296.66,59.986,1433990704,"274151322000095","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,436809.9,436809.9,2845,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990781,71243.00
06/10/2015 22:45,2,0.000,ALERT,210.80,296.06,59.986,1433990704,"201051344000868","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,125718.9,125718.9,1920,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990783,71244.00
06/10/2015 22:45,2,0.000,ALERT,211.25,295.46,59.981,1433990704,"201051344000853","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,131976.7,131976.7,1917,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990785,71245.00
06/10/2015 22:45,2,0.000,ALERT,211.48,296.36,59.986,1433990704,"201051344000582","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,132645.9,132645.9,1921,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990786,71246.00
06/10/2015 22:45,2,0.000,ALERT,210.80,295.16,59.981,1433990704,"201051344000469","174011321042388",0.00,15.30,0,290.35,296.66,0.0,0.0,0.000,127152.6,127152.6,1921,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433990788,71247.00
06/10/2015 22:45,2,0.000,ALERT,211.03,295.76,59.991,1433990704,"201051344000988","174011321042388",0.00,16.00,0,289.15,296.66,0.0,0.0,0.000,126987.9,126987.9,1920,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990790,71248.00
06/10/2015 22:45,2,0.000,ALERT,211.03,295.46,59.986,1433990704,"201051344001158","174011321042388",0.00,15.50,0,290.95,296.66,0.0,0.0,0.000,133243.6,133243.6,1922,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433990792,71249.00
06/10/2015 22:45,2,0.000,ALERT,211.03,295.16,59.986,1433990704,"201051344001025","174011321042388",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,136213.5,136213.5,1922,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990794,71250.00
06/10/2015 22:45,2,0.000,ALERT,211.03,296.06,59.991,1433990704,"201051344000569","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,140004.4,140004.4,1918,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990795,71251.00
06/10/2015 22:45,2,0.000,ALERT,212.38,295.16,59.981,1433990704,"274151322000094","174011321042388",0.00,17.50,0,291.55,296.66,0.0,0.0,0.000,326425.3,326425.3,3269,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990797,71252.00
06/10/2015 22:45,2,0.000,ALERT,210.80,295.46,59.986,1433990704,"201051344000458","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,135709.8,135709.8,1919,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990799,71253.00
06/10/2015 22:45,2,0.000,ALERT,212.38,295.46,60.007,1433990704,"274151322000087","174011321042388",0.00,21.30,0,291.25,296.96,0.0,0.0,0.000,396372.5,396372.5,2825,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990801,71254.00
06/10/2015 22:45,2,0.000,ALERT,212.16,296.66,59.981,1433990704,"274151322000052","174011321042388",0.00,17.80,0,291.55,297.57,0.0,0.0,0.000,423618.3,423618.3,3230,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990803,71255.00
06/10/2015 22:45,2,0.000,ALERT,211.48,296.06,59.986,1433990704,"201051344001145","174011321042388",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,140832.0,140832.0,1927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433990804,71256.00
06/10/2015 22:45,2,0.000,ALERT,211.25,295.76,59.965,1433990704,"201051344000685","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,140100.1,140100.1,1927,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990806,71257.00
06/10/2015 22:45,2,0.000,ALERT,211.70,295.16,59.996,1433990704,"274151322000088","174011321042388",0.00,17.50,0,291.85,297.26,0.0,0.0,0.000,405548.0,405548.0,2834,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990808,71258.00
06/10/2015 22:45,2,0.000,ALERT,211.25,295.76,59.965,1433990704,"201051344000438","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,140146.4,140146.4,1923,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990810,71259.00
06/10/2015 22:45,2,0.000,ALERT,211.03,296.06,59.991,1433990704,"201051344001135","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,131544.6,131544.6,1919,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990812,71260.00
06/10/2015 22:45,2,0.000,ALERT,211.48,295.46,59.996,1433990704,"201051344000417","174011321042388",0.00,16.00,0,291.55,296.66,0.0,0.0,0.000,136121.2,136121.2,1916,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990813,71261.00
06/10/2015 22:45,2,0.000,ALERT,210.80,296.36,59.991,1433990704,"201051344000594","174011321042388",0.00,16.70,0,291.55,297.26,0.0,0.0,0.000,135838.2,135838.2,1916,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990815,71262.00
06/10/2015 22:45,2,0.000,ALERT,212.61,296.66,60.007,1433990704,"274151322000083","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,419954.4,419954.4,3234,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990817,71263.00
06/10/2015 22:45,2,0.000,ALERT,211.25,296.06,59.991,1433990704,"201051344000585","174011321042388",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,134745.1,134745.1,1919,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990819,71264.00
06/10/2015 22:45,2,0.000,ALERT,212.38,295.46,59.991,1433990704,"274151322000054","174011321042388",0.00,17.80,0,292.16,297.87,0.0,0.0,0.000,415319.3,415319.3,2827,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433990821,71265.00
06/10/2015 22:45,2,0.000,ALERT,211.48,295.76,59.991,1433990704,"201051344001203","174011321042388",0.00,15.80,0,291.85,299.07,0.0,0.0,0.000,136092.6,136092.6,1925,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990822,71266.00
06/10/2015 22:45,2,0.000,ALERT,211.03,296.06,60.007,1433990704,"201051344000646","174011321042388",0.00,15.80,0,291.55,296.96,0.0,0.0,0.000,133712.5,133712.5,1917,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990824,71267.00
06/10/2015 22:45,2,0.000,ALERT,213.06,295.16,59.996,1433990704,"274151322000068","174011321042388",0.00,18.30,0,291.25,296.66,0.0,0.0,0.000,325354.3,325354.3,2876,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990826,71268.00
06/10/2015 22:45,2,0.000,ALERT,213.29,296.36,59.986,1433990704,"274151322000076","174011321042388",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,442398.3,442398.3,3233,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990828,71269.00
06/10/2015 22:45,2,0.000,ALERT,211.25,296.66,60.012,1433990704,"201051344000890","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,137681.2,137681.2,1919,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990829,71270.00
06/10/2015 22:45,2,0.000,ALERT,211.03,295.76,59.991,1433990704,"201051344000900","174011321042388",0.00,15.80,0,291.55,296.66,0.0,0.0,0.000,138030.9,138030.9,1922,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990831,71271.00
06/10/2015 22:45,2,0.000,ALERT,211.70,295.46,59.996,1433990704,"201051344000633","174011321042388",0.00,16.00,0,290.05,296.06,0.0,0.0,0.000,127761.7,127761.7,1924,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990833,71272.00
06/10/2015 22:45,2,0.000,ALERT,211.03,295.76,59.996,1433990704,"201051344000983","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,134856.9,134856.9,1921,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433990835,71273.00
06/10/2015 22:45,2,0.000,ALERT,211.48,295.76,59.996,1433990704,"201051344000917","174011321042388",0.00,16.70,0,290.95,296.66,0.0,0.0,0.000,138250.6,138250.6,1925,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990837,71274.00
06/10/2015 22:45,2,0.000,ALERT,211.48,295.46,60.002,1433990704,"201051344000648","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,134305.1,134305.1,1919,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990839,71275.00
06/10/2015 22:45,2,0.000,ALERT,211.25,296.06,60.012,1433990704,"201051344001093","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,136294.3,136294.3,1922,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990841,71276.00
06/10/2015 22:45,2,0.000,ALERT,211.48,295.76,59.996,1433990704,"201051344000645","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,134689.8,134689.8,1922,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990843,71277.00
06/10/2015 22:45,2,0.000,ALERT,212.38,296.06,59.991,1433990704,"274151322000085","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,417363.2,417363.2,3229,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990844,71278.00
06/10/2015 22:45,2,0.000,ALERT,211.25,295.46,59.991,1433990704,"201051344000651","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,134082.6,134082.6,1921,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990846,71279.00
06/10/2015 22:45,2,0.000,ALERT,211.48,295.76,59.996,1433990704,"201051344000867","174011321042388",0.00,16.30,0,291.55,297.57,0.0,0.0,0.000,126394.7,126394.7,1922,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990848,71280.00
06/10/2015 22:45,2,0.000,ALERT,211.25,296.66,59.991,1433990704,"201051344001230","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,137514.2,137514.2,1927,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990850,71281.00
06/10/2015 22:45,2,0.000,ALERT,211.48,296.66,59.996,1433990704,"201051344000576","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,134089.1,134089.1,1924,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990852,71282.00
06/10/2015 22:45,2,0.000,ALERT,211.03,296.36,59.991,1433990704,"201051344000579","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,139985.0,139985.0,1924,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433990854,71283.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71284.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71285.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71286.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71287.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71288.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71289.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71290.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71291.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71292.00
06/10/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433990704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433991584,71293.00
06/10/2015 23:00,2,0.000,ALERT,210.80,296.06,60.018,1433991604,"201051344000955","174011321042388",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,139420.3,139420.3,1922,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433991680,71294.00
06/10/2015 23:00,2,0.000,ALERT,212.61,297.26,60.012,1433991604,"274151322000095","174011321042388",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,436809.9,436809.9,2847,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991682,71295.00
06/10/2015 23:00,2,0.000,ALERT,211.03,296.66,59.996,1433991604,"201051344000868","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,125718.9,125718.9,1922,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991684,71296.00
06/10/2015 23:00,2,0.000,ALERT,211.70,296.06,60.012,1433991604,"201051344000853","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,131976.7,131976.7,1919,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991686,71297.00
06/10/2015 23:00,2,0.000,ALERT,211.70,297.26,60.018,1433991604,"201051344000582","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,132645.9,132645.9,1923,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991688,71298.00
06/10/2015 23:00,2,0.000,ALERT,211.25,295.76,60.018,1433991604,"201051344000469","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,127152.6,127152.6,1923,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991689,71299.00
06/10/2015 23:00,2,0.000,ALERT,211.03,296.06,60.018,1433991604,"201051344000988","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,126987.9,126987.9,1922,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991691,71300.00
06/10/2015 23:00,2,0.000,ALERT,211.25,295.76,60.018,1433991604,"201051344001158","174011321042388",0.00,15.00,0,293.06,296.96,0.0,0.0,0.000,133243.6,133243.6,1924,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991693,71301.00
06/10/2015 23:00,2,0.000,ALERT,211.03,295.46,60.018,1433991604,"201051344001025","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,136213.5,136213.5,1924,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991695,71302.00
06/10/2015 23:00,2,0.000,ALERT,211.25,296.66,60.028,1433991604,"201051344000569","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,140004.4,140004.4,1920,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991697,71303.00
06/10/2015 23:00,2,0.000,ALERT,212.38,295.76,60.018,1433991604,"274151322000094","174011321042388",0.00,17.00,0,293.96,297.26,0.0,0.0,0.000,326425.3,326425.3,3271,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991699,71304.00
06/10/2015 23:00,2,0.000,ALERT,210.80,295.76,60.023,1433991604,"201051344000458","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,135709.8,135709.8,1921,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991701,71305.00
06/10/2015 23:00,2,0.000,ALERT,212.38,295.16,60.018,1433991604,"274151322000087","174011321042388",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,396372.5,396372.5,2827,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991702,71306.00
06/10/2015 23:00,2,0.000,ALERT,211.93,296.06,60.018,1433991604,"274151322000052","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,423618.3,423618.3,3232,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991704,71307.00
06/10/2015 23:00,2,0.000,ALERT,211.48,296.36,60.023,1433991604,"201051344001145","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,140832.0,140832.0,1929,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433991706,71308.00
06/10/2015 23:00,2,0.000,ALERT,211.48,296.06,60.028,1433991604,"201051344000685","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,140100.1,140100.1,1929,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991708,71309.00
06/10/2015 23:00,2,0.000,ALERT,211.93,296.36,59.981,1433991604,"274151322000088","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,405548.0,405548.0,2836,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991710,71310.00
06/10/2015 23:00,2,0.000,ALERT,211.25,296.06,60.034,1433991604,"201051344000438","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,140146.4,140146.4,1925,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991711,71311.00
06/10/2015 23:00,2,0.000,ALERT,210.80,296.36,60.028,1433991604,"201051344001135","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,131544.6,131544.6,1921,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991713,71312.00
06/10/2015 23:00,2,0.000,ALERT,211.48,295.76,60.028,1433991604,"201051344000417","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,136121.2,136121.2,1918,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433991715,71313.00
06/10/2015 23:00,2,0.000,ALERT,210.80,296.66,60.039,1433991604,"201051344000594","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,135838.2,135838.2,1918,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991717,71314.00
06/10/2015 23:00,2,0.000,ALERT,212.61,296.66,60.023,1433991604,"274151322000083","174011321042388",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,419954.4,419954.4,3236,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433991719,71315.00
06/10/2015 23:00,2,0.000,ALERT,211.25,296.36,60.034,1433991604,"201051344000585","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,134745.1,134745.1,1921,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991720,71316.00
06/10/2015 23:00,2,0.000,ALERT,212.16,296.36,60.018,1433991604,"274151322000054","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,415319.3,415319.3,2829,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991722,71317.00
06/10/2015 23:00,2,0.000,ALERT,211.25,296.06,60.007,1433991604,"201051344001203","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,136092.6,136092.6,1927,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991724,71318.00
06/10/2015 23:00,2,0.000,ALERT,211.03,296.36,60.018,1433991604,"201051344000646","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,133712.5,133712.5,1919,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433991726,71319.00
06/10/2015 23:00,2,0.000,ALERT,213.29,295.76,60.018,1433991604,"274151322000068","174011321042388",0.00,17.50,0,293.66,296.96,0.0,0.0,0.000,325354.3,325354.3,2878,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991728,71320.00
06/10/2015 23:00,2,0.000,ALERT,213.06,296.06,60.012,1433991604,"274151322000076","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,442398.3,442398.3,3235,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991730,71321.00
06/10/2015 23:00,2,0.000,ALERT,211.03,296.66,60.018,1433991604,"201051344000890","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,137681.2,137681.2,1921,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433991731,71322.00
06/10/2015 23:00,2,0.000,ALERT,211.03,296.06,60.023,1433991604,"201051344000900","174011321042388",0.00,15.30,0,293.66,297.26,0.0,0.0,0.000,138030.9,138030.9,1924,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991733,71323.00
06/10/2015 23:00,2,0.000,ALERT,211.70,295.46,60.012,1433991604,"201051344000633","174011321042388",0.00,15.30,0,292.16,296.66,0.0,0.0,0.000,127761.7,127761.7,1926,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991735,71324.00
06/10/2015 23:00,2,0.000,ALERT,211.03,296.06,60.012,1433991604,"201051344000983","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,134856.9,134856.9,1923,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991737,71325.00
06/10/2015 23:00,2,0.000,ALERT,211.25,296.06,60.007,1433991604,"201051344000917","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,138250.6,138250.6,1927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433991738,71326.00
06/10/2015 23:00,2,0.000,ALERT,211.48,295.46,60.018,1433991604,"201051344000648","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,134305.1,134305.1,1921,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991740,71327.00
06/10/2015 23:00,2,0.000,ALERT,211.25,296.36,60.018,1433991604,"201051344001093","174011321042388",0.00,15.80,0,294.26,297.57,0.0,0.0,0.000,136294.3,136294.3,1924,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991742,71328.00
06/10/2015 23:00,2,0.000,ALERT,211.70,296.06,60.012,1433991604,"201051344000645","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,134689.8,134689.8,1924,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991744,71329.00
06/10/2015 23:00,2,0.000,ALERT,212.61,296.36,60.012,1433991604,"274151322000085","174011321042388",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,417363.2,417363.2,3231,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433991746,71330.00
06/10/2015 23:00,2,0.000,ALERT,211.25,295.46,60.012,1433991604,"201051344000651","174011321042388",0.00,14.70,0,293.66,297.26,0.0,0.0,0.000,134082.6,134082.6,1923,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433991747,71331.00
06/10/2015 23:00,2,0.000,ALERT,211.48,296.06,60.018,1433991604,"201051344000867","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,126394.7,126394.7,1924,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991749,71332.00
06/10/2015 23:00,2,0.000,ALERT,211.48,296.96,60.012,1433991604,"201051344001230","174011321042388",0.00,15.30,0,294.56,297.87,0.0,0.0,0.000,137514.2,137514.2,1929,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991751,71333.00
06/10/2015 23:00,2,0.000,ALERT,211.70,296.66,60.039,1433991604,"201051344000576","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,134089.1,134089.1,1926,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991753,71334.00
06/10/2015 23:00,2,0.000,ALERT,211.25,296.66,60.023,1433991604,"201051344000579","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,139985.0,139985.0,1926,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433991755,71335.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71336.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71337.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71338.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71339.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71340.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71341.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71342.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71343.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71344.00
06/10/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433991604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433992484,71345.00
06/10/2015 23:15,2,0.000,ALERT,211.48,296.66,60.012,1433992503,"201051344000955","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,139420.3,139420.3,1924,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992580,71346.00
06/10/2015 23:15,2,0.000,ALERT,213.06,297.57,59.996,1433992503,"274151322000095","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,436809.9,436809.9,2849,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992582,71347.00
06/10/2015 23:15,2,0.000,ALERT,211.48,296.66,59.991,1433992503,"201051344000868","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,125718.9,125718.9,1924,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992583,71348.00
06/10/2015 23:15,2,0.000,ALERT,212.16,296.06,59.996,1433992503,"201051344000853","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,131976.7,131976.7,1921,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992585,71349.00
06/10/2015 23:15,2,0.000,ALERT,212.16,296.96,60.007,1433992503,"201051344000582","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,132645.9,132645.9,1925,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992587,71350.00
06/10/2015 23:15,2,0.000,ALERT,211.48,296.06,59.991,1433992503,"201051344000469","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,127152.6,127152.6,1925,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992589,71351.00
06/10/2015 23:15,2,0.000,ALERT,211.48,296.06,60.002,1433992503,"201051344000988","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,126987.9,126987.9,1924,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992591,71352.00
06/10/2015 23:15,2,0.000,ALERT,211.70,295.76,59.996,1433992503,"201051344001158","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,133243.6,133243.6,1926,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992592,71353.00
