ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2015 23:15,2,0.000,ALERT,211.48,295.76,60.023,1433992503,"201051344001025","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,136213.5,136213.5,1926,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992594,71354.00
06/10/2015 23:15,2,0.000,ALERT,211.70,296.66,60.034,1433992503,"201051344000569","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,140004.4,140004.4,1922,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992596,71355.00
06/10/2015 23:15,2,0.000,ALERT,213.06,296.06,60.002,1433992503,"274151322000094","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,326425.3,326425.3,3273,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992598,71356.00
06/10/2015 23:15,2,0.000,ALERT,211.70,296.36,59.991,1433992503,"201051344000458","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,135709.8,135709.8,1923,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992600,71357.00
06/10/2015 23:15,2,0.000,ALERT,213.06,296.36,59.986,1433992503,"274151322000087","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,396372.5,396372.5,2829,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992602,71358.00
06/10/2015 23:15,2,0.000,ALERT,212.61,296.96,60.002,1433992503,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,423618.3,423618.3,3234,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992604,71359.00
06/10/2015 23:15,2,0.000,ALERT,212.16,296.96,60.012,1433992503,"201051344001145","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,140832.0,140832.0,1931,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992605,71360.00
06/10/2015 23:15,2,0.000,ALERT,212.16,296.36,59.986,1433992503,"201051344000685","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,140100.1,140100.1,1931,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992607,71361.00
06/10/2015 23:15,2,0.000,ALERT,212.38,296.06,59.981,1433992503,"274151322000088","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,405548.0,405548.0,2838,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992609,71362.00
06/10/2015 23:15,2,0.000,ALERT,211.93,296.66,59.986,1433992503,"201051344000438","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,140146.4,140146.4,1927,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992611,71363.00
06/10/2015 23:15,2,0.000,ALERT,211.48,296.36,59.981,1433992503,"201051344001135","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,131544.6,131544.6,1923,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992613,71364.00
06/10/2015 23:15,2,0.000,ALERT,211.93,296.06,59.986,1433992503,"201051344000417","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,136121.2,136121.2,1920,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992614,71365.00
06/10/2015 23:15,2,0.000,ALERT,211.48,296.96,60.018,1433992503,"201051344000594","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,135838.2,135838.2,1920,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992616,71366.00
06/10/2015 23:15,2,0.000,ALERT,212.83,296.36,59.975,1433992503,"274151322000083","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,419954.4,419954.4,3238,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992618,71367.00
06/10/2015 23:15,2,0.000,ALERT,211.93,296.96,59.981,1433992503,"201051344000585","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,134745.1,134745.1,1923,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992620,71368.00
06/10/2015 23:15,2,0.000,ALERT,212.83,296.96,59.991,1433992503,"274151322000054","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,415319.3,415319.3,2831,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992622,71369.00
06/10/2015 23:15,2,0.000,ALERT,211.70,296.36,59.981,1433992503,"201051344001203","174011321042388",0.00,15.00,0,293.96,300.87,0.0,0.0,0.000,136092.6,136092.6,1929,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992623,71370.00
06/10/2015 23:15,2,0.000,ALERT,211.70,296.66,59.996,1433992503,"201051344000646","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,133712.5,133712.5,1921,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992625,71371.00
06/10/2015 23:15,2,0.000,ALERT,213.74,295.76,59.981,1433992503,"274151322000068","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,325354.3,325354.3,2880,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992627,71372.00
06/10/2015 23:15,2,0.000,ALERT,213.51,296.06,59.975,1433992503,"274151322000076","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,442398.3,442398.3,3237,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992629,71373.00
06/10/2015 23:15,2,0.000,ALERT,211.70,296.66,59.996,1433992503,"201051344000890","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,137681.2,137681.2,1923,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992631,71374.00
06/10/2015 23:15,2,0.000,ALERT,211.70,296.06,59.986,1433992503,"201051344000900","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,138030.9,138030.9,1926,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992633,71375.00
06/10/2015 23:15,2,0.000,ALERT,212.16,295.76,59.996,1433992503,"201051344000633","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,127761.7,127761.7,1928,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992635,71376.00
06/10/2015 23:15,2,0.000,ALERT,211.48,296.36,59.986,1433992503,"201051344000983","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,134856.9,134856.9,1925,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992637,71377.00
06/10/2015 23:15,2,0.000,ALERT,211.70,296.06,60.012,1433992503,"201051344000917","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,138250.6,138250.6,1929,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992638,71378.00
06/10/2015 23:15,2,0.000,ALERT,211.93,295.76,59.959,1433992503,"201051344000648","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,134305.1,134305.1,1923,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992640,71379.00
06/10/2015 23:15,2,0.000,ALERT,211.70,296.06,59.991,1433992503,"201051344001093","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,136294.3,136294.3,1926,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992642,71380.00
06/10/2015 23:15,2,0.000,ALERT,211.93,295.76,59.991,1433992503,"201051344000645","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,134689.8,134689.8,1926,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992644,71381.00
06/10/2015 23:15,2,0.000,ALERT,212.83,296.06,59.996,1433992503,"274151322000085","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,417363.2,417363.2,3233,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992646,71382.00
06/10/2015 23:15,2,0.000,ALERT,211.70,295.46,59.991,1433992503,"201051344000651","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,134082.6,134082.6,1925,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992647,71383.00
06/10/2015 23:15,2,0.000,ALERT,211.93,295.46,60.002,1433992503,"201051344000867","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,126394.7,126394.7,1926,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992649,71384.00
06/10/2015 23:15,2,0.000,ALERT,211.70,296.36,59.954,1433992503,"201051344001230","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,137514.2,137514.2,1931,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433992651,71385.00
06/10/2015 23:15,2,0.000,ALERT,212.16,296.36,59.986,1433992503,"201051344000576","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,134089.1,134089.1,1928,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992653,71386.00
06/10/2015 23:15,2,0.000,ALERT,211.48,296.36,59.954,1433992503,"201051344000579","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,139985.0,139985.0,1928,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433992655,71387.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71388.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71389.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71390.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71391.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71392.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71393.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71394.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71395.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71396.00
06/10/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433992503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433993384,71397.00
06/10/2015 23:30,2,0.000,ALERT,211.48,296.66,59.981,1433993403,"201051344000955","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,139420.3,139420.3,1926,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993479,71398.00
06/10/2015 23:30,2,0.000,ALERT,213.29,298.17,59.975,1433993403,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,436809.9,436809.9,2851,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993481,71399.00
06/10/2015 23:30,2,0.000,ALERT,211.93,297.57,60.007,1433993403,"201051344000868","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,125718.9,125718.9,1926,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433993483,71400.00
06/10/2015 23:30,2,0.000,ALERT,212.38,296.66,59.986,1433993403,"201051344000853","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,131976.7,131976.7,1923,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993485,71401.00
06/10/2015 23:30,2,0.000,ALERT,212.38,297.87,59.986,1433993403,"201051344000582","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,132645.9,132645.9,1927,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433993486,71402.00
06/10/2015 23:30,2,0.000,ALERT,211.93,296.66,60.018,1433993403,"201051344000469","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,127152.6,127152.6,1927,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993488,71403.00
06/10/2015 23:30,2,0.000,ALERT,211.70,296.66,59.991,1433993403,"201051344000988","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,126987.9,126987.9,1926,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993490,71404.00
06/10/2015 23:30,2,0.000,ALERT,212.16,296.96,59.986,1433993403,"201051344001158","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,133243.6,133243.6,1928,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993492,71405.00
06/10/2015 23:30,2,0.000,ALERT,211.93,296.36,59.981,1433993403,"201051344001025","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,136213.5,136213.5,1928,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993494,71406.00
06/10/2015 23:30,2,0.000,ALERT,211.93,297.26,59.986,1433993403,"201051344000569","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,140004.4,140004.4,1924,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433993496,71407.00
06/10/2015 23:30,2,0.000,ALERT,213.06,296.66,59.975,1433993403,"274151322000094","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,326425.3,326425.3,3275,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433993498,71408.00
06/10/2015 23:30,2,0.000,ALERT,211.70,296.66,59.975,1433993403,"201051344000458","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,135709.8,135709.8,1925,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993500,71409.00
06/10/2015 23:30,2,0.000,ALERT,213.29,295.76,59.970,1433993403,"274151322000087","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,396372.5,396372.5,2831,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993502,71410.00
06/10/2015 23:30,2,0.000,ALERT,213.06,296.96,59.965,1433993403,"274151322000052","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,423618.3,423618.3,3236,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993504,71411.00
06/10/2015 23:30,2,0.000,ALERT,212.16,297.26,59.986,1433993403,"201051344001145","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,140832.0,140832.0,1933,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993505,71412.00
06/10/2015 23:30,2,0.000,ALERT,212.16,297.26,59.975,1433993403,"201051344000685","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,140100.1,140100.1,1933,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993507,71413.00
06/10/2015 23:30,2,0.000,ALERT,212.83,297.26,59.970,1433993403,"274151322000088","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,405548.0,405548.0,2840,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433993509,71414.00
06/10/2015 23:30,2,0.000,ALERT,212.16,296.96,59.981,1433993403,"201051344000438","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,140146.4,140146.4,1929,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993511,71415.00
06/10/2015 23:30,2,0.000,ALERT,211.70,297.26,59.981,1433993403,"201051344001135","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,131544.6,131544.6,1925,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993513,71416.00
06/10/2015 23:30,2,0.000,ALERT,212.16,296.36,59.975,1433993403,"201051344000417","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,136121.2,136121.2,1922,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993514,71417.00
06/10/2015 23:30,2,0.000,ALERT,211.70,297.57,59.981,1433993403,"201051344000594","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,135838.2,135838.2,1922,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993516,71418.00
06/10/2015 23:30,2,0.000,ALERT,213.06,296.96,59.965,1433993403,"274151322000083","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,419954.4,419954.4,3240,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993518,71419.00
06/10/2015 23:30,2,0.000,ALERT,212.16,297.26,59.975,1433993403,"201051344000585","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,134745.1,134745.1,1925,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993520,71420.00
06/10/2015 23:30,2,0.000,ALERT,213.06,297.57,59.970,1433993403,"274151322000054","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,415319.3,415319.3,2833,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993522,71421.00
06/10/2015 23:30,2,0.000,ALERT,211.93,296.36,59.970,1433993403,"201051344001203","174011321042388",0.00,14.70,0,293.96,300.57,0.0,0.0,0.000,136092.6,136092.6,1931,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993523,71422.00
06/10/2015 23:30,2,0.000,ALERT,211.70,296.66,59.970,1433993403,"201051344000646","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,133712.5,133712.5,1923,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993525,71423.00
06/10/2015 23:30,2,0.000,ALERT,213.96,296.06,59.970,1433993403,"274151322000068","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,325354.3,325354.3,2882,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993527,71424.00
06/10/2015 23:30,2,0.000,ALERT,213.74,297.57,59.970,1433993403,"274151322000076","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,442398.3,442398.3,3239,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433993529,71425.00
06/10/2015 23:30,2,0.000,ALERT,211.70,296.96,59.981,1433993403,"201051344000890","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,137681.2,137681.2,1925,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993531,71426.00
06/10/2015 23:30,2,0.000,ALERT,211.70,296.66,59.975,1433993403,"201051344000900","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,138030.9,138030.9,1928,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993533,71427.00
06/10/2015 23:30,2,0.000,ALERT,212.38,296.06,59.975,1433993403,"201051344000633","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,127761.7,127761.7,1930,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993535,71428.00
06/10/2015 23:30,2,0.000,ALERT,211.93,296.96,59.975,1433993403,"201051344000983","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,134856.9,134856.9,1927,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993537,71429.00
06/10/2015 23:30,2,0.000,ALERT,212.16,296.66,59.965,1433993403,"201051344000917","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,138250.6,138250.6,1931,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993538,71430.00
06/10/2015 23:30,2,0.000,ALERT,212.16,296.06,59.970,1433993403,"201051344000648","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,134305.1,134305.1,1925,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993540,71431.00
06/10/2015 23:30,2,0.000,ALERT,211.93,296.96,59.975,1433993403,"201051344001093","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,136294.3,136294.3,1928,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993542,71432.00
06/10/2015 23:30,2,0.000,ALERT,212.16,296.36,59.975,1433993403,"201051344000645","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,134689.8,134689.8,1928,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993544,71433.00
06/10/2015 23:30,2,0.000,ALERT,213.29,297.57,59.975,1433993403,"274151322000085","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,417363.2,417363.2,3235,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993546,71434.00
06/10/2015 23:30,2,0.000,ALERT,211.93,295.76,60.012,1433993403,"201051344000651","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,134082.6,134082.6,1927,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433993547,71435.00
06/10/2015 23:30,2,0.000,ALERT,212.16,296.36,59.975,1433993403,"201051344000867","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,126394.7,126394.7,1928,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993549,71436.00
06/10/2015 23:30,2,0.000,ALERT,211.93,296.96,59.970,1433993403,"201051344001230","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,137514.2,137514.2,1933,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993551,71437.00
06/10/2015 23:30,2,0.000,ALERT,212.38,297.26,59.938,1433993403,"201051344000576","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,134089.1,134089.1,1930,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993553,71438.00
06/10/2015 23:30,2,0.000,ALERT,211.70,296.66,60.007,1433993403,"201051344000579","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,139985.0,139985.0,1930,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433993554,71439.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71440.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71441.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71442.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71443.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71444.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71445.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71446.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71447.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71448.00
06/10/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433993403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433994284,71449.00
06/10/2015 23:45,2,0.000,ALERT,211.70,295.76,59.991,1433994303,"201051344000955","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,139420.3,139420.3,1928,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994379,71450.00
06/10/2015 23:45,2,0.000,ALERT,213.06,296.66,59.991,1433994303,"274151322000095","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,436809.9,436809.9,2853,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433994381,71451.00
06/10/2015 23:45,2,0.000,ALERT,211.93,296.06,60.034,1433994303,"201051344000868","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,125718.9,125718.9,1928,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994383,71452.00
06/10/2015 23:45,2,0.000,ALERT,212.38,295.16,59.991,1433994303,"201051344000853","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,131976.7,131976.7,1925,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433994385,71453.00
06/10/2015 23:45,2,0.000,ALERT,212.38,296.36,59.991,1433994303,"201051344000582","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,132645.9,132645.9,1929,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994387,71454.00
06/10/2015 23:45,2,0.000,ALERT,211.93,295.16,59.991,1433994303,"201051344000469","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,127152.6,127152.6,1929,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994388,71455.00
06/10/2015 23:45,2,0.000,ALERT,211.70,295.46,59.986,1433994303,"201051344000988","174011321042388",0.00,14.70,0,291.25,298.47,0.0,0.0,0.000,126987.9,126987.9,1928,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994390,71456.00
06/10/2015 23:45,2,0.000,ALERT,211.93,295.16,59.996,1433994303,"201051344001158","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,133243.6,133243.6,1930,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994392,71457.00
06/10/2015 23:45,2,0.000,ALERT,211.93,294.86,59.996,1433994303,"201051344001025","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,136213.5,136213.5,1930,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994394,71458.00
06/10/2015 23:45,2,0.000,ALERT,211.93,295.76,59.986,1433994303,"201051344000569","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,140004.4,140004.4,1926,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994396,71459.00
06/10/2015 23:45,2,0.000,ALERT,213.29,295.16,59.986,1433994303,"274151322000094","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,326425.3,326425.3,3277,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994397,71460.00
06/10/2015 23:45,2,0.000,ALERT,211.93,295.76,59.996,1433994303,"201051344000458","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,135709.8,135709.8,1927,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433994399,71461.00
06/10/2015 23:45,2,0.000,ALERT,213.29,295.16,59.981,1433994303,"274151322000087","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,396372.5,396372.5,2833,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994401,71462.00
06/10/2015 23:45,2,0.000,ALERT,212.83,296.06,59.991,1433994303,"274151322000052","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,423618.3,423618.3,3238,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433994403,71463.00
06/10/2015 23:45,2,0.000,ALERT,212.38,295.76,60.007,1433994303,"201051344001145","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,140832.0,140832.0,1935,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994404,71464.00
06/10/2015 23:45,2,0.000,ALERT,212.61,295.46,59.986,1433994303,"201051344000685","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,140100.1,140100.1,1935,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994406,71465.00
06/10/2015 23:45,2,0.000,ALERT,212.83,295.16,59.975,1433994303,"274151322000088","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,405548.0,405548.0,2842,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994408,71466.00
06/10/2015 23:45,2,0.000,ALERT,212.38,295.76,59.986,1433994303,"201051344000438","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,140146.4,140146.4,1931,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994410,71467.00
06/10/2015 23:45,2,0.000,ALERT,211.93,295.46,59.981,1433994303,"201051344001135","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,131544.6,131544.6,1927,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994412,71468.00
06/10/2015 23:45,2,0.000,ALERT,212.38,295.16,60.002,1433994303,"201051344000417","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,136121.2,136121.2,1924,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994414,71469.00
06/10/2015 23:45,2,0.000,ALERT,211.70,295.76,59.981,1433994303,"201051344000594","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,135838.2,135838.2,1924,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994415,71470.00
06/10/2015 23:45,2,0.000,ALERT,213.29,295.76,59.981,1433994303,"274151322000083","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,419954.4,419954.4,3242,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994417,71471.00
06/10/2015 23:45,2,0.000,ALERT,212.16,295.76,59.965,1433994303,"201051344000585","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,134745.1,134745.1,1927,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994419,71472.00
06/10/2015 23:45,2,0.000,ALERT,213.06,295.76,59.975,1433994303,"274151322000054","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,415319.3,415319.3,2835,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994421,71473.00
06/10/2015 23:45,2,0.000,ALERT,212.16,295.16,59.986,1433994303,"201051344001203","174011321042388",0.00,14.30,0,293.66,300.27,0.0,0.0,0.000,136092.6,136092.6,1933,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994423,71474.00
06/10/2015 23:45,2,0.000,ALERT,211.93,295.46,60.007,1433994303,"201051344000646","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,133712.5,133712.5,1925,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994425,71475.00
06/10/2015 23:45,2,0.000,ALERT,214.19,294.86,60.007,1433994303,"274151322000068","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,325354.3,325354.3,2884,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433994426,71476.00
06/10/2015 23:45,2,0.000,ALERT,213.96,295.46,59.981,1433994303,"274151322000076","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,442398.3,442398.3,3241,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994428,71477.00
06/10/2015 23:45,2,0.000,ALERT,212.16,296.06,59.986,1433994303,"201051344000890","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,137681.2,137681.2,1927,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994430,71478.00
06/10/2015 23:45,2,0.000,ALERT,211.93,295.16,59.965,1433994303,"201051344000900","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,138030.9,138030.9,1930,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433994432,71479.00
06/10/2015 23:45,2,0.000,ALERT,212.61,294.86,59.991,1433994303,"201051344000633","174011321042388",0.00,14.00,0,291.85,297.57,0.0,0.0,0.000,127761.7,127761.7,1932,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994434,71480.00
06/10/2015 23:45,2,0.000,ALERT,211.93,295.46,59.954,1433994303,"201051344000983","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,134856.9,134856.9,1929,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994436,71481.00
06/10/2015 23:45,2,0.000,ALERT,212.38,295.16,59.975,1433994303,"201051344000917","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,138250.6,138250.6,1933,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994437,71482.00
06/10/2015 23:45,2,0.000,ALERT,212.38,295.16,59.981,1433994303,"201051344000648","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,134305.1,134305.1,1927,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994439,71483.00
06/10/2015 23:45,2,0.000,ALERT,211.93,295.46,60.002,1433994303,"201051344001093","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,136294.3,136294.3,1930,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994441,71484.00
06/10/2015 23:45,2,0.000,ALERT,212.38,294.86,59.975,1433994303,"201051344000645","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,134689.8,134689.8,1930,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994443,71485.00
06/10/2015 23:45,2,0.000,ALERT,213.51,295.16,59.959,1433994303,"274151322000085","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,417363.2,417363.2,3237,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994445,71486.00
06/10/2015 23:45,2,0.000,ALERT,212.16,294.86,60.028,1433994303,"201051344000651","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,134082.6,134082.6,1929,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994446,71487.00
06/10/2015 23:45,2,0.000,ALERT,212.38,294.86,59.996,1433994303,"201051344000867","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,126394.7,126394.7,1930,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994448,71488.00
06/10/2015 23:45,2,0.000,ALERT,212.16,296.06,59.996,1433994303,"201051344001230","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,137514.2,137514.2,1935,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994450,71489.00
06/10/2015 23:45,2,0.000,ALERT,212.61,295.76,59.996,1433994303,"201051344000576","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,134089.1,134089.1,1932,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994452,71490.00
06/10/2015 23:45,2,0.000,ALERT,212.16,295.76,59.996,1433994303,"201051344000579","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,139985.0,139985.0,1932,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433994454,71491.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,16743.2,16743.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71492.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,14533.300000012,14533.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71493.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,16084.7,16084.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71494.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,15165.3,15165.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71495.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,16030.400000036,16030.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71496.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,14854.499999999,14854.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71497.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,12143.699999986,12143.699999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71498.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,16163.3,16163.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71499.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,12145.700000048,12145.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71500.00
06/10/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433994303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,14285.700000024,14285.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433995183,71501.00
